Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,83.0,6.0,0.95,0.0,7.5,0.0,0.0
2016,1,1,7,30,166.0,12.0,1.0,0.0,15.0,11.44,0.0
2016,1,1,7,45,318.0,22.0,1.05,0.5,49.5,17.71,6.84
2016,1,1,8,0,470.0,32.0,1.1,1.0,84.0,25.27,17.07
2016,1,1,8,15,553.5,39.0,1.25,1.5,126.0,32.58,24.39
2016,1,1,8,30,637.0,46.0,1.4,2.0,168.0,37.46,29.21
2016,1,1,8,45,685.5,51.0,1.6,3.0,210.0,40.33,31.94
2016,1,1,9,0,734.0,56.0,1.8,4.0,252.0,43.22,34.56
2016,1,1,9,15,767.0,59.5,1.95,4.0,290.5,49.37,40.26
2016,1,1,9,30,800.0,63.0,2.1,4.0,329.0,93.19,50.15
2016,1,1,9,45,806.0,69.5,2.25,4.5,361.0,139.14,80.7
2016,1,1,10,0,812.0,76.0,2.4,5.0,393.0,184.7,117.7
2016,1,1,10,15,828.0,78.0,2.4,5.5,421.0,227.54,155.31
2016,1,1,10,30,844.0,80.0,2.4,6.0,449.0,270.39,194.38
2016,1,1,10,45,533.5,144.5,2.4,6.5,382.0,274.54,211.54
2016,1,1,11,0,223.0,209.0,2.4,7.0,315.0,256.96,206.93
2016,1,1,11,15,230.0,215.0,2.4,7.0,326.5,275.78,223.5
2016,1,1,11,30,237.0,221.0,2.4,7.0,338.0,294.58,239.85
2016,1,1,11,45,235.0,225.0,2.4,7.0,342.5,307.78,251.59
2016,1,1,12,0,233.0,229.0,2.4,7.0,347.0,320.29,262.65
2016,1,1,12,15,232.5,228.5,2.35,7.0,346.0,328.61,270.15
2016,1,1,12,30,232.0,228.0,2.3,7.0,345.0,336.19,276.98
2016,1,1,12,45,232.5,224.0,2.3,7.5,339.0,340.14,280.41
2016,1,1,13,0,233.0,220.0,2.3,8.0,333.0,343.3,283.16
2016,1,1,13,15,123.5,195.0,2.25,8.0,254.5,264.18,218.44
2016,1,1,13,30,14.0,170.0,2.2,8.0,176.0,170.2,139.79
2016,1,1,13,45,13.0,162.0,2.15,8.0,167.5,162.8,133.99
2016,1,1,14,0,12.0,154.0,2.1,8.0,159.0,155.34,127.94
2016,1,1,14,15,10.0,143.5,2.0,7.5,147.5,144.7,119.35
2016,1,1,14,30,8.0,133.0,1.9,7.0,136.0,134.03,110.67
2016,1,1,14,45,5.0,121.0,1.8,7.0,123.0,121.19,99.83
2016,1,1,15,0,2.0,109.0,1.7,7.0,110.0,108.39,88.92
2016,1,1,15,15,1.0,94.5,1.45,6.5,95.0,93.91,76.59
2016,1,1,15,30,0.0,80.0,1.2,6.0,80.0,79.36,64.0
2016,1,1,15,45,0.0,64.5,0.95,6.0,64.5,64.03,50.42
2016,1,1,16,0,0.0,49.0,0.7,6.0,49.0,48.42,36.45
2016,1,1,16,15,0.0,34.5,0.65,5.5,34.5,33.64,23.11
2016,1,1,16,30,0.0,20.0,0.6,5.0,20.0,18.57,8.52
2016,1,1,16,45,0.0,10.0,0.55,5.0,10.0,9.53,0.0
2016,1,1,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,6.5,1.25,1.5,6.5,0.0,0.0
2016,1,2,7,30,0.0,13.0,1.4,2.0,13.0,12.39,0.0
2016,1,2,7,45,177.5,23.5,1.55,3.0,42.5,18.5,7.17
2016,1,2,8,0,355.0,34.0,1.7,4.0,72.0,27.07,18.4
2016,1,2,8,15,416.0,44.0,1.95,4.5,108.5,34.16,25.49
2016,1,2,8,30,477.0,54.0,2.2,5.0,145.0,41.02,32.08
2016,1,2,8,45,517.0,62.0,2.45,5.5,181.5,45.85,36.67
2016,1,2,9,0,557.0,70.0,2.7,6.0,218.0,50.57,41.02
2016,1,2,9,15,586.5,75.0,2.85,6.5,252.0,55.97,45.88
2016,1,2,9,30,616.0,80.0,3.0,7.0,286.0,92.6,55.22
2016,1,2,9,45,498.5,112.5,3.15,7.5,289.5,138.79,92.97
2016,1,2,10,0,381.0,145.0,3.3,8.0,293.0,173.66,126.59
2016,1,2,10,15,216.5,164.0,3.35,8.5,249.0,179.97,139.44
2016,1,2,10,30,52.0,183.0,3.4,9.0,205.0,172.98,140.22
2016,1,2,10,45,47.5,189.0,3.45,9.5,210.5,181.21,147.12
2016,1,2,11,0,43.0,195.0,3.5,10.0,216.0,188.91,153.47
2016,1,2,11,15,77.5,210.0,3.55,10.0,248.5,217.68,176.82
2016,1,2,11,30,112.0,225.0,3.6,10.0,281.0,249.09,202.52
2016,1,2,11,45,153.5,228.0,3.65,10.5,305.5,276.45,224.63
2016,1,2,12,0,195.0,231.0,3.7,11.0,330.0,305.18,247.98
2016,1,2,12,15,549.5,150.5,3.7,11.0,427.5,410.44,333.64
2016,1,2,12,30,904.0,70.0,3.7,11.0,525.0,523.6,425.27
2016,1,2,12,45,896.5,71.0,3.7,11.0,515.5,540.2,439.98
2016,1,2,13,0,889.0,72.0,3.7,11.0,506.0,553.79,452.47
2016,1,2,13,15,624.5,128.0,3.65,11.0,428.0,484.38,397.56
2016,1,2,13,30,360.0,184.0,3.6,11.0,350.0,394.46,324.91
2016,1,2,13,45,447.0,157.5,3.55,11.0,353.0,428.3,354.07
2016,1,2,14,0,534.0,131.0,3.5,11.0,356.0,454.16,376.34
2016,1,2,14,15,267.0,117.0,3.25,10.5,229.5,281.37,235.05
2016,1,2,14,30,0.0,103.0,3.0,10.0,103.0,98.09,78.76
2016,1,2,14,45,0.0,93.0,2.8,10.0,93.0,88.61,71.0
2016,1,2,15,0,0.0,83.0,2.6,10.0,83.0,79.11,62.94
2016,1,2,15,15,0.0,71.5,2.25,9.5,71.5,68.0,53.5
2016,1,2,15,30,0.0,60.0,1.9,9.0,60.0,56.82,43.87
2016,1,2,15,45,0.0,48.5,1.55,8.5,48.5,45.56,34.02
2016,1,2,16,0,0.0,37.0,1.2,8.0,37.0,34.38,24.11
2016,1,2,16,15,0.0,26.0,1.15,7.5,26.0,24.14,14.89
2016,1,2,16,30,0.0,15.0,1.1,7.0,15.0,13.91,5.06
2016,1,2,16,45,0.0,7.5,1.05,6.5,7.5,7.15,0.0
2016,1,2,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,4.0,3.35,4.5,4.0,0.0,0.0
2016,1,3,7,30,0.0,8.0,3.5,5.0,8.0,7.63,0.0
2016,1,3,7,45,43.0,23.5,3.7,5.5,28.5,20.38,8.23
2016,1,3,8,0,86.0,39.0,3.9,6.0,49.0,31.71,22.26
2016,1,3,8,15,106.0,57.0,3.95,6.5,74.0,47.22,36.99
2016,1,3,8,30,126.0,75.0,4.0,7.0,99.0,61.01,49.93
2016,1,3,8,45,137.5,92.0,4.1,7.5,124.0,73.75,61.71
2016,1,3,9,0,149.0,109.0,4.2,8.0,149.0,86.15,72.96
2016,1,3,9,15,159.5,124.0,4.25,8.5,172.5,97.98,83.49
2016,1,3,9,30,170.0,139.0,4.3,9.0,196.0,120.83,93.49
2016,1,3,9,45,235.0,148.0,4.4,9.5,235.0,142.41,106.82
2016,1,3,10,0,300.0,157.0,4.5,10.0,274.0,173.56,129.38
2016,1,3,10,15,299.0,169.5,4.55,10.0,293.5,200.17,152.4
2016,1,3,10,30,298.0,182.0,4.6,10.0,313.0,226.41,175.66
2016,1,3,10,45,248.5,197.5,4.65,10.5,310.0,241.33,190.76
2016,1,3,11,0,199.0,213.0,4.7,11.0,307.0,252.6,202.17
2016,1,3,11,15,311.0,201.5,4.75,11.0,353.5,292.61,234.13
2016,1,3,11,30,423.0,190.0,4.8,11.0,400.0,340.68,273.45
2016,1,3,11,45,340.0,208.0,4.9,11.5,378.0,337.78,273.02
2016,1,3,12,0,257.0,226.0,5.0,12.0,356.0,330.65,268.38
2016,1,3,12,15,214.0,229.5,5.05,12.0,337.5,320.87,261.41
2016,1,3,12,30,171.0,233.0,5.1,12.0,319.0,310.88,253.89
2016,1,3,12,45,269.5,216.0,5.2,12.0,349.0,355.98,291.85
2016,1,3,13,0,368.0,199.0,5.3,12.0,379.0,399.38,328.5
2016,1,3,13,15,225.0,201.5,5.15,12.0,310.5,326.35,268.77
2016,1,3,13,30,82.0,204.0,5.0,12.0,242.0,248.51,203.97
2016,1,3,13,45,41.0,150.5,4.9,12.0,169.5,171.74,140.34
2016,1,3,14,0,0.0,97.0,4.8,12.0,97.0,91.09,72.16
2016,1,3,14,15,0.0,102.5,4.4,11.5,102.5,96.91,77.43
2016,1,3,14,30,0.0,108.0,4.0,11.0,108.0,103.17,83.02
2016,1,3,14,45,0.0,97.0,3.6,11.0,97.0,92.7,74.23
2016,1,3,15,0,0.0,86.0,3.2,11.0,86.0,82.2,65.34
2016,1,3,15,15,0.0,74.5,2.85,10.5,74.5,71.12,55.98
2016,1,3,15,30,0.0,63.0,2.5,10.0,63.0,59.98,46.43
2016,1,3,15,45,0.0,50.5,2.2,9.5,50.5,47.67,35.71
2016,1,3,16,0,0.0,38.0,1.9,9.0,38.0,35.31,24.81
2016,1,3,16,15,0.0,26.5,1.7,8.5,26.5,24.6,15.23
2016,1,3,16,30,0.0,15.0,1.5,8.0,15.0,13.91,5.18
2016,1,3,16,45,0.0,7.5,1.35,8.0,7.5,7.15,0.0
2016,1,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,6.5,1.6,6.5,6.5,0.0,0.0
2016,1,4,7,30,0.0,13.0,1.8,7.0,13.0,12.39,0.0
2016,1,4,7,45,188.0,22.5,2.0,7.5,43.0,18.15,6.59
2016,1,4,8,0,376.0,32.0,2.2,8.0,73.0,25.21,16.42
2016,1,4,8,15,440.0,41.5,2.4,8.0,110.5,31.9,23.07
2016,1,4,8,30,504.0,51.0,2.6,8.0,148.0,38.36,29.28
2016,1,4,8,45,551.5,57.5,2.8,8.5,185.5,42.0,32.72
2016,1,4,9,0,599.0,64.0,3.0,9.0,223.0,45.58,35.99
2016,1,4,9,15,631.5,68.0,3.15,9.5,258.5,49.82,39.77
2016,1,4,9,30,664.0,72.0,3.3,10.0,294.0,87.98,49.29
2016,1,4,9,45,357.0,116.5,3.5,10.5,237.5,126.95,88.03
2016,1,4,10,0,50.0,161.0,3.7,11.0,181.0,145.41,116.3
2016,1,4,10,15,25.0,121.0,3.75,11.0,131.0,113.23,90.17
2016,1,4,10,30,0.0,81.0,3.8,11.0,81.0,75.37,59.01
2016,1,4,10,45,111.5,146.5,3.9,11.5,199.0,162.09,128.5
2016,1,4,11,0,223.0,212.0,4.0,12.0,317.0,259.32,206.16
2016,1,4,11,15,338.0,198.0,4.0,12.0,363.5,299.05,237.46
2016,1,4,11,30,453.0,184.0,4.0,12.0,410.0,346.92,276.3
2016,1,4,11,45,452.0,188.0,4.05,12.0,415.5,368.22,295.31
2016,1,4,12,0,451.0,192.0,4.1,12.0,421.0,388.31,313.14
2016,1,4,12,15,404.0,201.0,4.05,12.0,405.5,386.86,313.42
2016,1,4,12,30,357.0,210.0,4.0,12.0,390.0,384.82,312.84
2016,1,4,12,45,393.0,198.5,4.0,12.0,394.0,402.59,328.33
2016,1,4,13,0,429.0,187.0,4.0,12.0,398.0,425.46,347.77
2016,1,4,13,15,323.5,197.0,3.95,12.0,353.5,381.58,312.79
2016,1,4,13,30,218.0,207.0,3.9,12.0,309.0,333.61,273.97
2016,1,4,13,45,255.0,192.0,3.9,12.0,305.5,350.11,288.52
2016,1,4,14,0,292.0,177.0,3.9,12.0,302.0,359.41,297.13
2016,1,4,14,15,165.5,164.0,3.7,11.5,234.0,268.85,222.79
2016,1,4,14,30,39.0,151.0,3.5,11.0,166.0,177.58,146.09
2016,1,4,14,45,35.5,137.5,3.3,11.0,150.0,162.93,134.13
2016,1,4,15,0,32.0,124.0,3.1,11.0,134.0,148.17,121.78
2016,1,4,15,15,27.0,108.5,2.7,10.5,116.0,130.05,106.6
2016,1,4,15,30,22.0,93.0,2.3,10.0,98.0,111.85,91.08
2016,1,4,15,45,14.0,76.5,1.9,9.5,79.5,85.15,68.0
2016,1,4,16,0,6.0,60.0,1.5,9.0,61.0,64.63,49.96
2016,1,4,16,15,3.0,42.5,1.4,8.5,43.0,44.94,32.47
2016,1,4,16,30,0.0,25.0,1.3,8.0,25.0,24.31,13.52
2016,1,4,16,45,0.0,12.5,1.25,8.0,12.5,11.6,0.0
2016,1,4,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,2.4,7.5,0.5,0.46,0.0
2016,1,5,8,0,0.0,1.0,2.5,8.0,1.0,0.92,0.0
2016,1,5,8,15,0.0,2.0,2.65,8.0,2.0,1.85,0.0
2016,1,5,8,30,0.0,3.0,2.8,8.0,3.0,2.77,0.0
2016,1,5,8,45,0.0,3.5,3.0,8.5,3.5,3.24,0.0
2016,1,5,9,0,0.0,4.0,3.2,9.0,4.0,3.7,0.0
2016,1,5,9,15,0.0,5.0,3.35,9.0,5.0,4.63,0.0
2016,1,5,9,30,0.0,6.0,3.5,9.0,6.0,5.56,0.0
2016,1,5,9,45,11.5,78.5,3.65,9.5,83.0,73.77,57.88
2016,1,5,10,0,23.0,151.0,3.8,10.0,160.0,137.23,111.12
2016,1,5,10,15,81.0,173.5,3.9,10.0,208.5,166.09,132.79
2016,1,5,10,30,139.0,196.0,4.0,10.0,257.0,201.81,160.73
2016,1,5,10,45,69.5,140.5,4.1,10.0,171.0,146.49,117.21
2016,1,5,11,0,0.0,85.0,4.2,10.0,85.0,79.12,62.24
2016,1,5,11,15,35.5,152.5,4.2,9.5,170.0,152.5,123.85
2016,1,5,11,30,71.0,220.0,4.2,9.0,255.0,228.8,187.3
2016,1,5,11,45,35.5,163.5,4.2,9.0,181.0,166.99,136.24
2016,1,5,12,0,0.0,107.0,4.2,9.0,107.0,99.61,79.69
2016,1,5,12,15,0.0,101.0,4.15,9.0,101.0,94.1,75.07
2016,1,5,12,30,0.0,95.0,4.1,9.0,95.0,88.54,70.36
2016,1,5,12,45,0.0,120.0,4.1,9.0,120.0,112.19,90.48
2016,1,5,13,0,0.0,145.0,4.1,9.0,145.0,136.34,110.94
2016,1,5,13,15,0.0,132.5,4.05,8.5,132.5,124.69,101.36
2016,1,5,13,30,0.0,120.0,4.0,8.0,120.0,112.92,91.66
2016,1,5,13,45,0.0,69.5,4.0,8.0,69.5,64.67,50.44
2016,1,5,14,0,0.0,19.0,4.0,8.0,19.0,17.63,9.73
2016,1,5,14,15,0.0,34.0,3.85,7.5,34.0,31.57,21.98
2016,1,5,14,30,0.0,49.0,3.7,7.0,49.0,45.53,34.29
2016,1,5,14,45,0.0,44.5,3.6,7.0,44.5,41.33,30.68
2016,1,5,15,0,0.0,40.0,3.5,7.0,40.0,37.14,27.05
2016,1,5,15,15,0.0,34.5,3.25,7.0,34.5,32.02,22.57
2016,1,5,15,30,0.0,29.0,3.0,7.0,29.0,26.9,18.05
2016,1,5,15,45,0.0,23.5,2.8,7.0,23.5,21.79,13.49
2016,1,5,16,0,0.0,18.0,2.6,7.0,18.0,16.68,8.88
2016,1,5,16,15,0.0,12.5,2.35,6.5,12.5,11.57,4.28
2016,1,5,16,30,0.0,7.0,2.1,6.0,7.0,6.48,0.0
2016,1,5,16,45,0.0,3.5,1.85,5.5,3.5,3.24,0.0
2016,1,5,17,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,3.45,8.0,0.5,0.46,0.0
2016,1,6,8,0,0.0,1.0,3.4,8.0,1.0,0.92,0.0
2016,1,6,8,15,0.0,1.5,3.5,8.0,1.5,1.39,0.0
2016,1,6,8,30,0.0,2.0,3.6,8.0,2.0,1.85,0.0
2016,1,6,8,45,0.0,2.5,3.7,8.0,2.5,2.31,0.0
2016,1,6,9,0,0.0,3.0,3.8,8.0,3.0,2.78,0.0
2016,1,6,9,15,0.0,4.0,3.85,8.0,4.0,3.7,0.0
2016,1,6,9,30,0.0,5.0,3.9,8.0,5.0,4.63,0.0
2016,1,6,9,45,0.0,24.0,3.95,8.0,24.0,22.26,13.87
2016,1,6,10,0,0.0,43.0,4.0,8.0,43.0,39.94,29.25
2016,1,6,10,15,159.0,112.0,4.1,8.0,182.0,126.45,96.97
2016,1,6,10,30,318.0,181.0,4.2,8.0,321.0,230.17,179.34
2016,1,6,10,45,163.0,173.5,4.3,8.0,245.5,199.03,159.56
2016,1,6,11,0,8.0,166.0,4.4,8.0,170.0,154.07,126.24
2016,1,6,11,15,4.0,87.5,4.45,8.0,89.5,82.86,65.78
2016,1,6,11,30,0.0,9.0,4.5,8.0,9.0,8.35,1.59
2016,1,6,11,45,0.0,39.5,4.55,8.0,39.5,36.71,26.16
2016,1,6,12,0,0.0,70.0,4.6,8.0,70.0,65.15,50.63
2016,1,6,12,15,0.0,113.0,4.55,8.0,113.0,105.3,84.93
2016,1,6,12,30,0.0,156.0,4.5,8.0,156.0,145.91,119.34
2016,1,6,12,45,0.0,128.0,4.45,8.0,128.0,119.76,97.2
2016,1,6,13,0,0.0,100.0,4.4,8.0,100.0,93.35,74.8
2016,1,6,13,15,14.0,142.5,4.3,8.0,149.5,142.06,116.54
2016,1,6,13,30,28.0,185.0,4.2,8.0,199.0,198.29,164.21
2016,1,6,13,45,14.0,110.5,4.1,8.0,117.5,111.91,91.11
2016,1,6,14,0,0.0,36.0,4.0,8.0,36.0,33.43,23.47
2016,1,6,14,15,0.0,78.0,3.8,7.5,78.0,72.68,57.7
2016,1,6,14,30,0.0,120.0,3.6,7.0,120.0,115.38,94.77
2016,1,6,14,45,0.0,108.5,3.45,7.0,108.5,104.53,85.53
2016,1,6,15,0,0.0,97.0,3.3,7.0,97.0,93.64,76.24
2016,1,6,15,15,0.0,83.5,3.1,6.5,83.5,80.54,65.06
2016,1,6,15,30,0.0,70.0,2.9,6.0,70.0,67.35,53.62
2016,1,6,15,45,0.0,57.0,2.7,6.0,57.0,54.59,42.3
2016,1,6,16,0,0.0,44.0,2.5,6.0,44.0,41.69,30.73
2016,1,6,16,15,0.0,31.0,2.4,5.5,31.0,28.79,19.15
2016,1,6,16,30,0.0,18.0,2.3,5.0,18.0,16.7,7.94
2016,1,6,16,45,0.0,9.0,2.2,5.0,9.0,8.34,0.0
2016,1,6,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,7,7,30,0.0,11.0,0.6,4.0,11.0,10.48,0.0
2016,1,7,7,45,130.0,27.0,0.65,4.5,41.0,21.37,9.01
2016,1,7,8,0,260.0,43.0,0.7,5.0,71.0,33.66,24.18
2016,1,7,8,15,352.5,53.5,0.85,5.0,110.5,41.1,31.77
2016,1,7,8,30,445.0,64.0,1.0,5.0,150.0,50.29,40.6
2016,1,7,8,45,524.5,68.0,1.15,5.5,192.0,51.15,41.56
2016,1,7,9,0,604.0,72.0,1.3,6.0,234.0,52.3,42.63
2016,1,7,9,15,643.5,77.0,1.45,6.0,272.5,56.61,46.57
2016,1,7,9,30,683.0,82.0,1.6,6.0,311.0,96.73,57.17
2016,1,7,9,45,759.5,73.0,1.8,6.5,352.0,135.91,79.41
2016,1,7,10,0,836.0,64.0,2.0,7.0,393.0,176.47,108.64
2016,1,7,10,15,851.5,65.5,2.05,7.0,421.5,220.13,147.04
2016,1,7,10,30,867.0,67.0,2.1,7.0,450.0,267.1,189.87
2016,1,7,10,45,580.0,136.0,2.2,7.5,397.5,281.33,214.77
2016,1,7,11,0,293.0,205.0,2.3,8.0,345.0,275.09,219.26
2016,1,7,11,15,597.5,138.0,2.35,8.0,434.5,339.66,268.4
2016,1,7,11,30,902.0,71.0,2.4,8.0,524.0,421.59,333.48
2016,1,7,11,45,906.0,71.0,2.5,8.0,531.0,453.46,362.59
2016,1,7,12,0,910.0,71.0,2.6,8.0,538.0,483.13,389.62
2016,1,7,12,15,582.5,150.0,2.65,8.0,449.0,429.84,350.38
2016,1,7,12,30,255.0,229.0,2.7,8.0,360.0,353.04,289.64
2016,1,7,12,45,247.5,226.0,2.75,8.0,351.5,355.12,292.47
2016,1,7,13,0,240.0,223.0,2.8,8.0,343.0,350.9,289.84
2016,1,7,13,15,298.0,207.0,2.85,8.0,351.0,378.74,313.73
2016,1,7,13,30,356.0,191.0,2.9,8.0,359.0,401.37,333.39
2016,1,7,13,45,180.0,169.5,2.95,8.0,254.5,277.29,231.31
2016,1,7,14,0,4.0,148.0,3.0,8.0,150.0,144.24,118.28
2016,1,7,14,15,2.0,124.5,2.95,8.0,125.5,120.1,98.16
2016,1,7,14,30,0.0,101.0,2.9,8.0,101.0,95.81,77.53
2016,1,7,14,45,0.0,91.5,2.85,8.0,91.5,86.8,69.94
2016,1,7,15,0,0.0,82.0,2.8,8.0,82.0,77.76,62.24
2016,1,7,15,15,0.0,71.5,2.45,7.5,71.5,67.67,53.64
2016,1,7,15,30,0.0,61.0,2.1,7.0,61.0,57.53,44.88
2016,1,7,15,45,280.5,53.0,1.8,6.5,103.0,221.31,187.59
2016,1,7,16,0,561.0,45.0,1.5,6.0,145.0,350.06,291.25
2016,1,7,16,15,466.5,37.5,1.35,5.5,104.5,285.1,232.43
2016,1,7,16,30,372.0,30.0,1.2,5.0,64.0,223.93,172.31
2016,1,7,16,45,186.0,15.0,1.1,5.0,32.0,109.15,12.98
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,5.0,0.55,3.0,5.0,0.0,0.0
2016,1,8,7,30,0.0,10.0,0.5,3.0,10.0,9.53,0.0
2016,1,8,7,45,87.5,24.0,0.5,3.5,33.5,19.91,8.14
2016,1,8,8,0,175.0,38.0,0.5,4.0,57.0,29.47,20.61
2016,1,8,8,15,205.0,54.5,0.55,4.0,87.0,41.68,32.46
2016,1,8,8,30,235.0,71.0,0.6,4.0,117.0,55.98,46.0
2016,1,8,8,45,258.0,86.0,0.65,4.5,147.0,66.81,56.1
2016,1,8,9,0,281.0,101.0,0.7,5.0,177.0,77.34,65.7
2016,1,8,9,15,293.5,115.0,0.75,5.5,204.5,88.0,75.24
2016,1,8,9,30,306.0,129.0,0.8,6.0,232.0,116.92,86.55
2016,1,8,9,45,358.5,135.5,0.9,7.0,268.0,141.84,101.42
2016,1,8,10,0,411.0,142.0,1.0,8.0,304.0,175.05,125.66
2016,1,8,10,15,384.5,158.5,1.1,8.0,318.5,205.49,153.05
2016,1,8,10,30,358.0,175.0,1.2,8.0,333.0,234.86,180.01
2016,1,8,10,45,296.0,194.0,1.3,8.5,329.0,251.61,197.16
2016,1,8,11,0,234.0,213.0,1.4,9.0,325.0,263.85,209.82
2016,1,8,11,15,224.5,221.0,1.4,9.0,331.0,279.16,223.5
2016,1,8,11,30,215.0,229.0,1.4,9.0,337.0,293.38,236.02
2016,1,8,11,45,213.5,233.0,1.45,9.5,341.5,306.37,246.93
2016,1,8,12,0,212.0,237.0,1.5,10.0,346.0,318.76,257.2
2016,1,8,12,15,223.5,235.5,1.4,10.0,350.5,331.59,267.91
2016,1,8,12,30,235.0,234.0,1.3,10.0,355.0,344.27,278.43
2016,1,8,12,45,235.0,229.5,1.25,10.0,348.5,347.78,281.75
2016,1,8,13,0,235.0,225.0,1.2,10.0,342.0,350.45,284.41
2016,1,8,13,15,231.0,219.0,1.1,10.0,331.5,348.56,283.28
2016,1,8,13,30,227.0,213.0,1.0,10.0,321.0,345.75,281.39
2016,1,8,13,45,187.5,203.5,0.95,10.0,290.0,318.06,259.53
2016,1,8,14,0,148.0,194.0,0.9,10.0,259.0,289.15,236.57
2016,1,8,14,15,181.5,179.0,0.85,9.5,253.0,295.44,243.12
2016,1,8,14,30,215.0,164.0,0.8,9.0,247.0,300.79,248.66
2016,1,8,14,45,202.0,151.0,0.75,9.0,223.5,280.79,232.61
2016,1,8,15,0,189.0,138.0,0.7,9.0,200.0,260.26,216.04
2016,1,8,15,15,180.0,121.0,0.6,8.5,174.5,236.54,196.86
2016,1,8,15,30,171.0,104.0,0.5,8.0,149.0,212.23,176.72
2016,1,8,15,45,152.5,87.0,0.4,8.0,121.5,182.54,151.15
2016,1,8,16,0,134.0,70.0,0.3,8.0,94.0,160.79,131.59
2016,1,8,16,15,106.0,52.0,0.25,7.5,68.0,125.04,100.02
2016,1,8,16,30,78.0,34.0,0.2,7.0,42.0,89.45,66.92
2016,1,8,16,45,39.0,17.0,0.2,7.0,21.0,37.9,5.59
2016,1,8,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,3.0,2.05,5.0,3.0,0.0,0.0
2016,1,9,7,30,0.0,6.0,2.2,5.0,6.0,5.72,0.0
2016,1,9,7,45,1.5,21.5,2.35,5.5,21.5,19.71,7.94
2016,1,9,8,0,3.0,37.0,2.5,6.0,37.0,33.25,23.67
2016,1,9,8,15,14.0,54.5,2.6,6.0,56.5,48.2,37.99
2016,1,9,8,30,25.0,72.0,2.7,6.0,76.0,61.1,50.24
2016,1,9,8,45,32.0,88.5,2.8,6.0,96.0,74.19,62.48
2016,1,9,9,0,39.0,105.0,2.9,6.0,116.0,87.0,74.27
2016,1,9,9,15,43.5,120.5,2.95,6.0,134.0,99.16,85.3
2016,1,9,9,30,48.0,136.0,3.0,6.0,152.0,115.9,94.17
2016,1,9,9,45,31.0,141.5,3.05,6.5,152.0,123.77,100.77
2016,1,9,10,0,14.0,147.0,3.1,7.0,152.0,132.77,108.81
2016,1,9,10,15,7.0,127.0,3.05,7.0,129.5,116.72,95.22
2016,1,9,10,30,0.0,107.0,3.0,7.0,107.0,98.58,79.84
2016,1,9,10,45,50.5,161.5,2.95,7.5,186.0,159.14,129.52
2016,1,9,11,0,101.0,216.0,2.9,8.0,265.0,224.98,183.09
2016,1,9,11,15,123.0,224.5,2.85,8.0,285.5,246.25,200.53
2016,1,9,11,30,145.0,233.0,2.8,8.0,306.0,269.74,220.02
2016,1,9,11,45,108.5,231.0,2.75,8.0,286.5,259.1,212.03
2016,1,9,12,0,72.0,229.0,2.7,8.0,267.0,246.29,201.98
2016,1,9,12,15,53.5,219.5,2.55,8.0,248.0,232.61,190.91
2016,1,9,12,30,35.0,210.0,2.4,8.0,229.0,217.48,178.5
2016,1,9,12,45,17.5,115.5,2.25,8.0,125.0,119.06,96.45
2016,1,9,13,0,0.0,21.0,2.1,8.0,21.0,19.5,11.27
2016,1,9,13,15,0.0,84.0,1.95,8.0,84.0,78.23,61.97
2016,1,9,13,30,0.0,147.0,1.8,8.0,147.0,139.21,113.73
2016,1,9,13,45,1.0,147.0,1.7,8.0,147.5,140.47,114.81
2016,1,9,14,0,2.0,147.0,1.6,8.0,148.0,141.94,116.23
2016,1,9,14,15,7.5,145.0,1.5,8.0,148.0,144.22,118.44
2016,1,9,14,30,13.0,143.0,1.4,8.0,148.0,146.78,120.89
2016,1,9,14,45,10.0,131.0,1.3,8.0,135.0,133.95,110.16
2016,1,9,15,0,7.0,119.0,1.2,8.0,122.0,121.15,99.4
2016,1,9,15,15,3.5,105.0,1.1,7.5,106.5,105.89,86.57
2016,1,9,15,30,0.0,91.0,1.0,7.0,91.0,90.68,73.57
2016,1,9,15,45,0.0,74.5,0.9,7.0,74.5,74.37,59.32
2016,1,9,16,0,0.0,58.0,0.8,7.0,58.0,57.79,44.63
2016,1,9,16,15,0.0,42.0,0.8,7.0,42.0,41.43,29.99
2016,1,9,16,30,0.0,26.0,0.8,7.0,26.0,24.41,14.54
2016,1,9,16,45,0.0,13.0,0.8,7.0,13.0,12.06,0.0
2016,1,9,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,7.0,0.85,5.0,7.0,0.0,0.0
2016,1,10,7,30,0.0,14.0,1.0,5.0,14.0,13.34,0.0
2016,1,10,7,45,228.5,22.5,1.15,5.5,48.0,18.12,6.98
2016,1,10,8,0,457.0,31.0,1.3,6.0,82.0,24.28,15.83
2016,1,10,8,15,540.0,38.0,1.3,6.0,124.0,31.47,22.94
2016,1,10,8,30,623.0,45.0,1.3,6.0,166.0,36.34,27.73
2016,1,10,8,45,677.5,48.5,1.35,6.5,208.5,37.86,29.24
2016,1,10,9,0,732.0,52.0,1.4,7.0,251.0,39.49,30.75
2016,1,10,9,15,764.5,55.5,1.3,7.0,290.0,43.76,34.66
2016,1,10,9,30,797.0,59.0,1.2,7.0,329.0,87.85,45.51
2016,1,10,9,45,824.0,60.0,1.15,7.5,364.0,131.54,72.43
2016,1,10,10,0,851.0,61.0,1.1,8.0,399.0,180.88,110.97
2016,1,10,10,15,525.5,129.0,1.05,8.5,342.5,208.72,149.59
2016,1,10,10,30,200.0,197.0,1.0,9.0,286.0,217.28,170.34
2016,1,10,10,45,293.5,193.5,0.95,9.5,331.5,250.76,195.44
2016,1,10,11,0,387.0,190.0,0.9,10.0,377.0,292.66,227.92
2016,1,10,11,15,322.5,208.0,1.0,10.0,366.5,303.11,239.32
2016,1,10,11,30,258.0,226.0,1.1,10.0,356.0,308.66,246.13
2016,1,10,11,45,306.5,221.0,1.2,10.5,378.0,336.72,268.9
2016,1,10,12,0,355.0,216.0,1.3,11.0,400.0,366.69,293.1
2016,1,10,12,15,228.0,226.0,1.35,11.0,344.5,325.24,261.59
2016,1,10,12,30,101.0,236.0,1.4,11.0,289.0,275.71,222.64
2016,1,10,12,45,70.0,222.0,1.45,11.5,258.5,250.2,202.26
2016,1,10,13,0,39.0,208.0,1.5,12.0,228.0,222.83,179.97
2016,1,10,13,15,19.5,166.0,1.5,11.5,176.0,167.97,135.67
2016,1,10,13,30,0.0,124.0,1.5,11.0,124.0,116.7,93.4
2016,1,10,13,45,93.0,159.5,1.5,11.0,200.5,217.33,178.51
2016,1,10,14,0,186.0,195.0,1.5,11.0,277.0,312.55,256.73
2016,1,10,14,15,107.0,174.0,1.4,10.5,220.5,246.92,202.94
2016,1,10,14,30,28.0,153.0,1.3,10.0,164.0,172.84,141.6
2016,1,10,14,45,24.5,139.5,1.25,10.0,149.0,151.4,124.13
2016,1,10,15,0,21.0,126.0,1.2,10.0,134.0,136.69,111.95
2016,1,10,15,15,17.0,111.5,1.0,9.5,117.0,120.57,98.53
2016,1,10,15,30,13.0,97.0,0.8,9.0,100.0,104.49,84.92
2016,1,10,15,45,6.5,81.0,0.65,9.0,82.5,85.35,68.31
2016,1,10,16,0,0.0,65.0,0.5,9.0,65.0,66.28,51.56
2016,1,10,16,15,0.0,47.5,0.4,8.5,47.5,48.3,35.71
2016,1,10,16,30,0.0,30.0,0.3,8.0,30.0,29.49,18.82
2016,1,10,16,45,0.0,15.0,0.25,8.0,15.0,13.92,1.12
2016,1,10,17,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,5.0,0.6,7.0,5.0,0.0,0.0
2016,1,11,7,30,0.0,10.0,0.6,7.0,10.0,9.53,0.0
2016,1,11,7,45,89.5,24.5,0.65,7.5,34.0,20.31,8.57
2016,1,11,8,0,179.0,39.0,0.7,8.0,58.0,30.25,20.95
2016,1,11,8,15,210.0,55.0,0.8,8.0,88.0,42.03,32.24
2016,1,11,8,30,241.0,71.0,0.9,8.0,118.0,56.0,45.3
2016,1,11,8,45,261.5,86.5,1.0,8.5,148.5,67.18,55.57
2016,1,11,9,0,282.0,102.0,1.1,9.0,179.0,78.02,65.33
2016,1,11,9,15,296.0,116.0,1.0,9.5,207.0,88.82,74.85
2016,1,11,9,30,310.0,130.0,0.9,10.0,235.0,118.04,86.0
2016,1,11,9,45,507.5,106.0,0.85,10.5,299.0,134.07,87.12
2016,1,11,10,0,705.0,82.0,0.8,11.0,363.0,169.91,106.89
2016,1,11,10,15,619.0,111.5,0.7,11.0,371.5,213.03,147.63
2016,1,11,10,30,533.0,141.0,0.6,11.0,380.0,246.85,180.72
2016,1,11,10,45,564.0,140.0,0.5,11.5,403.5,280.08,208.59
2016,1,11,11,0,595.0,139.0,0.4,12.0,427.0,315.95,238.33
2016,1,11,11,15,512.5,166.5,0.35,12.0,420.0,334.91,257.01
2016,1,11,11,30,430.0,194.0,0.3,12.0,413.0,348.74,270.52
2016,1,11,11,45,380.5,208.0,0.25,12.0,403.5,356.58,278.25
2016,1,11,12,0,331.0,222.0,0.2,12.0,394.0,361.75,283.34
2016,1,11,12,15,306.0,226.0,0.3,12.0,385.0,365.97,288.19
2016,1,11,12,30,281.0,230.0,0.4,12.0,376.0,368.15,291.24
2016,1,11,12,45,336.0,216.0,0.55,12.5,388.5,392.86,311.63
2016,1,11,13,0,391.0,202.0,0.7,13.0,401.0,418.14,332.28
2016,1,11,13,15,383.5,196.5,0.75,13.0,387.0,417.29,332.61
2016,1,11,13,30,376.0,191.0,0.8,13.0,373.0,414.87,331.88
2016,1,11,13,45,394.0,178.0,0.9,13.0,360.5,417.71,335.71
2016,1,11,14,0,412.0,165.0,1.0,13.0,348.0,426.84,344.16
2016,1,11,14,15,386.0,157.5,0.95,12.5,320.0,407.36,329.97
2016,1,11,14,30,360.0,150.0,0.9,12.0,292.0,378.12,308.23
2016,1,11,14,45,349.5,138.0,0.85,12.0,266.0,359.66,294.22
2016,1,11,15,0,339.0,126.0,0.8,12.0,240.0,340.01,278.89
2016,1,11,15,15,327.5,111.5,0.75,11.5,210.5,315.72,260.0
2016,1,11,15,30,316.0,97.0,0.7,11.0,181.0,299.54,246.94
2016,1,11,15,45,458.5,70.0,0.7,11.0,169.0,340.89,279.8
2016,1,11,16,0,601.0,43.0,0.7,11.0,157.0,369.54,299.73
2016,1,11,16,15,515.5,36.5,0.7,10.5,115.5,307.5,246.24
2016,1,11,16,30,430.0,30.0,0.7,10.0,74.0,253.9,196.25
2016,1,11,16,45,215.0,15.0,0.75,9.5,37.0,125.79,61.74
2016,1,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
