Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,30,637.0,41.0,1.7,4.0,154.0,400.8,336.11
2016,2,1,16,45,543.5,33.0,1.5,3.5,108.5,327.36,269.64
2016,2,1,17,0,450.0,25.0,1.3,3.0,63.0,258.33,196.37
2016,2,1,17,15,225.0,12.5,1.25,2.5,31.5,107.89,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,0.75,2.5,6.5,6.2,0.0
2016,2,2,7,30,0.0,13.0,0.8,3.0,13.0,12.05,1.36
2016,2,2,7,45,0.0,27.5,0.9,3.5,27.5,25.49,17.01
2016,2,2,8,0,0.0,42.0,1.0,4.0,42.0,38.4,29.47
2016,2,2,8,15,0.0,58.5,1.0,4.0,58.5,52.78,43.1
2016,2,2,8,30,0.0,75.0,1.0,4.0,75.0,66.98,56.4
2016,2,2,8,45,0.0,91.0,1.05,4.5,91.0,80.63,68.86
2016,2,2,9,0,0.0,107.0,1.1,5.0,107.0,94.12,80.92
2016,2,2,9,15,2.0,121.5,1.15,5.0,122.5,107.12,88.18
2016,2,2,9,30,4.0,136.0,1.2,5.0,138.0,120.7,99.5
2016,2,2,9,45,3.0,143.5,1.3,5.5,145.5,128.5,105.75
2016,2,2,10,0,2.0,151.0,1.4,6.0,153.0,136.04,111.76
2016,2,2,10,15,429.5,117.5,1.5,6.0,336.0,197.43,147.48
2016,2,2,10,30,857.0,84.0,1.6,6.0,519.0,312.95,232.68
2016,2,2,10,45,867.5,85.0,1.7,6.0,544.0,356.76,273.15
2016,2,2,11,0,878.0,86.0,1.8,6.0,569.0,399.71,312.7
2016,2,2,11,15,885.0,87.0,1.9,6.0,586.0,442.3,351.25
2016,2,2,11,30,892.0,88.0,2.0,6.0,603.0,480.64,385.67
2016,2,2,11,45,897.0,88.0,2.15,6.5,612.5,515.32,415.99
2016,2,2,12,0,902.0,88.0,2.3,7.0,622.0,547.9,443.98
2016,2,2,12,15,461.0,155.5,2.35,7.0,428.5,401.84,329.91
2016,2,2,12,30,20.0,223.0,2.4,7.0,235.0,219.87,179.54
2016,2,2,12,45,19.5,221.0,2.5,7.0,233.0,219.08,179.59
2016,2,2,13,0,19.0,219.0,2.6,7.0,231.0,218.21,179.06
2016,2,2,13,15,23.5,220.5,2.6,7.0,234.5,223.83,183.97
2016,2,2,13,30,28.0,222.0,2.6,7.0,238.0,229.66,189.11
2016,2,2,13,45,457.5,150.5,2.65,7.5,390.0,462.66,386.31
2016,2,2,14,0,887.0,79.0,2.7,8.0,542.0,670.13,552.82
2016,2,2,14,15,874.5,77.5,2.6,8.0,513.0,668.11,550.2
2016,2,2,14,30,862.0,76.0,2.5,8.0,484.0,659.59,544.23
2016,2,2,14,45,850.5,72.0,2.45,8.0,449.5,645.83,534.51
2016,2,2,15,0,839.0,68.0,2.4,8.0,415.0,629.16,522.36
2016,2,2,15,15,813.0,65.0,2.1,7.5,374.5,601.78,501.16
2016,2,2,15,30,787.0,62.0,1.8,7.0,334.0,572.24,477.74
2016,2,2,15,45,751.5,58.0,1.5,7.0,289.0,533.94,445.84
2016,2,2,16,0,716.0,54.0,1.2,7.0,244.0,494.43,412.03
2016,2,2,16,15,656.5,48.5,1.1,6.5,197.5,439.07,366.06
2016,2,2,16,30,597.0,43.0,1.0,6.0,151.0,384.45,318.76
2016,2,2,16,45,498.0,35.0,0.95,5.5,107.0,308.94,252.43
2016,2,2,17,0,399.0,27.0,0.9,5.0,63.0,244.88,187.2
2016,2,2,17,15,199.5,13.5,0.9,4.5,31.5,116.42,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,160.0,10.5,1.05,2.5,20.0,10.01,0.0
2016,2,3,7,30,320.0,21.0,1.2,3.0,40.0,16.92,5.16
2016,2,3,7,45,436.0,29.5,1.4,3.5,82.0,22.92,14.78
2016,2,3,8,0,552.0,38.0,1.6,4.0,124.0,31.36,23.06
2016,2,3,8,15,619.0,44.0,1.6,4.5,170.5,35.08,26.78
2016,2,3,8,30,686.0,50.0,1.6,5.0,217.0,38.77,30.29
2016,2,3,8,45,727.0,54.0,1.65,5.5,262.5,40.61,31.96
2016,2,3,9,0,768.0,58.0,1.7,6.0,308.0,42.47,33.58
2016,2,3,9,15,797.0,61.0,1.65,6.5,350.0,75.4,40.02
2016,2,3,9,30,826.0,64.0,1.6,7.0,392.0,123.17,66.67
2016,2,3,9,45,840.0,68.0,1.55,7.5,429.0,171.77,103.74
2016,2,3,10,0,854.0,72.0,1.5,8.0,466.0,220.76,145.76
2016,2,3,10,15,869.0,74.0,1.45,8.5,497.5,272.59,191.91
2016,2,3,10,30,884.0,76.0,1.4,9.0,529.0,319.79,234.54
2016,2,3,10,45,894.0,77.5,1.35,9.5,554.0,364.6,274.89
2016,2,3,11,0,904.0,79.0,1.3,10.0,579.0,408.41,313.51
2016,2,3,11,15,910.5,80.0,1.3,10.0,596.0,449.13,349.51
2016,2,3,11,30,917.0,81.0,1.3,10.0,613.0,488.17,383.31
2016,2,3,11,45,922.0,81.0,1.35,10.5,623.0,523.67,413.12
2016,2,3,12,0,927.0,81.0,1.4,11.0,633.0,557.0,440.53
2016,2,3,12,15,928.0,81.0,1.4,11.0,635.0,585.83,464.44
2016,2,3,12,30,929.0,81.0,1.4,11.0,637.0,611.98,485.88
2016,2,3,12,45,751.5,134.0,1.4,11.0,580.0,585.25,465.85
2016,2,3,13,0,574.0,187.0,1.4,11.0,523.0,544.91,435.15
2016,2,3,13,15,456.0,214.5,1.3,11.0,478.0,511.64,409.32
2016,2,3,13,30,338.0,242.0,1.2,11.0,433.0,467.55,374.69
2016,2,3,13,45,609.0,163.0,1.2,11.0,490.0,579.3,464.62
2016,2,3,14,0,880.0,84.0,1.2,11.0,547.0,677.93,541.54
2016,2,3,14,15,626.0,136.5,1.15,10.5,457.0,574.61,462.18
2016,2,3,14,30,372.0,189.0,1.1,10.0,367.0,453.73,368.74
2016,2,3,14,45,212.5,181.0,1.05,10.0,281.5,333.52,273.75
2016,2,3,15,0,53.0,173.0,1.0,10.0,196.0,214.55,175.75
2016,2,3,15,15,49.0,157.0,0.85,9.5,176.5,196.44,161.88
2016,2,3,15,30,45.0,141.0,0.7,9.0,157.0,178.18,147.18
2016,2,3,15,45,40.0,123.0,0.6,9.0,135.5,156.7,129.33
2016,2,3,16,0,35.0,105.0,0.5,9.0,114.0,135.09,111.08
2016,2,3,16,15,26.5,86.0,0.5,8.5,92.0,110.05,89.74
2016,2,3,16,30,18.0,67.0,0.5,8.0,70.0,84.92,67.84
2016,2,3,16,45,9.0,48.0,0.55,7.5,49.5,54.5,41.07
2016,2,3,17,0,0.0,29.0,0.6,7.0,29.0,29.23,18.21
2016,2,3,17,15,0.0,14.5,0.55,7.0,14.5,13.46,0.0
2016,2,3,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,7,15,170.0,10.5,0.4,4.5,21.5,10.01,0.0
2016,2,4,7,30,340.0,21.0,0.4,5.0,43.0,18.34,6.9
2016,2,4,7,45,456.0,29.5,0.4,5.5,86.0,24.89,16.51
2016,2,4,8,0,572.0,38.0,0.4,6.0,129.0,31.23,22.85
2016,2,4,8,15,637.5,43.5,0.45,6.5,176.0,34.51,26.12
2016,2,4,8,30,703.0,49.0,0.5,7.0,223.0,37.78,29.2
2016,2,4,8,45,744.0,53.0,0.55,7.5,269.0,39.66,30.89
2016,2,4,9,0,785.0,57.0,0.6,8.0,315.0,41.56,32.52
2016,2,4,9,15,813.0,60.0,0.65,8.5,357.5,77.39,39.97
2016,2,4,9,30,841.0,63.0,0.7,9.0,400.0,126.03,67.43
2016,2,4,9,45,851.5,68.0,0.8,9.5,436.5,175.8,105.49
2016,2,4,10,0,862.0,73.0,0.9,10.0,473.0,225.64,148.05
2016,2,4,10,15,876.5,75.0,0.95,10.0,504.5,277.86,194.41
2016,2,4,10,30,891.0,77.0,1.0,10.0,536.0,325.39,237.42
2016,2,4,10,45,900.5,78.0,1.05,10.5,561.0,370.01,277.46
2016,2,4,11,0,910.0,79.0,1.1,11.0,586.0,413.56,315.84
2016,2,4,11,15,916.0,80.0,1.1,11.0,603.0,454.4,351.6
2016,2,4,11,30,922.0,81.0,1.1,11.0,620.0,493.5,385.11
2016,2,4,11,45,925.0,81.5,1.15,11.5,629.5,528.76,414.45
2016,2,4,12,0,928.0,82.0,1.2,12.0,639.0,561.73,441.31
2016,2,4,12,15,928.5,82.0,1.15,12.0,640.0,590.4,464.45
2016,2,4,12,30,929.0,82.0,1.1,12.0,641.0,616.35,485.04
2016,2,4,12,45,930.0,80.5,1.1,12.0,635.0,638.23,502.71
2016,2,4,13,0,931.0,79.0,1.1,12.0,629.0,657.16,517.98
2016,2,4,13,15,925.5,78.0,1.1,12.0,614.0,669.5,528.25
2016,2,4,13,30,920.0,77.0,1.1,12.0,599.0,678.57,536.08
2016,2,4,13,45,677.5,140.0,1.1,12.0,516.5,602.96,478.64
2016,2,4,14,0,435.0,203.0,1.1,12.0,434.0,512.45,409.21
2016,2,4,14,15,550.0,160.0,1.1,12.0,436.0,547.74,439.67
2016,2,4,14,30,665.0,117.0,1.1,12.0,438.0,584.23,469.57
2016,2,4,14,45,611.0,120.5,1.15,12.0,399.0,552.22,445.86
2016,2,4,15,0,557.0,124.0,1.2,12.0,360.0,514.2,417.89
2016,2,4,15,15,534.5,116.0,1.1,11.5,324.5,487.24,398.21
2016,2,4,15,30,512.0,108.0,1.0,11.0,289.0,458.91,376.9
2016,2,4,15,45,486.5,96.5,0.9,10.5,250.5,423.5,349.5
2016,2,4,16,0,461.0,85.0,0.8,10.0,212.0,387.31,320.64
2016,2,4,16,15,419.0,73.0,0.8,9.5,172.0,340.84,282.72
2016,2,4,16,30,377.0,61.0,0.8,9.0,132.0,295.24,243.93
2016,2,4,16,45,314.0,46.5,0.85,8.5,94.5,237.08,193.2
2016,2,4,17,0,251.0,32.0,0.9,8.0,57.0,183.28,141.88
2016,2,4,17,15,125.5,16.0,0.9,7.5,28.5,87.87,11.57
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,7,15,151.0,12.0,1.05,2.5,22.0,11.44,0.0
2016,2,5,7,30,302.0,24.0,1.2,3.0,44.0,19.53,8.55
2016,2,5,7,45,414.5,34.0,1.35,4.0,86.5,26.77,18.32
2016,2,5,8,0,527.0,44.0,1.5,5.0,129.0,33.71,25.17
2016,2,5,8,15,596.5,50.5,1.5,5.5,176.5,37.28,28.72
2016,2,5,8,30,666.0,57.0,1.5,6.0,224.0,40.8,32.05
2016,2,5,8,45,709.5,62.0,1.55,7.0,270.5,47.24,37.84
2016,2,5,9,0,753.0,67.0,1.6,8.0,317.0,49.69,39.88
2016,2,5,9,15,783.5,70.5,1.65,8.5,360.5,87.04,48.06
2016,2,5,9,30,814.0,74.0,1.7,9.0,404.0,135.03,75.96
2016,2,5,9,45,845.5,74.0,1.8,10.0,444.0,182.5,111.52
2016,2,5,10,0,877.0,74.0,1.9,11.0,484.0,232.02,153.05
2016,2,5,10,15,891.5,75.5,1.9,11.5,516.5,284.66,199.78
2016,2,5,10,30,906.0,77.0,1.9,12.0,549.0,332.56,242.91
2016,2,5,10,45,917.0,78.0,1.9,12.5,574.5,378.42,284.04
2016,2,5,11,0,928.0,79.0,1.9,13.0,600.0,423.32,323.5
2016,2,5,11,15,934.5,80.0,1.85,13.0,617.5,465.16,360.13
2016,2,5,11,30,941.0,81.0,1.8,13.0,635.0,505.26,394.45
2016,2,5,11,45,943.5,82.0,1.75,13.5,644.5,541.48,424.15
2016,2,5,12,0,946.0,83.0,1.7,14.0,654.0,575.34,451.16
2016,2,5,12,15,946.5,83.0,1.65,14.0,655.5,604.61,474.89
2016,2,5,12,30,947.0,83.0,1.6,14.0,657.0,631.1,496.03
2016,2,5,12,45,943.0,83.0,1.55,14.5,650.0,652.01,511.7
2016,2,5,13,0,939.0,83.0,1.5,15.0,643.0,669.77,524.73
2016,2,5,13,15,933.5,82.5,1.4,14.5,627.5,682.86,535.66
2016,2,5,13,30,928.0,82.0,1.3,14.0,612.0,692.67,544.05
2016,2,5,13,45,915.5,82.0,1.2,14.0,588.5,695.17,545.99
2016,2,5,14,0,903.0,82.0,1.1,14.0,565.0,694.35,545.47
2016,2,5,14,15,782.0,100.5,0.95,14.0,503.0,642.35,506.16
2016,2,5,14,30,661.0,119.0,0.8,14.0,441.0,586.46,464.01
2016,2,5,14,45,750.5,96.0,0.7,14.0,436.5,619.58,489.97
2016,2,5,15,0,840.0,73.0,0.6,14.0,432.0,645.7,509.38
2016,2,5,15,15,813.5,70.0,0.6,13.5,390.0,617.73,490.26
2016,2,5,15,30,787.0,67.0,0.6,13.0,348.0,587.56,469.61
2016,2,5,15,45,754.5,62.0,0.6,12.5,303.0,549.49,442.31
2016,2,5,16,0,722.0,57.0,0.6,12.0,258.0,510.06,412.83
2016,2,5,16,15,665.5,51.5,0.65,11.0,210.5,455.48,371.14
2016,2,5,16,30,609.0,46.0,0.7,10.0,163.0,401.43,327.46
2016,2,5,16,45,519.5,37.5,0.75,9.5,117.5,333.82,269.65
2016,2,5,17,0,430.0,29.0,0.8,9.0,72.0,266.27,206.66
2016,2,5,17,15,215.0,14.5,0.9,8.5,36.0,129.34,38.49
2016,2,5,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,7,15,184.0,11.0,0.9,4.5,24.5,10.48,0.0
2016,2,6,7,30,368.0,22.0,0.9,5.0,49.0,19.1,8.77
2016,2,6,7,45,480.0,30.5,0.95,6.0,93.0,25.61,17.21
2016,2,6,8,0,592.0,39.0,1.0,7.0,137.0,31.92,23.39
2016,2,6,8,15,655.0,44.0,1.1,7.5,184.5,34.71,26.17
2016,2,6,8,30,718.0,49.0,1.2,8.0,232.0,37.53,28.82
2016,2,6,8,45,757.5,53.0,1.35,9.0,278.5,39.42,30.44
2016,2,6,9,0,797.0,57.0,1.5,10.0,325.0,41.32,31.98
2016,2,6,9,15,824.0,60.0,1.6,10.5,367.5,82.5,41.64
2016,2,6,9,30,851.0,63.0,1.7,11.0,410.0,137.14,75.25
2016,2,6,9,45,863.5,67.0,1.8,11.5,447.0,186.8,113.69
2016,2,6,10,0,876.0,71.0,1.9,12.0,484.0,236.6,156.49
2016,2,6,10,15,889.5,72.5,1.9,12.5,515.5,284.45,199.28
2016,2,6,10,30,903.0,74.0,1.9,13.0,547.0,332.02,242.07
2016,2,6,10,45,912.5,75.0,1.9,13.5,572.0,377.29,282.61
2016,2,6,11,0,922.0,76.0,1.9,14.0,597.0,421.47,321.38
2016,2,6,11,15,927.5,77.0,1.85,14.0,614.0,462.69,357.39
2016,2,6,11,30,933.0,78.0,1.8,14.0,631.0,502.11,391.04
2016,2,6,11,45,935.5,78.0,1.75,14.5,640.0,537.12,419.71
2016,2,6,12,0,938.0,78.0,1.7,15.0,649.0,569.75,445.73
2016,2,6,12,15,938.0,78.0,1.7,15.0,650.5,598.48,469.27
2016,2,6,12,30,938.0,78.0,1.7,15.0,652.0,624.42,490.29
2016,2,6,12,45,936.0,77.5,1.75,15.0,645.0,645.76,507.91
2016,2,6,13,0,934.0,77.0,1.8,15.0,638.0,664.03,523.08
2016,2,6,13,15,929.0,76.5,1.9,15.0,623.0,677.27,534.73
2016,2,6,13,30,924.0,76.0,2.0,15.0,608.0,687.25,543.94
2016,2,6,13,45,680.5,141.5,2.1,15.0,525.5,611.95,486.62
2016,2,6,14,0,437.0,207.0,2.2,15.0,443.0,521.47,416.69
2016,2,6,14,15,592.0,152.0,2.15,14.5,453.5,575.59,462.68
2016,2,6,14,30,747.0,97.0,2.1,14.0,464.0,622.07,501.73
2016,2,6,14,45,649.5,112.5,2.1,14.0,415.5,574.14,464.83
2016,2,6,15,0,552.0,128.0,2.1,14.0,367.0,519.95,423.29
2016,2,6,15,15,527.0,118.5,1.85,13.5,329.0,489.56,400.58
2016,2,6,15,30,502.0,109.0,1.6,13.0,291.0,457.82,376.17
2016,2,6,15,45,620.5,80.5,1.35,12.5,275.5,495.38,406.74
2016,2,6,16,0,739.0,52.0,1.1,12.0,260.0,517.15,423.17
2016,2,6,16,15,685.0,47.0,1.1,11.0,213.0,464.05,381.17
2016,2,6,16,30,631.0,42.0,1.1,10.0,166.0,411.49,337.96
2016,2,6,16,45,541.5,35.0,1.1,9.5,120.5,339.52,276.14
2016,2,6,17,0,452.0,28.0,1.1,9.0,75.0,271.51,212.96
2016,2,6,17,15,226.0,14.0,1.05,8.5,37.5,132.72,54.57
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,199.5,11.0,1.25,6.5,26.0,10.48,0.0
2016,2,7,7,30,399.0,22.0,1.4,7.0,52.0,18.97,9.06
2016,2,7,7,45,510.0,29.5,1.6,8.0,97.0,24.5,16.1
2016,2,7,8,0,621.0,37.0,1.8,9.0,142.0,29.9,21.37
2016,2,7,8,15,683.0,42.0,1.85,9.5,190.0,32.82,24.22
2016,2,7,8,30,745.0,47.0,1.9,10.0,238.0,35.72,26.92
2016,2,7,8,45,784.5,50.0,2.0,11.0,285.5,36.88,27.86
2016,2,7,9,0,824.0,53.0,2.1,12.0,333.0,43.64,33.78
2016,2,7,9,15,850.5,55.5,2.1,12.5,376.5,88.25,44.4
2016,2,7,9,30,877.0,58.0,2.1,13.0,420.0,138.44,74.34
2016,2,7,9,45,894.0,60.5,2.1,13.5,458.0,188.85,113.3
2016,2,7,10,0,911.0,63.0,2.1,14.0,496.0,239.77,156.86
2016,2,7,10,15,924.0,64.5,2.15,14.5,528.5,289.1,200.94
2016,2,7,10,30,937.0,66.0,2.2,15.0,561.0,338.05,244.92
2016,2,7,10,45,944.0,67.5,2.25,15.5,586.0,384.37,286.4
2016,2,7,11,0,951.0,69.0,2.3,16.0,611.0,429.35,325.89
2016,2,7,11,15,956.5,70.0,2.3,16.0,628.5,471.68,362.89
2016,2,7,11,30,962.0,71.0,2.3,16.0,646.0,512.15,397.53
2016,2,7,11,45,963.5,72.0,2.3,16.5,655.0,548.58,427.49
2016,2,7,12,0,965.0,73.0,2.3,17.0,664.0,582.52,454.74
2016,2,7,12,15,965.5,73.0,2.3,17.0,665.5,612.28,479.11
2016,2,7,12,30,966.0,73.0,2.3,17.0,667.0,639.2,500.91
2016,2,7,12,45,964.0,72.5,2.3,17.0,660.0,661.13,518.7
2016,2,7,13,0,962.0,72.0,2.3,17.0,653.0,679.9,533.92
2016,2,7,13,15,957.5,71.5,2.25,17.0,638.5,693.85,545.15
2016,2,7,13,30,953.0,71.0,2.2,17.0,624.0,704.46,553.82
2016,2,7,13,45,942.5,71.0,2.2,17.5,600.5,708.3,556.73
2016,2,7,14,0,932.0,71.0,2.2,18.0,577.0,708.76,556.98
2016,2,7,14,15,920.5,69.5,2.1,17.5,547.5,703.54,554.58
2016,2,7,14,30,909.0,68.0,2.0,17.0,518.0,695.07,549.95
2016,2,7,14,45,890.0,66.5,1.9,17.0,481.0,678.49,538.43
2016,2,7,15,0,871.0,65.0,1.8,17.0,444.0,659.08,524.66
2016,2,7,15,15,847.5,62.5,1.6,16.5,402.5,637.5,509.04
2016,2,7,15,30,824.0,60.0,1.4,16.0,361.0,609.13,488.06
2016,2,7,15,45,786.0,57.0,1.25,15.5,314.5,569.12,458.06
2016,2,7,16,0,748.0,54.0,1.1,15.0,268.0,527.92,426.22
2016,2,7,16,15,694.0,49.5,1.15,14.0,220.0,474.94,385.89
2016,2,7,16,30,640.0,45.0,1.2,13.0,172.0,422.34,343.52
2016,2,7,16,45,544.5,38.0,1.25,12.5,125.5,346.43,279.52
2016,2,7,17,0,449.0,31.0,1.3,12.0,79.0,281.01,219.55
2016,2,7,17,15,224.5,15.5,1.3,11.5,39.5,138.42,68.09
2016,2,7,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,167.5,13.0,1.25,9.0,26.0,12.39,0.0
2016,2,8,7,30,335.0,26.0,1.2,10.0,52.0,21.01,10.93
2016,2,8,7,45,450.0,35.0,1.2,11.0,96.5,27.24,18.34
2016,2,8,8,0,565.0,44.0,1.2,12.0,141.0,33.25,24.11
2016,2,8,8,15,631.5,49.5,1.3,12.5,189.5,39.44,29.87
2016,2,8,8,30,698.0,55.0,1.4,13.0,238.0,42.49,32.66
2016,2,8,8,45,740.0,59.5,1.55,13.5,285.0,44.6,34.48
2016,2,8,9,0,782.0,64.0,1.7,14.0,332.0,46.71,36.23
2016,2,8,9,15,810.0,67.0,1.65,14.5,375.5,92.43,47.77
2016,2,8,9,30,838.0,70.0,1.6,15.0,419.0,141.55,77.58
2016,2,8,9,45,866.5,70.0,1.6,15.5,459.0,190.24,114.64
2016,2,8,10,0,895.0,70.0,1.6,16.0,499.0,245.35,160.72
2016,2,8,10,15,908.0,71.5,1.6,16.5,531.0,294.16,203.72
2016,2,8,10,30,921.0,73.0,1.6,17.0,563.0,342.62,246.51
2016,2,8,10,45,928.5,74.5,1.65,17.5,588.0,388.61,286.98
2016,2,8,11,0,936.0,76.0,1.7,18.0,613.0,433.33,325.51
2016,2,8,11,15,941.5,77.0,1.65,18.0,630.5,475.26,361.27
2016,2,8,11,30,947.0,78.0,1.6,18.0,648.0,515.36,394.65
2016,2,8,11,45,948.5,79.0,1.55,18.5,657.0,551.44,423.35
2016,2,8,12,0,950.0,80.0,1.5,19.0,666.0,585.07,449.36
2016,2,8,12,15,950.0,80.0,1.4,19.0,667.0,614.28,471.97
2016,2,8,12,30,950.0,80.0,1.3,19.0,668.0,640.66,491.94
2016,2,8,12,45,953.0,77.5,1.25,19.5,662.5,663.37,508.33
2016,2,8,13,0,956.0,75.0,1.2,20.0,657.0,683.09,522.23
2016,2,8,13,15,951.5,74.5,1.15,20.0,642.0,697.0,532.72
2016,2,8,13,30,947.0,74.0,1.1,20.0,627.0,707.6,540.77
2016,2,8,13,45,938.5,73.0,1.05,20.0,604.0,711.64,544.17
2016,2,8,14,0,930.0,72.0,1.0,20.0,581.0,712.31,544.87
2016,2,8,14,15,918.5,70.5,0.9,20.0,551.5,707.07,540.98
2016,2,8,14,30,907.0,69.0,0.8,20.0,522.0,698.58,534.98
2016,2,8,14,45,890.5,67.0,0.75,20.0,485.5,683.04,524.77
2016,2,8,15,0,874.0,65.0,0.7,20.0,449.0,664.61,512.61
2016,2,8,15,15,850.5,62.5,0.65,19.5,407.5,638.32,495.27
2016,2,8,15,30,827.0,60.0,0.6,19.0,366.0,614.41,479.1
2016,2,8,15,45,793.0,57.0,0.55,18.5,320.0,576.67,452.38
2016,2,8,16,0,759.0,54.0,0.5,18.0,274.0,537.57,423.77
2016,2,8,16,15,706.0,49.0,0.55,17.5,225.5,484.09,383.97
2016,2,8,16,30,653.0,44.0,0.6,17.0,177.0,430.99,342.27
2016,2,8,16,45,563.5,37.5,0.65,16.5,130.0,358.07,282.74
2016,2,8,17,0,474.0,31.0,0.7,16.0,83.0,288.69,221.99
2016,2,8,17,15,237.0,15.5,0.75,15.5,41.5,145.74,79.72
2016,2,8,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,7,15,197.0,12.5,1.2,10.0,28.5,11.91,0.0
2016,2,9,7,30,394.0,25.0,1.1,11.0,57.0,21.77,11.86
2016,2,9,7,45,502.0,33.5,1.05,12.0,103.0,28.15,19.11
2016,2,9,8,0,610.0,42.0,1.0,13.0,149.0,34.34,25.01
2016,2,9,8,15,673.0,47.5,1.2,13.5,198.0,37.49,28.02
2016,2,9,8,30,736.0,53.0,1.4,14.0,247.0,40.63,30.86
2016,2,9,8,45,775.0,57.0,1.6,14.5,295.0,42.4,32.36
2016,2,9,9,0,814.0,61.0,1.8,15.0,343.0,45.65,35.13
2016,2,9,9,15,841.0,64.0,1.85,15.5,387.5,94.26,47.19
2016,2,9,9,30,868.0,67.0,1.9,16.0,432.0,145.0,78.58
2016,2,9,9,45,889.0,68.5,1.95,16.5,471.0,200.44,121.71
2016,2,9,10,0,910.0,70.0,2.0,17.0,510.0,251.5,164.95
2016,2,9,10,15,923.0,72.0,2.15,17.5,543.0,301.55,209.21
2016,2,9,10,30,936.0,74.0,2.3,18.0,576.0,351.25,253.29
2016,2,9,10,45,946.5,74.5,2.45,18.5,602.0,398.16,294.72
2016,2,9,11,0,957.0,75.0,2.6,19.0,628.0,443.97,334.46
2016,2,9,11,15,678.0,164.0,2.6,19.0,561.0,441.1,338.37
2016,2,9,11,30,399.0,253.0,2.6,19.0,494.0,417.62,323.57
2016,2,9,11,45,685.5,165.5,2.6,19.5,588.0,502.62,389.54
2016,2,9,12,0,972.0,78.0,2.6,20.0,682.0,598.5,463.07
2016,2,9,12,15,972.0,78.0,2.45,20.0,683.0,628.36,486.18
2016,2,9,12,30,972.0,78.0,2.3,20.0,684.0,655.33,506.97
2016,2,9,12,45,691.5,165.5,2.2,20.0,594.5,597.15,462.58
2016,2,9,13,0,411.0,253.0,2.1,20.0,505.0,514.89,399.49
2016,2,9,13,15,683.0,164.5,1.9,20.0,571.5,623.14,483.39
2016,2,9,13,30,955.0,76.0,1.7,20.0,638.0,718.9,554.98
2016,2,9,13,45,944.5,75.5,1.55,20.0,614.5,722.26,556.28
2016,2,9,14,0,934.0,75.0,1.4,20.0,591.0,722.19,555.68
2016,2,9,14,15,922.0,73.5,1.3,19.5,560.5,716.63,552.83
2016,2,9,14,30,910.0,72.0,1.2,19.0,530.0,707.82,547.81
2016,2,9,14,45,720.0,105.5,1.1,19.0,452.0,622.16,485.03
2016,2,9,15,0,530.0,139.0,1.0,19.0,374.0,524.5,412.3
2016,2,9,15,15,499.5,129.5,0.95,18.0,334.5,490.59,389.77
2016,2,9,15,30,469.0,120.0,0.9,17.0,295.0,455.55,365.14
2016,2,9,15,45,442.5,109.0,0.85,16.5,258.0,420.49,339.17
2016,2,9,16,0,416.0,98.0,0.8,16.0,221.0,384.87,311.93
2016,2,9,16,15,386.0,83.5,0.85,15.0,182.0,342.68,279.46
2016,2,9,16,30,356.0,69.0,0.9,14.0,143.0,300.65,245.48
2016,2,9,16,45,303.0,54.0,0.95,13.5,105.5,246.49,199.4
2016,2,9,17,0,250.0,39.0,1.0,13.0,68.0,194.92,153.15
2016,2,9,17,15,125.0,19.5,1.0,12.5,34.0,98.85,58.48
2016,2,9,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,207.0,13.0,0.5,10.5,30.5,12.39,0.0
2016,2,10,7,30,414.0,26.0,0.5,11.0,61.0,22.66,12.94
2016,2,10,7,45,517.5,34.0,0.5,11.5,107.0,28.49,19.54
2016,2,10,8,0,621.0,42.0,0.5,12.0,153.0,34.18,25.04
2016,2,10,8,15,681.0,47.0,0.55,12.0,202.5,36.88,27.71
2016,2,10,8,30,741.0,52.0,0.6,12.0,252.0,39.61,30.25
2016,2,10,8,45,777.5,56.5,0.7,12.5,299.5,41.82,32.16
2016,2,10,9,0,814.0,61.0,0.8,13.0,347.0,48.21,37.74
2016,2,10,9,15,840.0,64.0,0.9,13.5,390.5,96.91,48.86
2016,2,10,9,30,866.0,67.0,1.0,14.0,434.0,147.64,81.01
2016,2,10,9,45,883.0,69.5,1.1,14.5,472.5,203.3,124.92
2016,2,10,10,0,900.0,72.0,1.2,15.0,511.0,254.19,168.38
2016,2,10,10,15,912.5,73.5,1.25,15.5,543.5,303.35,211.81
2016,2,10,10,30,925.0,75.0,1.3,16.0,576.0,352.1,254.87
2016,2,10,10,45,933.0,77.0,1.4,16.5,601.0,399.09,296.09
2016,2,10,11,0,941.0,79.0,1.5,17.0,626.0,444.86,335.42
2016,2,10,11,15,946.5,79.5,1.5,17.0,643.5,486.73,371.14
2016,2,10,11,30,952.0,80.0,1.5,17.0,661.0,526.72,404.53
2016,2,10,11,45,954.5,80.5,1.55,17.5,670.5,563.15,433.89
2016,2,10,12,0,957.0,81.0,1.6,18.0,680.0,597.15,460.71
2016,2,10,12,15,957.5,81.0,1.6,18.0,681.5,626.96,484.45
2016,2,10,12,30,958.0,81.0,1.6,18.0,683.0,653.93,505.68
2016,2,10,12,45,958.5,80.0,1.65,18.0,676.5,676.94,524.12
2016,2,10,13,0,959.0,79.0,1.7,18.0,670.0,696.88,540.16
2016,2,10,13,15,954.0,78.0,1.7,18.0,655.0,710.08,550.84
2016,2,10,13,30,949.0,77.0,1.7,18.0,640.0,719.9,559.06
2016,2,10,13,45,943.5,75.5,1.7,18.0,617.5,725.47,563.87
2016,2,10,14,0,938.0,74.0,1.7,18.0,595.0,727.66,566.23
2016,2,10,14,15,926.5,72.5,1.6,18.0,565.0,722.4,562.61
2016,2,10,14,30,915.0,71.0,1.5,18.0,535.0,713.86,556.82
2016,2,10,14,45,897.0,69.5,1.45,18.0,498.0,697.75,546.16
2016,2,10,15,0,879.0,68.0,1.4,18.0,461.0,678.75,533.51
2016,2,10,15,15,855.5,65.0,1.25,17.5,419.0,656.3,518.06
2016,2,10,15,30,832.0,62.0,1.1,17.0,377.0,626.9,496.96
2016,2,10,15,45,795.0,59.5,0.95,16.5,330.0,587.48,467.84
2016,2,10,16,0,758.0,57.0,0.8,16.0,283.0,546.78,436.88
2016,2,10,16,15,706.0,52.0,0.8,15.0,234.0,493.4,397.07
2016,2,10,16,30,654.0,47.0,0.8,14.0,185.0,440.3,355.3
2016,2,10,16,45,566.0,40.0,0.85,13.5,137.5,366.71,294.62
2016,2,10,17,0,478.0,33.0,0.9,13.0,90.0,302.84,237.95
2016,2,10,17,15,239.0,23.5,0.85,13.0,52.0,161.46,103.79
2016,2,10,17,30,0.0,14.0,0.8,13.0,14.0,13.34,0.0
2016,2,10,17,45,0.0,7.0,0.8,13.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,7,15,207.0,13.5,1.0,9.5,31.5,10.62,0.0
2016,2,11,7,30,414.0,27.0,0.9,10.0,63.0,23.52,13.97
2016,2,11,7,45,517.5,35.0,0.85,11.0,110.0,29.3,20.34
2016,2,11,8,0,621.0,43.0,0.8,12.0,157.0,34.96,25.74
2016,2,11,8,15,680.5,48.0,0.9,12.5,206.0,37.62,28.3
2016,2,11,8,30,740.0,53.0,1.0,13.0,255.0,40.31,30.73
2016,2,11,8,45,778.5,57.0,1.15,13.5,303.0,42.08,32.23
2016,2,11,9,0,817.0,61.0,1.3,14.0,351.0,50.88,39.93
2016,2,11,9,15,842.5,64.0,1.2,14.5,395.0,99.84,50.13
2016,2,11,9,30,868.0,67.0,1.1,15.0,439.0,150.79,82.97
2016,2,11,9,45,877.0,72.0,1.05,15.5,475.5,202.4,124.04
2016,2,11,10,0,886.0,77.0,1.0,16.0,512.0,253.89,168.11
2016,2,11,10,15,898.5,78.5,1.0,16.5,544.5,307.2,214.37
2016,2,11,10,30,911.0,80.0,1.0,17.0,577.0,355.5,256.46
2016,2,11,10,45,917.0,82.5,1.05,17.5,601.5,401.76,296.51
2016,2,11,11,0,923.0,85.0,1.1,18.0,626.0,446.68,334.5
2016,2,11,11,15,928.5,85.5,1.15,18.0,643.5,488.0,369.48
2016,2,11,11,30,934.0,86.0,1.2,18.0,661.0,527.49,402.26
2016,2,11,11,45,933.0,88.0,1.25,18.5,669.5,563.08,430.61
2016,2,11,12,0,932.0,90.0,1.3,19.0,678.0,596.11,456.34
2016,2,11,12,15,932.0,90.0,1.3,19.0,679.0,625.09,479.12
2016,2,11,12,30,932.0,90.0,1.3,19.0,680.0,651.28,499.48
2016,2,11,12,45,697.0,166.5,1.3,19.0,605.0,607.24,466.58
2016,2,11,13,0,462.0,243.0,1.3,19.0,530.0,546.6,421.0
2016,2,11,13,15,671.5,172.0,1.2,18.5,578.5,628.8,485.14
2016,2,11,13,30,881.0,101.0,1.1,18.0,627.0,706.88,544.02
2016,2,11,13,45,733.0,136.0,1.05,18.0,563.0,656.12,505.97
2016,2,11,14,0,585.0,171.0,1.0,18.0,499.0,594.7,461.08
2016,2,11,14,15,538.5,175.5,0.9,17.5,465.5,572.39,445.89
2016,2,11,14,30,492.0,180.0,0.8,17.0,432.0,548.07,428.62
2016,2,11,14,45,489.5,166.0,0.75,17.0,402.0,532.3,418.05
2016,2,11,15,0,487.0,152.0,0.7,17.0,372.0,514.4,405.71
2016,2,11,15,15,435.0,145.0,0.7,16.5,328.0,469.37,373.36
2016,2,11,15,30,383.0,138.0,0.7,16.0,284.0,424.04,340.19
2016,2,11,15,45,352.0,126.5,0.7,15.5,248.5,387.13,312.94
2016,2,11,16,0,321.0,115.0,0.7,15.0,213.0,340.1,276.98
2016,2,11,16,15,293.0,98.0,0.75,14.5,175.5,298.66,244.44
2016,2,11,16,30,265.0,81.0,0.8,14.0,138.0,257.56,210.76
2016,2,11,16,45,221.0,63.0,0.85,13.5,102.0,207.14,167.96
2016,2,11,17,0,177.0,45.0,0.9,13.0,66.0,158.49,125.04
2016,2,11,17,15,88.5,28.0,0.9,12.5,38.5,89.57,58.66
2016,2,11,17,30,0.0,11.0,0.9,12.0,11.0,10.48,0.0
2016,2,11,17,45,0.0,5.5,0.9,12.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
