Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,12,30,987.0,81.0,3.6,15.0,755.0,721.67,572.41
2016,2,22,12,45,979.5,83.0,3.65,15.5,746.5,743.3,588.78
2016,2,22,13,0,972.0,85.0,3.7,16.0,738.0,761.49,601.71
2016,2,22,13,15,967.5,84.5,3.65,16.0,722.0,775.72,612.21
2016,2,22,13,30,963.0,84.0,3.6,16.0,706.0,786.5,620.35
2016,2,22,13,45,956.5,82.5,3.6,16.0,682.5,791.3,624.52
2016,2,22,14,0,950.0,81.0,3.6,16.0,659.0,792.59,626.36
2016,2,22,14,15,940.0,79.5,3.55,15.5,628.5,787.86,624.91
2016,2,22,14,30,930.0,78.0,3.5,15.0,598.0,779.74,621.17
2016,2,22,14,45,916.0,75.5,3.45,15.0,560.0,764.27,610.98
2016,2,22,15,0,902.0,73.0,3.4,15.0,522.0,745.71,598.6
2016,2,22,15,15,682.5,108.5,3.1,14.5,431.5,630.19,512.06
2016,2,22,15,30,463.0,144.0,2.8,14.0,341.0,504.51,413.31
2016,2,22,15,45,449.5,130.0,2.5,13.5,303.5,473.47,390.43
2016,2,22,16,0,436.0,116.0,2.2,13.0,266.0,441.17,365.45
2016,2,22,16,15,417.5,100.0,1.95,12.0,226.5,402.22,335.15
2016,2,22,16,30,399.0,84.0,1.7,11.0,187.0,362.62,303.16
2016,2,22,16,45,355.0,70.0,1.5,10.5,146.5,310.6,258.9
2016,2,22,17,0,311.0,56.0,1.3,10.0,106.0,260.48,214.59
2016,2,22,17,15,244.5,39.5,1.3,9.5,70.0,198.02,158.12
2016,2,22,17,30,178.0,23.0,1.3,9.0,34.0,131.55,75.69
2016,2,22,17,45,89.0,11.5,1.3,8.5,17.0,49.17,0.0
2016,2,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.5,0.55,8.5,10.5,10.01,0.0
2016,2,23,7,0,0.0,21.0,0.5,9.0,21.0,20.02,0.0
2016,2,23,7,15,193.0,32.5,0.45,9.5,59.0,25.49,15.62
2016,2,23,7,30,386.0,44.0,0.4,10.0,97.0,34.97,25.5
2016,2,23,7,45,463.0,52.5,0.35,10.5,142.0,39.95,30.45
2016,2,23,8,0,540.0,61.0,0.3,11.0,187.0,44.8,35.02
2016,2,23,8,15,579.0,69.5,0.4,11.5,233.0,49.38,39.13
2016,2,23,8,30,618.0,78.0,0.5,12.0,279.0,53.77,42.94
2016,2,23,8,45,655.5,81.0,0.65,12.5,322.5,53.68,42.65
2016,2,23,9,0,693.0,84.0,0.8,13.0,366.0,94.57,53.04
2016,2,23,9,15,684.0,98.0,0.85,13.5,402.0,144.13,86.1
2016,2,23,9,30,675.0,112.0,0.9,14.0,438.0,192.56,124.89
2016,2,23,9,45,593.0,150.0,1.0,14.5,452.5,244.54,172.05
2016,2,23,10,0,511.0,188.0,1.1,15.0,467.0,286.46,210.78
2016,2,23,10,15,742.0,133.5,1.1,15.5,565.0,341.36,250.83
2016,2,23,10,30,973.0,79.0,1.1,16.0,663.0,421.34,312.03
2016,2,23,10,45,981.0,80.0,1.15,16.5,689.0,470.57,353.5
2016,2,23,11,0,989.0,81.0,1.2,17.0,715.0,518.43,392.89
2016,2,23,11,15,993.0,81.5,1.15,17.0,733.0,562.28,428.35
2016,2,23,11,30,997.0,82.0,1.1,17.0,751.0,604.0,461.14
2016,2,23,11,45,999.0,83.0,1.1,17.5,760.0,642.76,490.35
2016,2,23,12,0,1001.0,84.0,1.1,18.0,769.0,678.91,516.87
2016,2,23,12,15,1000.5,84.0,1.0,18.0,770.0,709.76,538.95
2016,2,23,12,30,1000.0,84.0,0.9,18.0,771.0,737.54,558.28
2016,2,23,12,45,999.5,82.5,0.85,18.0,763.5,760.62,574.6
2016,2,23,13,0,999.0,81.0,0.8,18.0,756.0,780.37,587.29
2016,2,23,13,15,994.0,80.5,0.75,18.0,740.0,794.6,596.28
2016,2,23,13,30,989.0,80.0,0.7,18.0,724.0,805.27,603.03
2016,2,23,13,45,980.5,79.5,0.65,18.0,699.5,809.82,605.82
2016,2,23,14,0,972.0,79.0,0.6,18.0,675.0,810.8,606.44
2016,2,23,14,15,961.5,77.5,0.5,18.0,643.0,805.64,602.28
2016,2,23,14,30,951.0,76.0,0.4,18.0,611.0,797.02,596.02
2016,2,23,14,45,934.0,74.5,0.35,18.0,572.0,780.28,585.4
2016,2,23,15,0,917.0,73.0,0.3,18.0,533.0,760.45,572.9
2016,2,23,15,15,896.5,70.5,0.3,17.5,489.0,734.04,557.82
2016,2,23,15,30,876.0,68.0,0.3,17.0,445.0,710.33,544.47
2016,2,23,15,45,845.5,65.0,0.3,16.5,396.0,671.58,520.2
2016,2,23,16,0,815.0,62.0,0.3,16.0,347.0,631.14,493.82
2016,2,23,16,15,771.5,57.5,0.4,15.0,295.0,579.23,459.32
2016,2,23,16,30,728.0,53.0,0.5,14.0,243.0,527.05,422.46
2016,2,23,16,45,655.5,47.0,0.6,13.5,191.0,456.44,368.03
2016,2,23,17,0,583.0,41.0,0.7,13.0,139.0,388.24,312.12
2016,2,23,17,15,461.5,31.5,0.75,12.5,92.0,294.73,232.15
2016,2,23,17,30,340.0,22.0,0.8,12.0,45.0,209.93,130.18
2016,2,23,17,45,170.0,11.0,0.85,11.5,22.5,84.0,0.0
2016,2,23,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.0,1.05,6.5,12.0,11.44,0.0
2016,2,24,7,0,0.0,24.0,1.0,7.0,24.0,20.81,0.0
2016,2,24,7,15,238.0,32.0,1.2,7.5,66.0,25.02,15.65
2016,2,24,7,30,476.0,40.0,1.4,8.0,108.0,31.04,22.22
2016,2,24,7,45,557.5,47.5,1.6,9.0,158.0,35.41,26.5
2016,2,24,8,0,639.0,55.0,1.8,10.0,208.0,39.66,30.45
2016,2,24,8,15,689.5,60.5,1.8,10.5,259.0,46.24,36.4
2016,2,24,8,30,740.0,66.0,1.8,11.0,310.0,48.94,38.72
2016,2,24,8,45,776.0,69.5,1.8,12.0,359.0,51.69,40.92
2016,2,24,9,0,812.0,73.0,1.8,13.0,408.0,100.53,53.16
2016,2,24,9,15,835.5,76.0,1.9,13.5,452.5,150.96,85.16
2016,2,24,9,30,859.0,79.0,2.0,14.0,497.0,203.21,126.31
2016,2,24,9,45,877.0,81.0,2.15,15.0,536.5,254.99,170.67
2016,2,24,10,0,895.0,83.0,2.3,16.0,576.0,312.24,220.5
2016,2,24,10,15,907.0,84.5,2.25,16.0,609.0,362.42,265.41
2016,2,24,10,30,919.0,86.0,2.2,16.0,642.0,412.15,309.31
2016,2,24,10,45,926.5,87.5,2.2,16.5,667.5,459.36,349.79
2016,2,24,11,0,934.0,89.0,2.2,17.0,693.0,505.28,388.08
2016,2,24,11,15,939.0,90.0,2.15,17.0,710.5,548.01,423.45
2016,2,24,11,30,944.0,91.0,2.1,17.0,728.0,588.84,456.42
2016,2,24,11,45,945.0,92.0,2.05,17.5,737.0,625.31,484.43
2016,2,24,12,0,946.0,93.0,2.0,18.0,746.0,659.25,509.79
2016,2,24,12,15,946.5,93.0,1.9,18.0,747.0,689.24,532.33
2016,2,24,12,30,947.0,93.0,1.8,18.0,748.0,716.38,552.31
2016,2,24,12,45,949.5,90.5,1.75,18.0,742.0,739.39,569.46
2016,2,24,13,0,952.0,88.0,1.7,18.0,736.0,759.33,583.29
2016,2,24,13,15,947.5,87.0,1.65,18.0,720.5,772.68,592.39
2016,2,24,13,30,943.0,86.0,1.6,18.0,705.0,782.64,599.27
2016,2,24,13,45,937.0,84.5,1.55,18.0,681.5,787.54,602.8
2016,2,24,14,0,931.0,83.0,1.5,18.0,658.0,789.01,604.14
2016,2,24,14,15,920.0,81.5,1.45,17.5,627.0,783.36,601.84
2016,2,24,14,30,909.0,80.0,1.4,17.0,596.0,774.4,597.43
2016,2,24,14,45,895.5,77.5,1.4,17.0,559.0,759.23,588.23
2016,2,24,15,0,882.0,75.0,1.4,17.0,522.0,741.03,577.0
2016,2,24,15,15,861.5,72.5,1.3,16.5,478.5,720.19,563.95
2016,2,24,15,30,841.0,70.0,1.2,16.0,435.0,691.68,545.28
2016,2,24,15,45,812.5,66.5,1.2,15.5,387.5,654.17,520.81
2016,2,24,16,0,784.0,63.0,1.2,15.0,340.0,614.99,494.13
2016,2,24,16,15,741.5,58.5,1.15,14.0,289.5,564.28,457.45
2016,2,24,16,30,699.0,54.0,1.1,13.0,239.0,513.32,418.89
2016,2,24,16,45,631.0,47.5,1.05,12.0,188.0,445.32,364.81
2016,2,24,17,0,563.0,41.0,1.0,11.0,137.0,379.62,309.7
2016,2,24,17,15,446.5,31.5,1.0,10.5,91.5,294.63,235.35
2016,2,24,17,30,330.0,22.0,1.0,10.0,46.0,207.71,137.38
2016,2,24,17,45,165.0,11.0,1.05,9.5,23.0,82.39,0.0
2016,2,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,6,45,101.0,8.5,0.65,8.5,13.5,8.1,0.0
2016,2,25,7,0,202.0,17.0,0.6,9.0,27.0,13.68,0.0
2016,2,25,7,15,339.0,28.5,0.65,9.5,68.5,22.47,13.59
2016,2,25,7,30,476.0,40.0,0.7,10.0,110.0,30.81,21.91
2016,2,25,7,45,550.5,48.0,0.8,11.0,159.0,35.61,26.52
2016,2,25,8,0,625.0,56.0,0.9,12.0,208.0,40.24,30.76
2016,2,25,8,15,674.5,62.0,0.85,12.5,258.5,43.03,33.24
2016,2,25,8,30,724.0,68.0,0.8,13.0,309.0,50.37,39.7
2016,2,25,8,45,755.0,72.5,0.8,13.5,357.0,57.22,45.6
2016,2,25,9,0,786.0,77.0,0.8,14.0,405.0,105.63,56.88
2016,2,25,9,15,809.5,80.5,0.75,14.5,449.0,155.23,88.86
2016,2,25,9,30,833.0,84.0,0.7,15.0,493.0,206.7,129.13
2016,2,25,9,45,848.5,87.0,0.7,16.0,532.0,257.58,172.01
2016,2,25,10,0,864.0,90.0,0.7,17.0,571.0,309.0,216.0
2016,2,25,10,15,876.5,92.0,0.65,17.0,603.0,358.87,259.16
2016,2,25,10,30,889.0,94.0,0.6,17.0,635.0,412.14,303.88
2016,2,25,10,45,898.0,95.0,0.6,17.5,660.5,458.36,341.88
2016,2,25,11,0,907.0,96.0,0.6,18.0,686.0,503.46,377.86
2016,2,25,11,15,912.5,97.0,0.55,18.0,703.5,545.48,410.78
2016,2,25,11,30,918.0,98.0,0.5,18.0,721.0,585.7,441.36
2016,2,25,11,45,922.0,97.5,0.45,18.5,730.5,621.67,467.19
2016,2,25,12,0,926.0,97.0,0.4,19.0,740.0,655.32,490.59
2016,2,25,12,15,926.0,97.0,0.35,19.0,741.0,684.46,511.16
2016,2,25,12,30,926.0,97.0,0.3,19.0,742.0,710.79,529.38
2016,2,25,12,45,929.5,94.0,0.3,19.0,736.0,733.57,545.76
2016,2,25,13,0,933.0,91.0,0.3,19.0,730.0,753.36,559.06
2016,2,25,13,15,928.5,90.5,0.25,19.0,714.5,766.93,567.4
2016,2,25,13,30,924.0,90.0,0.2,19.0,699.0,777.18,573.75
2016,2,25,13,45,916.5,88.5,0.2,19.0,676.0,780.8,576.68
2016,2,25,14,0,909.0,87.0,0.2,19.0,653.0,781.04,577.63
2016,2,25,14,15,898.0,85.5,0.2,19.0,622.0,775.33,574.84
2016,2,25,14,30,887.0,84.0,0.2,19.0,591.0,766.37,570.12
2016,2,25,14,45,869.0,83.0,0.2,19.0,553.5,754.75,563.77
2016,2,25,15,0,851.0,82.0,0.2,19.0,516.0,735.36,552.3
2016,2,25,15,15,830.0,79.0,0.25,18.5,473.0,708.71,537.67
2016,2,25,15,30,809.0,76.0,0.3,18.0,430.0,679.62,521.19
2016,2,25,15,45,774.5,73.0,0.35,17.5,382.5,638.99,496.12
2016,2,25,16,0,740.0,70.0,0.4,17.0,335.0,596.99,468.73
2016,2,25,16,15,696.0,65.0,0.5,16.0,285.0,545.51,434.12
2016,2,25,16,30,652.0,60.0,0.6,15.0,235.0,498.21,400.47
2016,2,25,16,45,585.5,52.5,0.7,14.5,185.5,431.5,348.83
2016,2,25,17,0,519.0,45.0,0.8,14.0,136.0,367.4,296.24
2016,2,25,17,15,404.5,35.0,0.8,13.5,91.0,278.85,220.69
2016,2,25,17,30,290.0,25.0,0.8,13.0,46.0,194.37,132.09
2016,2,25,17,45,145.0,12.5,0.85,12.5,23.0,75.57,0.0
2016,2,25,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,6,45,98.5,9.5,0.5,9.5,14.5,9.05,0.0
2016,2,26,7,0,197.0,19.0,0.6,10.0,29.0,15.43,0.0
2016,2,26,7,15,329.0,31.0,0.75,10.5,71.0,24.59,15.51
2016,2,26,7,30,461.0,43.0,0.9,11.0,113.0,33.29,24.05
2016,2,26,7,45,535.0,51.5,1.1,11.5,162.0,38.39,28.97
2016,2,26,8,0,609.0,60.0,1.3,12.0,211.0,43.31,33.51
2016,2,26,8,15,585.5,74.5,1.3,12.5,245.0,52.72,41.91
2016,2,26,8,30,562.0,89.0,1.3,13.0,279.0,61.65,49.73
2016,2,26,8,45,665.0,86.0,1.3,13.5,343.0,64.61,43.84
2016,2,26,9,0,768.0,83.0,1.3,14.0,407.0,112.8,62.51
2016,2,26,9,15,697.5,106.5,1.4,14.5,424.0,161.47,98.79
2016,2,26,9,30,627.0,130.0,1.5,15.0,441.0,207.9,139.5
2016,2,26,9,45,735.5,114.0,1.6,15.5,506.0,254.22,175.28
2016,2,26,10,0,844.0,98.0,1.7,16.0,571.0,314.21,223.85
2016,2,26,10,15,856.5,100.0,1.8,16.0,603.5,363.28,267.46
2016,2,26,10,30,869.0,102.0,1.9,16.0,636.0,412.12,310.33
2016,2,26,10,45,875.0,105.0,2.0,16.5,660.5,458.68,350.02
2016,2,26,11,0,881.0,108.0,2.1,17.0,685.0,504.02,387.69
2016,2,26,11,15,887.0,109.0,2.1,17.0,703.0,546.07,422.33
2016,2,26,11,30,893.0,110.0,2.1,17.0,721.0,586.45,454.88
2016,2,26,11,45,893.5,111.5,2.15,17.0,730.0,622.28,483.57
2016,2,26,12,0,894.0,113.0,2.2,17.0,739.0,655.71,509.96
2016,2,26,12,15,704.0,186.0,2.2,17.0,679.5,634.37,493.18
2016,2,26,12,30,514.0,259.0,2.2,17.0,620.0,598.81,465.42
2016,2,26,12,45,493.0,264.0,2.2,17.0,607.5,606.02,471.48
2016,2,26,13,0,472.0,269.0,2.2,17.0,595.0,610.75,475.3
2016,2,26,13,15,391.5,287.5,2.25,17.0,553.5,577.13,450.2
2016,2,26,13,30,311.0,306.0,2.3,17.0,512.0,546.43,426.92
2016,2,26,13,45,388.0,273.5,2.35,17.0,522.5,577.71,453.14
2016,2,26,14,0,465.0,241.0,2.4,17.0,533.0,616.85,484.55
2016,2,26,14,15,519.5,210.0,2.45,16.5,521.0,630.7,498.07
2016,2,26,14,30,574.0,179.0,2.5,16.0,509.0,641.43,509.61
2016,2,26,14,45,555.0,172.0,2.55,16.0,475.0,620.09,494.84
2016,2,26,15,0,536.0,165.0,2.6,16.0,441.0,596.78,478.66
2016,2,26,15,15,602.5,132.5,2.55,15.5,418.5,610.27,492.31
2016,2,26,15,30,669.0,100.0,2.5,15.0,396.0,614.3,498.62
2016,2,26,15,45,468.5,121.5,2.5,14.5,318.0,483.99,397.15
2016,2,26,16,0,268.0,143.0,2.5,14.0,240.0,355.95,294.17
2016,2,26,16,15,243.0,125.5,2.2,13.0,203.5,315.6,262.67
2016,2,26,16,30,218.0,108.0,1.9,12.0,167.0,275.67,230.16
2016,2,26,16,45,353.0,78.5,1.65,11.5,151.0,325.27,271.43
2016,2,26,17,0,488.0,49.0,1.4,11.0,135.0,356.85,294.25
2016,2,26,17,15,373.0,38.0,1.35,10.5,91.0,267.38,215.83
2016,2,26,17,30,258.0,27.0,1.3,10.0,47.0,183.42,130.44
2016,2,26,17,45,129.0,13.5,1.3,9.5,23.5,69.93,0.0
2016,2,26,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,118.0,10.0,1.0,7.5,16.5,9.53,0.0
2016,2,27,7,0,236.0,20.0,1.1,8.0,33.0,16.21,1.95
2016,2,27,7,15,366.0,31.0,1.05,8.5,76.0,24.39,15.63
2016,2,27,7,30,496.0,42.0,1.0,9.0,119.0,32.18,23.32
2016,2,27,7,45,580.0,48.0,0.95,9.5,170.0,35.22,26.39
2016,2,27,8,0,664.0,54.0,0.9,10.0,221.0,41.93,32.57
2016,2,27,8,15,710.5,58.5,0.85,10.5,272.0,43.85,34.27
2016,2,27,8,30,757.0,63.0,0.8,11.0,323.0,45.79,35.88
2016,2,27,8,45,793.5,65.0,0.8,11.5,372.0,58.32,35.18
2016,2,27,9,0,830.0,67.0,0.8,12.0,421.0,107.51,55.27
2016,2,27,9,15,851.0,70.0,0.85,12.5,465.5,164.84,95.26
2016,2,27,9,30,872.0,73.0,0.9,13.0,510.0,217.53,137.81
2016,2,27,9,45,887.0,75.0,1.0,13.5,548.5,269.19,182.76
2016,2,27,10,0,902.0,77.0,1.1,14.0,587.0,321.16,228.77
2016,2,27,10,15,913.0,78.5,1.15,14.0,619.5,371.46,273.64
2016,2,27,10,30,924.0,80.0,1.2,14.0,652.0,421.2,317.29
2016,2,27,10,45,930.0,82.0,1.3,14.5,677.0,468.5,357.68
2016,2,27,11,0,936.0,84.0,1.4,15.0,702.0,514.38,395.84
2016,2,27,11,15,941.0,84.5,1.45,15.0,719.5,556.74,430.88
2016,2,27,11,30,946.0,85.0,1.5,15.0,737.0,597.17,463.64
2016,2,27,11,45,947.5,86.0,1.6,15.5,746.0,633.93,492.42
2016,2,27,12,0,949.0,87.0,1.7,16.0,755.0,668.18,518.73
2016,2,27,12,15,949.5,87.0,1.8,16.0,756.0,698.15,542.5
2016,2,27,12,30,950.0,87.0,1.9,16.0,757.0,725.26,563.93
2016,2,27,12,45,945.0,88.0,2.0,16.5,749.0,746.6,579.33
2016,2,27,13,0,940.0,89.0,2.1,17.0,741.0,764.67,591.9
2016,2,27,13,15,936.0,88.0,2.15,17.0,726.0,778.08,602.03
2016,2,27,13,30,932.0,87.0,2.2,17.0,711.0,788.14,609.97
2016,2,27,13,45,926.5,85.5,2.3,17.0,688.0,793.16,614.92
2016,2,27,14,0,921.0,84.0,2.4,17.0,665.0,794.79,617.66
2016,2,27,14,15,911.0,82.5,2.4,16.5,634.5,789.64,616.2
2016,2,27,14,30,901.0,81.0,2.4,16.0,604.0,781.2,612.58
2016,2,27,14,45,720.0,123.5,2.4,16.0,524.5,698.7,554.1
2016,2,27,15,0,539.0,166.0,2.4,16.0,445.0,602.45,481.5
2016,2,27,15,15,688.0,118.5,2.2,15.5,444.5,660.22,529.29
2016,2,27,15,30,837.0,71.0,2.0,15.0,444.0,700.44,560.51
2016,2,27,15,45,742.5,76.0,1.85,14.5,380.5,626.45,506.58
2016,2,27,16,0,648.0,81.0,1.7,14.0,317.0,557.3,454.66
2016,2,27,16,15,676.0,68.0,1.55,13.0,283.0,545.32,447.4
2016,2,27,16,30,704.0,55.0,1.4,12.0,249.0,525.88,432.85
2016,2,27,16,45,643.0,48.5,1.25,11.5,198.5,461.0,379.77
2016,2,27,17,0,582.0,42.0,1.1,11.0,148.0,398.01,326.06
2016,2,27,17,15,471.5,33.5,1.1,10.5,101.0,314.91,253.83
2016,2,27,17,30,361.0,25.0,1.1,10.0,54.0,233.83,170.51
2016,2,27,17,45,180.5,12.5,1.1,10.0,27.0,92.35,0.0
2016,2,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,6,45,69.0,11.5,1.3,6.5,15.5,10.96,0.0
2016,2,28,7,0,138.0,23.0,1.4,7.0,31.0,18.16,5.01
2016,2,28,7,15,230.0,39.0,1.55,7.5,69.0,30.31,21.0
2016,2,28,7,30,322.0,55.0,1.7,8.0,107.0,41.98,32.26
2016,2,28,7,45,379.5,69.0,1.9,8.5,151.5,51.57,41.31
2016,2,28,8,0,437.0,83.0,2.1,9.0,196.0,60.75,49.74
2016,2,28,8,15,492.5,88.5,2.25,9.5,240.5,63.78,52.39
2016,2,28,8,30,548.0,94.0,2.4,10.0,285.0,65.03,53.33
2016,2,28,8,45,481.5,124.5,2.55,10.5,309.5,96.46,70.09
2016,2,28,9,0,415.0,155.0,2.7,11.0,334.0,143.71,100.9
2016,2,28,9,15,453.0,164.5,2.75,11.0,378.5,181.87,127.84
2016,2,28,9,30,491.0,174.0,2.8,11.0,423.0,223.82,161.21
2016,2,28,9,45,472.5,195.0,2.85,11.5,449.0,265.24,197.67
2016,2,28,10,0,454.0,216.0,2.9,12.0,475.0,304.67,232.45
2016,2,28,10,15,358.0,253.0,2.95,12.0,464.5,332.16,259.14
2016,2,28,10,30,262.0,290.0,3.0,12.0,454.0,346.87,274.0
2016,2,28,10,45,425.5,252.5,3.05,12.5,530.5,400.07,315.61
2016,2,28,11,0,589.0,215.0,3.1,13.0,607.0,467.34,368.9
2016,2,28,11,15,578.5,226.0,3.1,13.0,619.0,499.79,395.77
2016,2,28,11,30,568.0,237.0,3.1,13.0,631.0,530.3,420.68
2016,2,28,11,45,428.5,287.0,3.15,13.5,586.5,518.78,411.03
2016,2,28,12,0,289.0,337.0,3.2,14.0,542.0,495.91,391.92
2016,2,28,12,15,228.5,345.0,3.2,14.0,507.0,474.97,375.78
2016,2,28,12,30,168.0,353.0,3.2,14.0,472.0,452.38,357.92
2016,2,28,12,45,229.0,342.0,3.2,14.0,502.5,492.58,390.43
2016,2,28,13,0,290.0,331.0,3.2,14.0,533.0,540.38,428.22
2016,2,28,13,15,319.0,316.5,3.15,14.0,534.5,556.94,441.72
2016,2,28,13,30,348.0,302.0,3.1,14.0,536.0,572.76,454.86
2016,2,28,13,45,356.0,288.5,3.1,14.0,521.5,572.72,455.87
2016,2,28,14,0,364.0,275.0,3.1,14.0,507.0,571.13,455.86
2016,2,28,14,15,606.5,190.5,3.0,14.0,555.0,681.04,544.51
2016,2,28,14,30,849.0,106.0,2.9,14.0,603.0,778.63,619.18
2016,2,28,14,45,468.0,169.5,2.85,14.0,441.0,556.2,449.21
2016,2,28,15,0,87.0,233.0,2.8,14.0,279.0,308.56,249.09
2016,2,28,15,15,226.5,203.0,2.5,13.5,308.5,390.46,319.69
2016,2,28,15,30,366.0,173.0,2.2,13.0,338.0,467.68,383.82
2016,2,28,15,45,278.5,163.0,1.9,12.5,281.0,391.26,322.37
2016,2,28,16,0,191.0,153.0,1.6,12.0,224.0,306.81,254.11
2016,2,28,16,15,172.5,134.0,1.5,11.5,191.0,271.09,225.81
2016,2,28,16,30,154.0,115.0,1.4,11.0,158.0,235.7,196.76
2016,2,28,16,45,137.0,93.0,1.3,11.0,125.5,197.39,164.17
2016,2,28,17,0,120.0,71.0,1.2,11.0,93.0,159.14,130.75
2016,2,28,17,15,86.5,50.5,1.2,10.5,63.5,114.49,91.22
2016,2,28,17,30,53.0,30.0,1.2,10.0,34.0,70.42,49.57
2016,2,28,17,45,26.5,15.0,1.2,10.0,17.0,26.19,0.0
2016,2,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,45,150.0,11.0,1.0,6.5,20.5,10.48,0.0
2016,2,29,7,0,300.0,22.0,1.0,7.0,41.0,17.55,7.16
2016,2,29,7,15,424.5,31.5,1.15,7.5,86.5,24.27,15.91
2016,2,29,7,30,549.0,41.0,1.3,8.0,132.0,30.7,22.21
2016,2,29,7,45,622.5,47.0,1.5,9.0,184.0,37.02,28.12
2016,2,29,8,0,696.0,53.0,1.7,10.0,236.0,40.45,31.22
2016,2,29,8,15,740.5,57.5,1.7,10.5,287.5,42.45,32.96
2016,2,29,8,30,785.0,62.0,1.7,11.0,339.0,44.44,34.61
2016,2,29,8,45,817.5,65.0,1.7,12.0,389.0,69.67,37.56
2016,2,29,9,0,850.0,68.0,1.7,13.0,439.0,121.17,63.14
2016,2,29,9,15,870.5,70.5,1.75,13.5,483.5,179.54,106.03
2016,2,29,9,30,891.0,73.0,1.8,14.0,528.0,233.08,150.52
2016,2,29,9,45,908.0,74.0,1.9,15.0,568.0,285.63,196.43
2016,2,29,10,0,925.0,75.0,2.0,16.0,608.0,338.61,243.07
2016,2,29,10,15,935.0,77.0,2.0,16.5,640.5,390.27,288.53
2016,2,29,10,30,945.0,79.0,2.0,17.0,673.0,441.24,332.35
2016,2,29,10,45,950.0,80.5,2.05,17.5,697.5,488.7,372.42
2016,2,29,11,0,955.0,82.0,2.1,18.0,722.0,534.57,410.1
2016,2,29,11,15,959.5,83.0,2.05,18.0,739.5,577.95,445.22
2016,2,29,11,30,964.0,84.0,2.0,18.0,757.0,619.31,477.87
2016,2,29,11,45,965.5,84.5,1.95,18.5,766.0,656.22,505.5
2016,2,29,12,0,967.0,85.0,1.9,19.0,775.0,690.53,530.49
2016,2,29,12,15,967.0,85.0,1.9,19.0,775.5,720.65,553.26
2016,2,29,12,30,967.0,85.0,1.9,19.0,776.0,747.8,573.35
2016,2,29,12,45,968.5,82.5,1.9,19.5,769.0,770.39,587.94
2016,2,29,13,0,970.0,80.0,1.9,20.0,762.0,789.78,600.34
2016,2,29,13,15,965.5,79.5,1.95,19.5,746.0,803.55,611.69
2016,2,29,13,30,961.0,79.0,2.0,19.0,730.0,813.85,620.88
2016,2,29,13,45,955.5,77.5,2.05,19.0,706.5,818.83,625.41
2016,2,29,14,0,950.0,76.0,2.1,19.0,683.0,820.29,627.72
2016,2,29,14,15,939.5,74.5,2.05,19.0,652.0,814.43,624.27
2016,2,29,14,30,929.0,73.0,2.0,19.0,621.0,805.15,618.67
2016,2,29,14,45,912.0,72.5,2.0,19.0,582.0,788.79,608.68
2016,2,29,15,0,895.0,72.0,2.0,19.0,543.0,769.43,596.69
2016,2,29,15,15,779.0,88.5,1.8,18.5,474.5,699.07,547.69
2016,2,29,15,30,663.0,105.0,1.6,18.0,406.0,626.87,496.51
2016,2,29,15,45,721.5,85.5,1.45,17.5,381.5,635.05,504.86
2016,2,29,16,0,780.0,66.0,1.3,17.0,357.0,634.66,505.7
2016,2,29,16,15,739.0,62.0,1.2,16.5,306.5,584.37,469.07
2016,2,29,16,30,698.0,58.0,1.1,16.0,256.0,533.76,430.74
2016,2,29,16,45,624.0,53.0,1.05,15.5,203.5,466.31,377.77
2016,2,29,17,0,550.0,48.0,1.0,15.0,151.0,398.34,322.07
2016,2,29,17,15,442.0,38.0,1.0,14.5,104.5,309.7,247.54
2016,2,29,17,30,334.0,28.0,1.0,14.0,58.0,228.82,172.1
2016,2,29,17,45,167.0,14.0,1.0,14.0,29.0,108.29,0.0
2016,2,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,45,178.0,11.0,0.8,11.0,23.5,10.48,0.0
2016,3,1,7,0,356.0,22.0,0.8,11.0,47.0,18.96,8.79
2016,3,1,7,15,476.0,31.0,0.85,11.5,94.0,25.82,17.06
2016,3,1,7,30,596.0,40.0,0.9,12.0,141.0,32.44,23.42
2016,3,1,7,45,665.0,45.5,1.0,13.0,194.0,35.53,26.34
2016,3,1,8,0,734.0,51.0,1.1,14.0,247.0,38.6,29.06
2016,3,1,8,15,776.0,55.0,1.15,14.5,299.5,40.28,30.49
2016,3,1,8,30,818.0,59.0,1.2,15.0,352.0,41.96,31.84
2016,3,1,8,45,847.0,62.0,1.3,15.5,402.0,78.42,41.75
2016,3,1,9,0,876.0,65.0,1.4,16.0,452.0,131.26,68.92
2016,3,1,9,15,896.0,67.5,1.55,16.0,497.0,184.85,108.1
2016,3,1,9,30,916.0,70.0,1.7,16.0,542.0,239.68,153.93
2016,3,1,9,45,932.0,71.0,1.9,16.5,582.0,293.29,201.05
2016,3,1,10,0,948.0,72.0,2.1,17.0,622.0,347.22,248.91
2016,3,1,10,15,958.0,73.5,2.2,17.0,655.0,399.57,295.57
2016,3,1,10,30,968.0,75.0,2.3,17.0,688.0,451.19,340.77
2016,3,1,10,45,975.0,75.5,2.45,17.5,713.5,499.62,381.97
2016,3,1,11,0,982.0,76.0,2.6,18.0,739.0,546.56,420.91
2016,3,1,11,15,986.5,77.0,2.65,18.0,757.0,590.96,457.4
2016,3,1,11,30,991.0,78.0,2.7,18.0,775.0,633.28,491.47
2016,3,1,11,45,993.5,78.0,2.75,18.0,784.0,671.16,521.6
2016,3,1,12,0,996.0,78.0,2.8,18.0,793.0,706.42,549.25
2016,3,1,12,15,996.0,78.0,2.8,18.0,794.0,737.26,572.99
2016,3,1,12,30,996.0,78.0,2.8,18.0,795.0,765.04,593.36
2016,3,1,12,45,993.0,78.5,2.8,18.0,787.5,788.04,609.67
2016,3,1,13,0,990.0,79.0,2.8,18.0,780.0,807.68,623.7
2016,3,1,13,15,986.5,78.5,2.75,18.0,764.0,822.45,634.09
2016,3,1,13,30,983.0,78.0,2.7,18.0,748.0,833.72,642.16
2016,3,1,13,45,976.0,77.5,2.7,18.0,724.0,838.76,646.38
2016,3,1,14,0,969.0,77.0,2.7,18.0,700.0,840.24,648.31
2016,3,1,14,15,959.5,75.5,2.65,17.5,668.5,835.12,646.67
2016,3,1,14,30,950.0,74.0,2.6,17.0,637.0,826.53,642.77
2016,3,1,14,45,935.0,73.0,2.55,17.0,598.5,810.91,632.83
2016,3,1,15,0,920.0,72.0,2.5,17.0,560.0,792.18,620.81
2016,3,1,15,15,902.0,69.5,2.4,16.5,516.0,766.47,604.61
2016,3,1,15,30,884.0,67.0,2.3,16.0,472.0,738.11,586.4
2016,3,1,15,45,857.5,64.5,2.2,15.5,423.5,701.28,561.72
2016,3,1,16,0,831.0,62.0,2.1,15.0,375.0,668.2,539.41
2016,3,1,16,15,793.0,58.0,1.85,14.0,323.0,618.44,503.84
2016,3,1,16,30,755.0,54.0,1.6,13.0,271.0,568.13,465.36
2016,3,1,16,45,695.0,48.5,1.4,12.0,218.0,502.43,413.26
2016,3,1,17,0,635.0,43.0,1.2,11.0,165.0,438.46,359.97
2016,3,1,17,15,529.5,35.0,1.2,10.5,115.5,349.46,284.01
2016,3,1,17,30,424.0,27.0,1.2,10.0,66.0,267.01,206.18
2016,3,1,17,45,212.0,13.5,1.2,9.5,33.0,129.62,0.0
2016,3,1,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,45,74.5,13.0,0.85,7.5,18.5,12.39,0.0
2016,3,2,7,0,149.0,26.0,0.9,8.0,37.0,20.31,10.62
2016,3,2,7,15,197.0,44.0,1.1,8.5,71.0,33.85,24.49
2016,3,2,7,30,245.0,62.0,1.3,9.0,105.0,46.82,36.7
2016,3,2,7,45,273.5,80.0,1.5,10.0,142.5,59.19,48.04
2016,3,2,8,0,302.0,98.0,1.7,11.0,180.0,71.0,58.56
2016,3,2,8,15,315.0,117.0,1.8,11.5,217.5,88.14,73.68
2016,3,2,8,30,328.0,136.0,1.9,12.0,255.0,100.48,84.28
2016,3,2,8,45,348.0,153.5,2.0,12.5,295.0,127.83,94.24
2016,3,2,9,0,368.0,171.0,2.1,13.0,335.0,165.19,118.09
2016,3,2,9,15,643.5,120.5,2.15,13.5,442.0,183.82,119.47
2016,3,2,9,30,919.0,70.0,2.2,14.0,549.0,244.55,159.59
2016,3,2,9,45,932.0,72.0,2.3,14.5,588.0,298.47,207.57
2016,3,2,10,0,945.0,74.0,2.4,15.0,627.0,352.44,255.89
2016,3,2,10,15,954.5,75.5,2.45,15.5,660.0,404.55,302.1
2016,3,2,10,30,964.0,77.0,2.5,16.0,693.0,455.88,346.58
2016,3,2,10,45,970.0,78.5,2.55,16.5,718.0,504.64,387.87
2016,3,2,11,0,976.0,80.0,2.6,17.0,743.0,551.87,426.75
2016,3,2,11,15,980.0,80.5,2.6,17.0,760.5,595.37,462.41
2016,3,2,11,30,984.0,81.0,2.6,17.0,778.0,636.75,495.6
2016,3,2,11,45,984.0,82.5,2.6,17.0,786.5,674.36,525.24
2016,3,2,12,0,984.0,84.0,2.6,17.0,795.0,709.25,552.27
2016,3,2,12,15,804.5,159.0,2.6,17.0,741.0,694.62,540.18
2016,3,2,12,30,625.0,234.0,2.6,17.0,687.0,668.07,518.93
2016,3,2,12,45,750.0,184.5,2.6,17.0,722.5,728.79,566.3
2016,3,2,13,0,875.0,135.0,2.6,17.0,758.0,788.16,611.26
2016,3,2,13,15,869.5,134.0,2.6,17.0,742.0,800.39,619.88
2016,3,2,13,30,864.0,133.0,2.6,17.0,726.0,809.36,626.72
2016,3,2,13,45,720.5,171.5,2.65,17.0,655.0,752.57,586.44
2016,3,2,14,0,577.0,210.0,2.7,17.0,584.0,684.62,536.34
2016,3,2,14,15,600.5,190.5,2.65,16.5,564.0,691.1,544.05
2016,3,2,14,30,624.0,171.0,2.6,16.0,544.0,691.62,547.04
2016,3,2,14,45,537.5,184.5,2.6,16.0,491.5,634.75,504.72
2016,3,2,15,0,451.0,198.0,2.6,16.0,439.0,581.91,464.96
2016,3,2,15,15,455.0,179.5,2.45,15.5,406.0,562.17,452.25
2016,3,2,15,30,459.0,161.0,2.3,15.0,373.0,540.17,437.41
2016,3,2,15,45,305.0,161.0,2.15,14.5,295.5,411.75,336.8
2016,3,2,16,0,151.0,161.0,2.0,14.0,218.0,290.77,238.88
2016,3,2,16,15,135.5,141.0,1.8,13.0,187.0,256.56,212.38
2016,3,2,16,30,120.0,121.0,1.6,12.0,156.0,222.56,184.94
2016,3,2,16,45,106.5,98.5,1.45,11.5,125.5,186.57,154.82
2016,3,2,17,0,93.0,76.0,1.3,11.0,95.0,150.5,123.77
2016,3,2,17,15,67.5,54.5,1.25,10.5,66.0,109.2,87.39
2016,3,2,17,30,42.0,33.0,1.2,10.0,37.0,67.88,49.92
2016,3,2,17,45,21.0,16.5,1.2,10.0,18.5,31.7,0.0
2016,3,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.0,1.05,8.5,6.0,5.72,0.0
2016,3,3,7,0,0.0,12.0,1.1,9.0,12.0,11.12,3.48
2016,3,3,7,15,0.0,23.5,1.1,9.5,23.5,21.8,13.78
2016,3,3,7,30,0.0,35.0,1.1,10.0,35.0,32.5,23.75
2016,3,3,7,45,0.0,47.5,1.15,10.5,47.5,44.14,34.44
2016,3,3,8,0,0.0,60.0,1.2,11.0,60.0,55.68,44.84
2016,3,3,8,15,0.0,72.5,1.2,11.5,72.5,66.85,54.7
2016,3,3,8,30,0.0,85.0,1.2,12.0,85.0,77.93,64.29
2016,3,3,8,45,106.0,140.5,1.25,12.5,188.0,116.91,90.79
2016,3,3,9,0,212.0,196.0,1.3,13.0,291.0,175.25,132.33
2016,3,3,9,15,278.0,206.5,1.25,13.5,344.5,203.02,150.58
2016,3,3,9,30,344.0,217.0,1.2,14.0,398.0,243.56,180.68
2016,3,3,9,45,363.0,231.0,1.15,14.5,434.0,281.23,211.04
2016,3,3,10,0,382.0,245.0,1.1,15.0,470.0,320.58,242.73
2016,3,3,10,15,650.5,163.0,1.0,15.0,571.5,367.96,276.83
2016,3,3,10,30,919.0,81.0,0.9,15.0,673.0,445.74,336.3
2016,3,3,10,45,733.5,159.5,0.85,15.5,643.0,469.0,357.25
2016,3,3,11,0,548.0,238.0,0.8,16.0,613.0,481.25,367.65
2016,3,3,11,15,390.0,293.5,0.95,16.0,564.0,472.74,363.1
2016,3,3,11,30,232.0,349.0,1.1,16.0,515.0,450.79,347.14
2016,3,3,11,45,236.5,349.5,1.25,16.0,520.5,466.73,360.37
2016,3,3,12,0,241.0,350.0,1.4,16.0,526.0,482.22,372.92
2016,3,3,12,15,251.0,352.5,1.6,16.0,535.5,502.77,389.41
2016,3,3,12,30,261.0,355.0,1.8,16.0,545.0,527.45,408.82
2016,3,3,12,45,344.5,328.0,2.0,16.0,576.5,572.72,445.1
2016,3,3,13,0,428.0,301.0,2.2,16.0,608.0,625.12,486.33
2016,3,3,13,15,432.5,290.5,2.25,15.5,595.0,630.51,491.99
2016,3,3,13,30,437.0,280.0,2.3,15.0,582.0,634.09,496.76
2016,3,3,13,45,373.0,287.0,2.35,15.0,539.0,592.38,465.9
2016,3,3,14,0,309.0,294.0,2.4,15.0,496.0,556.3,438.92
2016,3,3,14,15,306.0,281.0,2.35,14.5,473.0,545.21,432.44
2016,3,3,14,30,303.0,268.0,2.3,14.0,450.0,532.67,424.68
2016,3,3,14,45,315.5,248.0,2.3,14.0,427.5,522.99,418.96
2016,3,3,15,0,328.0,228.0,2.3,14.0,405.0,511.49,411.82
2016,3,3,15,15,349.0,204.0,2.15,13.5,379.0,499.86,405.08
2016,3,3,15,30,370.0,180.0,2.0,13.0,353.0,485.78,396.34
2016,3,3,15,45,240.5,171.5,1.85,13.0,279.0,378.81,310.71
2016,3,3,16,0,111.0,163.0,1.7,13.0,205.0,265.49,218.05
2016,3,3,16,15,102.5,141.5,1.45,12.5,176.5,235.04,194.13
2016,3,3,16,30,94.0,120.0,1.2,12.0,148.0,204.36,169.12
2016,3,3,16,45,83.5,98.0,1.0,12.0,119.0,171.57,141.45
2016,3,3,17,0,73.0,76.0,0.8,12.0,90.0,138.62,112.99
2016,3,3,17,15,51.5,55.0,0.75,12.0,63.0,100.86,79.82
2016,3,3,17,30,30.0,34.0,0.7,12.0,36.0,55.09,39.46
2016,3,3,17,45,15.0,17.0,0.65,12.0,18.0,24.97,1.11
2016,3,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
