Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,13.5,0.6,9.5,13.5,12.87,0.0
2016,3,4,7,0,0.0,27.0,0.6,10.0,27.0,24.71,14.99
2016,3,4,7,15,19.0,47.5,0.75,10.0,51.0,41.5,31.29
2016,3,4,7,30,38.0,68.0,0.9,10.0,75.0,58.19,46.85
2016,3,4,7,45,47.5,89.5,1.05,10.5,101.0,75.19,62.33
2016,3,4,8,0,57.0,111.0,1.2,11.0,127.0,91.81,77.11
2016,3,4,8,15,63.5,132.0,1.2,11.5,153.5,107.71,90.91
2016,3,4,8,30,70.0,153.0,1.2,12.0,180.0,123.22,104.08
2016,3,4,8,45,234.5,161.5,1.3,12.5,266.0,131.52,98.91
2016,3,4,9,0,399.0,170.0,1.4,13.0,352.0,165.61,116.35
2016,3,4,9,15,291.5,206.5,1.55,13.5,346.5,206.73,153.21
2016,3,4,9,30,184.0,243.0,1.7,14.0,341.0,236.27,181.58
2016,3,4,9,45,100.0,229.0,1.85,14.5,283.0,222.81,174.03
2016,3,4,10,0,16.0,215.0,2.0,15.0,225.0,198.05,156.42
2016,3,4,10,15,25.0,240.5,2.1,15.0,256.5,225.15,177.79
2016,3,4,10,30,34.0,266.0,2.2,15.0,288.0,249.03,196.42
2016,3,4,10,45,37.0,279.5,2.35,15.5,304.5,265.99,209.3
2016,3,4,11,0,40.0,293.0,2.5,16.0,321.0,283.36,222.46
2016,3,4,11,15,30.5,280.5,2.5,16.0,302.0,271.68,213.2
2016,3,4,11,30,21.0,268.0,2.5,16.0,283.0,258.99,203.18
2016,3,4,11,45,28.5,288.0,2.5,16.0,309.0,284.18,222.92
2016,3,4,12,0,36.0,308.0,2.5,16.0,335.0,310.75,243.54
2016,3,4,12,15,18.0,208.0,2.45,15.5,221.5,206.22,161.91
2016,3,4,12,30,0.0,108.0,2.4,15.0,108.0,100.83,77.35
2016,3,4,12,45,2.5,143.0,2.4,15.0,145.0,135.56,105.79
2016,3,4,13,0,5.0,178.0,2.4,15.0,182.0,170.81,134.23
2016,3,4,13,15,4.5,174.5,2.35,15.0,178.0,167.52,131.59
2016,3,4,13,30,4.0,171.0,2.3,15.0,174.0,164.17,129.02
2016,3,4,13,45,55.5,242.0,2.3,15.0,278.5,281.81,224.35
2016,3,4,14,0,107.0,313.0,2.3,15.0,383.0,399.83,316.97
2016,3,4,14,15,130.5,300.0,2.3,14.5,382.0,418.36,332.47
2016,3,4,14,30,154.0,287.0,2.3,14.0,381.0,426.8,340.93
2016,3,4,14,45,77.5,223.0,2.35,14.0,270.0,288.14,231.82
2016,3,4,15,0,1.0,159.0,2.4,14.0,159.0,153.34,121.84
2016,3,4,15,15,68.5,184.0,2.4,14.0,216.0,241.76,196.71
2016,3,4,15,30,136.0,209.0,2.4,14.0,273.0,335.29,273.63
2016,3,4,15,45,68.0,125.0,2.4,14.0,157.0,177.12,144.71
2016,3,4,16,0,0.0,41.0,2.4,14.0,41.0,38.08,26.87
2016,3,4,16,15,0.0,35.5,2.15,13.5,35.5,32.95,22.7
2016,3,4,16,30,0.0,30.0,1.9,13.0,30.0,27.83,18.39
2016,3,4,16,45,0.0,24.0,1.7,12.5,24.0,22.25,13.61
2016,3,4,17,0,0.0,18.0,1.5,12.0,18.0,16.68,8.75
2016,3,4,17,15,0.0,12.5,1.6,12.0,12.5,11.57,4.22
2016,3,4,17,30,0.0,7.0,1.7,12.0,7.0,6.48,0.0
2016,3,4,17,45,0.0,3.5,1.8,12.0,3.5,3.24,0.0
2016,3,4,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,6,45,91.5,15.0,2.1,10.5,23.0,11.81,0.0
2016,3,5,7,0,183.0,30.0,2.4,11.0,46.0,23.33,14.0
2016,3,5,7,15,247.0,46.5,2.4,11.0,84.0,35.54,25.91
2016,3,5,7,30,311.0,63.0,2.4,11.0,122.0,47.24,36.89
2016,3,5,7,45,346.5,79.5,2.45,11.5,164.0,58.38,47.08
2016,3,5,8,0,382.0,96.0,2.5,12.0,206.0,69.01,56.56
2016,3,5,8,15,404.5,111.5,2.55,12.0,247.5,78.37,64.83
2016,3,5,8,30,427.0,127.0,2.6,12.0,289.0,87.29,72.57
2016,3,5,8,45,213.5,83.0,2.65,12.0,164.0,68.72,46.54
2016,3,5,9,0,0.0,39.0,2.7,12.0,39.0,36.23,25.4
2016,3,5,9,15,26.0,133.0,2.85,12.0,147.0,121.37,95.96
2016,3,5,9,30,52.0,227.0,3.0,12.0,255.0,202.98,161.93
2016,3,5,9,45,83.0,254.0,3.15,12.5,302.5,237.99,188.84
2016,3,5,10,0,114.0,281.0,3.3,13.0,350.0,276.58,218.89
2016,3,5,10,15,78.0,279.0,3.6,13.0,327.0,271.27,215.7
2016,3,5,10,30,42.0,277.0,3.9,13.0,304.0,261.74,208.69
2016,3,5,10,45,21.5,216.5,4.25,13.5,230.5,207.84,165.34
2016,3,5,11,0,1.0,156.0,4.6,14.0,157.0,144.89,114.06
2016,3,5,11,15,0.5,148.0,4.95,14.0,148.5,137.63,108.13
2016,3,5,11,30,0.0,140.0,5.3,14.0,140.0,130.21,102.02
2016,3,5,11,45,4.5,176.5,5.7,14.5,180.0,166.85,131.68
2016,3,5,12,0,9.0,213.0,6.1,15.0,220.0,204.08,161.54
2016,3,5,12,15,147.5,284.5,6.3,15.0,393.5,371.51,298.07
2016,3,5,12,30,286.0,356.0,6.5,15.0,567.0,548.6,438.5
2016,3,5,12,45,152.5,310.5,6.7,15.0,423.0,414.12,331.81
2016,3,5,13,0,19.0,265.0,6.9,15.0,279.0,264.5,210.39
2016,3,5,13,15,19.5,259.5,6.9,14.5,273.5,260.92,208.31
2016,3,5,13,30,20.0,254.0,6.9,14.0,268.0,257.27,206.03
2016,3,5,13,45,16.0,236.5,6.95,14.0,247.5,238.14,190.76
2016,3,5,14,0,12.0,219.0,7.0,14.0,227.0,218.7,175.21
2016,3,5,14,15,6.0,167.5,6.9,13.5,171.5,163.68,130.67
2016,3,5,14,30,0.0,116.0,6.8,13.0,116.0,108.86,85.62
2016,3,5,14,45,0.0,126.5,6.7,13.0,126.5,119.34,94.57
2016,3,5,15,0,0.0,137.0,6.6,13.0,137.0,130.21,103.87
2016,3,5,15,15,0.0,76.5,6.45,13.0,76.5,71.23,54.7
2016,3,5,15,30,0.0,16.0,6.3,13.0,16.0,14.85,7.02
2016,3,5,15,45,0.0,11.0,6.2,13.0,11.0,10.2,3.08
2016,3,5,16,0,0.0,6.0,6.1,13.0,6.0,5.56,0.0
2016,3,5,16,15,0.0,5.0,6.0,12.5,5.0,4.63,0.0
2016,3,5,16,30,0.0,4.0,5.9,12.0,4.0,3.7,0.0
2016,3,5,16,45,0.0,3.0,5.85,12.0,3.0,2.78,0.0
2016,3,5,17,0,0.0,2.0,5.8,12.0,2.0,1.85,0.0
2016,3,5,17,15,0.0,1.5,5.9,11.5,1.5,1.39,0.0
2016,3,5,17,30,0.0,1.0,6.0,11.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,6.15,11.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,6,45,121.5,18.0,1.9,7.5,29.5,14.22,0.0
2016,3,6,7,0,243.0,36.0,2.0,8.0,59.0,28.16,18.61
2016,3,6,7,15,359.0,48.0,2.15,8.0,106.0,37.97,28.5
2016,3,6,7,30,475.0,60.0,2.3,8.0,153.0,45.98,36.25
2016,3,6,7,45,556.5,66.5,2.45,8.5,206.0,48.7,38.87
2016,3,6,8,0,638.0,73.0,2.6,9.0,259.0,51.44,41.33
2016,3,6,8,15,346.0,114.0,2.7,9.0,217.5,79.76,66.85
2016,3,6,8,30,54.0,155.0,2.8,9.0,176.0,124.92,106.97
2016,3,6,8,45,176.0,174.0,2.9,9.5,254.0,146.09,113.57
2016,3,6,9,0,298.0,193.0,3.0,10.0,332.0,180.8,134.63
2016,3,6,9,15,154.5,190.0,3.0,10.0,262.5,181.43,140.89
2016,3,6,9,30,11.0,187.0,3.0,10.0,193.0,169.34,136.82
2016,3,6,9,45,446.5,143.5,3.05,10.5,413.5,235.68,177.54
2016,3,6,10,0,882.0,100.0,3.1,11.0,634.0,367.35,276.33
2016,3,6,10,15,893.0,102.0,3.1,11.0,666.5,418.41,322.1
2016,3,6,10,30,904.0,104.0,3.1,11.0,699.0,472.45,369.43
2016,3,6,10,45,454.0,139.5,3.15,11.0,438.5,332.51,266.01
2016,3,6,11,0,4.0,175.0,3.2,11.0,178.0,163.64,130.27
2016,3,6,11,15,131.0,264.0,3.15,11.0,360.0,312.23,251.4
2016,3,6,11,30,258.0,353.0,3.1,11.0,542.0,473.51,378.02
2016,3,6,11,45,138.0,309.0,3.1,11.5,410.0,372.97,298.03
2016,3,6,12,0,18.0,265.0,3.1,12.0,278.0,258.13,205.43
2016,3,6,12,15,25.0,285.0,3.1,12.0,303.5,283.08,225.71
2016,3,6,12,30,32.0,305.0,3.1,12.0,329.0,312.67,249.19
2016,3,6,12,45,150.5,329.0,3.1,12.0,439.5,431.39,344.84
2016,3,6,13,0,269.0,353.0,3.1,12.0,550.0,557.48,443.3
2016,3,6,13,15,270.5,344.0,3.15,12.0,538.5,559.37,444.86
2016,3,6,13,30,272.0,335.0,3.2,12.0,527.0,560.05,446.27
2016,3,6,13,45,142.5,280.0,3.25,12.0,380.0,398.98,320.82
2016,3,6,14,0,13.0,225.0,3.3,12.0,233.0,225.48,180.49
2016,3,6,14,15,457.5,158.5,3.35,11.5,439.0,548.55,450.25
2016,3,6,14,30,902.0,92.0,3.4,11.0,645.0,828.6,665.15
2016,3,6,14,45,753.5,124.5,3.45,11.0,567.5,753.96,609.29
2016,3,6,15,0,605.0,157.0,3.5,11.0,490.0,669.56,546.27
2016,3,6,15,15,503.0,168.5,3.45,10.5,430.5,594.3,489.16
2016,3,6,15,30,401.0,180.0,3.4,10.0,371.0,525.21,435.26
2016,3,6,15,45,328.0,170.5,3.4,10.0,316.5,444.36,371.28
2016,3,6,16,0,255.0,161.0,3.4,10.0,262.0,377.58,316.99
2016,3,6,16,15,234.5,143.0,3.1,9.5,226.0,339.08,286.21
2016,3,6,16,30,214.0,125.0,2.8,9.0,190.0,300.79,254.77
2016,3,6,16,45,185.5,104.0,2.5,9.0,152.5,253.87,214.74
2016,3,6,17,0,157.0,83.0,2.2,9.0,115.0,207.9,174.58
2016,3,6,17,15,120.5,61.5,2.0,8.5,82.0,157.78,130.2
2016,3,6,17,30,84.0,40.0,1.8,8.0,49.0,99.77,78.25
2016,3,6,17,45,42.0,20.0,1.65,7.5,24.5,47.4,21.21
2016,3,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.5,2.9,5.0,13.5,12.52,0.0
2016,3,7,7,0,0.0,27.0,2.8,5.0,27.0,25.02,16.32
2016,3,7,7,15,0.0,47.5,2.75,5.0,47.5,42.86,33.35
2016,3,7,7,30,0.0,68.0,2.7,5.0,68.0,60.39,49.9
2016,3,7,7,45,8.0,88.5,2.7,5.0,91.0,77.73,66.05
2016,3,7,8,0,16.0,109.0,2.7,5.0,114.0,94.88,81.73
2016,3,7,8,15,21.5,128.5,2.7,5.0,136.5,111.1,96.3
2016,3,7,8,30,27.0,148.0,2.7,5.0,159.0,120.97,104.91
2016,3,7,8,45,365.0,124.0,2.75,5.5,295.0,110.08,77.45
2016,3,7,9,0,703.0,100.0,2.8,6.0,431.0,152.55,94.48
2016,3,7,9,15,449.0,175.5,2.8,6.0,394.0,209.77,153.78
2016,3,7,9,30,195.0,251.0,2.8,6.0,357.0,248.23,197.24
2016,3,7,9,45,116.0,251.5,2.8,6.5,316.0,241.62,194.74
2016,3,7,10,0,37.0,252.0,2.8,7.0,275.0,230.58,187.58
2016,3,7,10,15,143.5,283.5,2.75,7.0,378.0,296.77,239.89
2016,3,7,10,30,250.0,315.0,2.7,7.0,481.0,378.07,304.45
2016,3,7,10,45,253.0,327.5,2.7,7.0,500.5,405.54,326.86
2016,3,7,11,0,256.0,340.0,2.7,7.0,520.0,431.37,347.93
2016,3,7,11,15,128.0,180.0,2.65,7.0,270.0,236.61,193.03
2016,3,7,11,30,0.0,20.0,2.6,7.0,20.0,18.62,10.26
2016,3,7,11,45,0.0,49.0,2.6,7.0,49.0,45.67,33.38
2016,3,7,12,0,0.0,78.0,2.6,7.0,78.0,72.77,56.31
2016,3,7,12,15,2.0,120.0,2.7,7.0,121.5,113.38,90.45
2016,3,7,12,30,4.0,162.0,2.8,7.0,165.0,154.3,124.51
2016,3,7,12,45,151.5,256.0,2.95,7.0,367.5,361.85,297.31
2016,3,7,13,0,299.0,350.0,3.1,7.0,570.0,578.48,468.62
2016,3,7,13,15,149.5,184.0,3.25,7.0,294.0,304.94,251.7
2016,3,7,13,30,0.0,18.0,3.4,7.0,18.0,16.75,8.68
2016,3,7,13,45,0.0,43.5,3.55,7.0,43.5,40.51,29.1
2016,3,7,14,0,0.0,69.0,3.7,7.0,69.0,64.3,49.43
2016,3,7,14,15,166.0,170.5,3.8,7.0,273.0,318.46,267.08
2016,3,7,14,30,332.0,272.0,3.9,7.0,477.0,565.28,467.05
2016,3,7,14,45,179.0,243.5,4.0,7.0,353.5,403.08,334.87
2016,3,7,15,0,26.0,215.0,4.1,7.0,230.0,231.11,190.91
2016,3,7,15,15,31.0,203.5,4.05,7.0,220.0,235.23,195.39
2016,3,7,15,30,36.0,192.0,4.0,7.0,210.0,228.83,190.79
2016,3,7,15,45,45.0,177.0,3.95,7.0,197.0,221.1,185.21
2016,3,7,16,0,54.0,162.0,3.9,7.0,184.0,212.95,179.18
2016,3,7,16,15,45.0,141.5,3.65,6.5,158.5,184.87,155.8
2016,3,7,16,30,36.0,121.0,3.4,6.0,133.0,156.91,132.13
2016,3,7,16,45,28.0,99.5,3.15,6.0,107.5,128.38,107.31
2016,3,7,17,0,20.0,78.0,2.9,6.0,82.0,99.8,82.0
2016,3,7,17,15,10.0,56.5,2.7,5.5,58.5,64.3,50.44
2016,3,7,17,30,0.0,35.0,2.5,5.0,35.0,35.24,24.32
2016,3,7,17,45,0.0,17.5,2.4,5.0,17.5,16.25,4.54
2016,3,7,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,45,189.5,17.0,1.9,4.5,36.5,13.28,1.26
2016,3,8,7,0,379.0,34.0,2.0,5.0,73.0,27.12,18.34
2016,3,8,7,15,483.0,43.0,2.05,5.0,123.0,32.87,24.36
2016,3,8,7,30,587.0,52.0,2.1,5.0,173.0,38.42,29.83
2016,3,8,7,45,648.0,58.5,2.15,5.5,226.0,41.59,32.83
2016,3,8,8,0,709.0,65.0,2.2,6.0,279.0,49.13,39.71
2016,3,8,8,15,748.0,70.0,2.25,6.5,331.5,51.14,41.38
2016,3,8,8,30,787.0,75.0,2.3,7.0,384.0,61.05,41.5
2016,3,8,8,45,817.0,77.5,2.35,8.0,433.5,110.23,60.05
2016,3,8,9,0,847.0,80.0,2.4,9.0,483.0,162.4,95.03
2016,3,8,9,15,865.0,83.0,2.4,9.5,527.5,215.58,138.77
2016,3,8,9,30,883.0,86.0,2.4,10.0,572.0,269.94,186.79
2016,3,8,9,45,891.5,90.0,2.45,10.5,609.5,328.57,239.48
2016,3,8,10,0,900.0,94.0,2.5,11.0,647.0,381.29,287.0
2016,3,8,10,15,909.0,96.0,2.45,11.0,679.0,431.97,332.36
2016,3,8,10,30,918.0,98.0,2.4,11.0,711.0,481.89,375.98
2016,3,8,10,45,742.5,171.0,2.35,11.5,678.5,500.88,393.99
2016,3,8,11,0,567.0,244.0,2.3,12.0,646.0,509.68,401.77
2016,3,8,11,15,747.5,175.0,2.35,12.0,717.5,576.66,456.02
2016,3,8,11,30,928.0,106.0,2.4,12.0,789.0,654.23,517.74
2016,3,8,11,45,928.0,107.0,2.45,12.0,796.5,689.6,545.61
2016,3,8,12,0,928.0,108.0,2.5,12.0,804.0,722.38,571.39
2016,3,8,12,15,926.5,108.0,2.55,12.0,803.5,750.45,593.38
2016,3,8,12,30,925.0,108.0,2.6,12.0,803.0,775.58,611.89
2016,3,8,12,45,628.5,226.0,2.65,12.0,696.0,699.93,552.9
2016,3,8,13,0,332.0,344.0,2.7,12.0,589.0,599.05,472.86
2016,3,8,13,15,287.5,345.0,2.65,12.0,554.0,576.13,455.89
2016,3,8,13,30,243.0,346.0,2.6,12.0,519.0,542.64,430.43
2016,3,8,13,45,139.5,312.0,2.55,12.0,411.0,431.18,344.02
2016,3,8,14,0,36.0,278.0,2.5,12.0,303.0,306.97,245.25
2016,3,8,14,15,100.0,287.0,2.6,11.5,350.5,371.32,299.53
2016,3,8,14,30,164.0,296.0,2.7,11.0,398.0,446.99,361.41
2016,3,8,14,45,319.5,249.5,2.8,11.0,433.0,534.15,434.04
2016,3,8,15,0,475.0,203.0,2.9,11.0,468.0,617.76,502.74
2016,3,8,15,15,461.0,188.0,2.9,10.5,429.0,587.51,481.13
2016,3,8,15,30,447.0,173.0,2.9,10.0,390.0,555.61,458.66
2016,3,8,15,45,384.0,164.0,2.9,10.0,337.5,492.7,409.5
2016,3,8,16,0,321.0,155.0,2.9,10.0,285.0,419.29,351.22
2016,3,8,16,15,304.0,137.0,2.6,9.5,246.5,381.04,321.17
2016,3,8,16,30,287.0,119.0,2.3,9.0,208.0,342.53,289.98
2016,3,8,16,45,267.0,98.5,2.05,9.0,170.0,298.68,253.04
2016,3,8,17,0,247.0,78.0,1.8,9.0,132.0,254.92,215.05
2016,3,8,17,15,208.5,59.0,1.65,8.5,95.5,203.15,169.31
2016,3,8,17,30,170.0,40.0,1.5,8.0,59.0,164.56,132.75
2016,3,8,17,45,85.0,20.0,1.4,7.5,29.5,75.23,44.52
2016,3,8,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,196.5,16.0,0.8,8.5,37.0,12.24,1.97
2016,3,9,7,0,393.0,32.0,0.9,9.0,74.0,24.99,16.31
2016,3,9,7,15,490.0,40.0,0.95,9.5,123.0,29.98,21.38
2016,3,9,7,30,587.0,48.0,1.0,10.0,172.0,34.79,25.99
2016,3,9,7,45,343.0,87.0,1.1,10.5,164.0,63.3,51.79
2016,3,9,8,0,99.0,126.0,1.2,11.0,156.0,98.38,82.95
2016,3,9,8,15,106.0,147.5,1.2,11.0,185.5,113.26,95.86
2016,3,9,8,30,113.0,169.0,1.2,11.0,215.0,130.5,104.27
2016,3,9,8,45,464.0,125.0,1.3,11.5,344.0,121.82,80.67
2016,3,9,9,0,815.0,81.0,1.4,12.0,473.0,163.23,95.6
2016,3,9,9,15,511.0,167.5,1.4,12.0,421.5,219.43,155.21
2016,3,9,9,30,207.0,254.0,1.4,12.0,370.0,255.82,197.62
2016,3,9,9,45,211.5,273.0,1.45,12.5,398.0,286.72,222.55
2016,3,9,10,0,216.0,292.0,1.5,13.0,426.0,318.09,247.68
2016,3,9,10,15,148.0,302.5,1.5,13.0,396.5,315.35,247.34
2016,3,9,10,30,80.0,313.0,1.5,13.0,367.0,309.26,243.51
2016,3,9,10,45,84.5,326.5,1.5,13.5,386.0,329.79,259.06
2016,3,9,11,0,89.0,340.0,1.5,14.0,405.0,350.74,274.65
2016,3,9,11,15,158.0,353.0,1.45,14.0,470.0,406.92,317.85
2016,3,9,11,30,227.0,366.0,1.4,14.0,535.0,470.24,365.78
2016,3,9,11,45,193.0,372.5,1.4,14.5,517.0,467.26,362.34
2016,3,9,12,0,159.0,379.0,1.4,15.0,499.0,461.58,357.19
2016,3,9,12,15,189.5,378.0,1.45,15.0,521.0,491.37,380.34
2016,3,9,12,30,220.0,377.0,1.5,15.0,543.0,522.2,403.97
2016,3,9,12,45,274.0,362.0,1.55,15.5,567.0,563.17,434.73
2016,3,9,13,0,328.0,347.0,1.6,16.0,591.0,600.53,462.65
2016,3,9,13,15,349.0,333.5,1.6,16.0,588.0,613.89,473.18
2016,3,9,13,30,370.0,320.0,1.6,16.0,585.0,626.16,483.18
2016,3,9,13,45,376.0,306.5,1.6,16.0,568.5,625.08,483.39
2016,3,9,14,0,382.0,293.0,1.6,16.0,552.0,622.31,482.56
2016,3,9,14,15,353.0,285.0,1.6,16.0,516.0,595.38,463.5
2016,3,9,14,30,324.0,277.0,1.6,16.0,480.0,567.0,443.42
2016,3,9,14,45,279.5,266.0,1.6,16.0,434.0,521.72,410.36
2016,3,9,15,0,235.0,255.0,1.6,16.0,388.0,464.28,367.92
2016,3,9,15,15,281.5,227.0,1.5,15.5,373.5,481.52,383.89
2016,3,9,15,30,328.0,199.0,1.4,15.0,359.0,484.06,388.39
2016,3,9,15,45,323.5,178.0,1.35,15.0,323.0,453.37,365.97
2016,3,9,16,0,319.0,157.0,1.3,15.0,287.0,421.32,342.37
2016,3,9,16,15,292.0,141.5,1.15,14.5,248.5,379.25,310.13
2016,3,9,16,30,265.0,126.0,1.0,14.0,210.0,337.73,277.57
2016,3,9,16,45,242.0,105.0,0.85,13.5,171.0,292.21,241.01
2016,3,9,17,0,219.0,84.0,0.7,13.0,132.0,247.1,203.54
2016,3,9,17,15,173.5,64.0,0.7,12.5,95.5,191.27,155.97
2016,3,9,17,30,128.0,44.0,0.7,12.0,59.0,137.87,108.91
2016,3,9,17,45,64.0,22.0,0.7,12.0,29.5,69.15,42.06
2016,3,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,10,6,45,204.5,17.0,1.65,9.0,40.0,12.99,3.39
2016,3,10,7,0,409.0,34.0,1.9,10.0,80.0,26.62,17.73
2016,3,10,7,15,505.5,42.5,2.0,10.5,130.0,31.96,23.07
2016,3,10,7,30,602.0,51.0,2.1,11.0,180.0,37.11,27.95
2016,3,10,7,45,662.5,56.0,2.25,11.5,233.5,42.92,33.24
2016,3,10,8,0,723.0,61.0,2.4,12.0,287.0,45.2,35.2
2016,3,10,8,15,455.0,116.0,2.55,12.5,266.5,80.53,66.56
2016,3,10,8,30,187.0,171.0,2.7,13.0,246.0,134.46,105.58
2016,3,10,8,45,518.0,123.5,2.85,13.5,367.0,127.3,82.16
2016,3,10,9,0,849.0,76.0,3.0,14.0,488.0,167.62,97.14
2016,3,10,9,15,867.0,78.5,3.05,14.5,532.5,226.66,145.86
2016,3,10,9,30,885.0,81.0,3.1,15.0,577.0,280.5,193.08
2016,3,10,9,45,896.0,84.0,3.2,15.5,615.5,333.55,240.66
2016,3,10,10,0,907.0,87.0,3.3,16.0,654.0,386.48,287.75
2016,3,10,10,15,916.5,88.5,3.3,16.0,686.0,437.21,332.68
2016,3,10,10,30,926.0,90.0,3.3,16.0,718.0,487.21,375.97
2016,3,10,10,45,631.5,209.5,3.35,16.0,645.0,488.27,380.69
2016,3,10,11,0,337.0,329.0,3.4,16.0,572.0,468.71,366.35
2016,3,10,11,15,378.0,323.5,3.35,16.0,601.5,505.88,395.85
2016,3,10,11,30,419.0,318.0,3.3,16.0,631.0,545.04,426.4
2016,3,10,11,45,426.0,316.5,3.25,16.0,637.5,569.06,445.01
2016,3,10,12,0,433.0,315.0,3.2,16.0,644.0,591.94,462.65
2016,3,10,12,15,311.0,348.5,3.15,16.0,585.5,553.19,432.0
2016,3,10,12,30,189.0,382.0,3.1,16.0,527.0,505.54,394.25
2016,3,10,12,45,161.5,377.0,3.05,16.0,500.0,489.26,381.99
2016,3,10,13,0,134.0,372.0,3.0,16.0,473.0,471.11,368.05
2016,3,10,13,15,230.0,353.0,2.9,16.0,521.0,534.2,418.24
2016,3,10,13,30,326.0,334.0,2.8,16.0,569.0,607.08,474.43
2016,3,10,13,45,278.0,331.0,2.7,16.0,527.0,573.23,448.3
2016,3,10,14,0,230.0,328.0,2.6,16.0,485.0,527.71,414.11
2016,3,10,14,15,163.0,310.5,2.45,16.0,419.5,459.13,361.63
2016,3,10,14,30,96.0,293.0,2.3,16.0,354.0,378.68,299.33
2016,3,10,14,45,284.5,250.0,2.2,16.0,414.5,508.93,404.85
2016,3,10,15,0,473.0,207.0,2.1,16.0,475.0,624.41,495.05
2016,3,10,15,15,369.5,209.0,1.95,15.5,408.5,530.84,423.97
2016,3,10,15,30,266.0,211.0,1.8,15.0,342.0,451.62,363.29
2016,3,10,15,45,259.5,189.5,1.65,15.0,307.0,420.25,340.22
2016,3,10,16,0,253.0,168.0,1.5,15.0,272.0,387.83,315.7
2016,3,10,16,15,235.0,149.0,1.35,14.0,236.0,349.56,286.91
2016,3,10,16,30,217.0,130.0,1.2,13.0,200.0,311.31,257.33
2016,3,10,16,45,198.5,108.5,1.05,12.5,163.5,269.59,223.56
2016,3,10,17,0,180.0,87.0,0.9,12.0,127.0,228.08,188.86
2016,3,10,17,15,146.5,65.5,0.95,11.5,92.5,178.27,146.12
2016,3,10,17,30,113.0,44.0,1.0,11.0,58.0,129.66,103.03
2016,3,10,17,45,56.5,26.0,1.05,10.5,33.0,65.39,41.58
2016,3,10,18,0,0.0,8.0,1.1,10.0,8.0,7.63,0.0
2016,3,10,18,15,0.0,4.0,1.1,10.0,4.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.5,3.85,8.5,6.5,6.01,0.0
2016,3,11,7,0,0.0,13.0,4.1,9.0,13.0,12.04,5.0
2016,3,11,7,15,0.0,20.5,4.3,9.0,20.5,19.0,11.53
2016,3,11,7,30,0.0,28.0,4.5,9.0,28.0,25.97,18.04
2016,3,11,7,45,0.0,36.5,4.7,9.0,36.5,33.88,25.33
2016,3,11,8,0,0.0,45.0,4.9,9.0,45.0,41.8,32.52
2016,3,11,8,15,0.0,53.0,5.1,9.0,53.0,49.26,39.2
2016,3,11,8,30,0.0,61.0,5.3,9.0,61.0,56.73,43.57
2016,3,11,8,45,0.0,35.0,5.55,9.5,35.0,32.51,22.47
2016,3,11,9,0,0.0,9.0,5.8,10.0,9.0,8.35,1.54
2016,3,11,9,15,0.0,10.0,5.8,10.0,10.0,9.28,2.32
2016,3,11,9,30,0.0,11.0,5.8,10.0,11.0,10.22,3.1
2016,3,11,9,45,0.0,69.5,5.85,10.5,69.5,64.73,49.38
2016,3,11,10,0,0.0,128.0,5.9,11.0,128.0,118.25,94.0
2016,3,11,10,15,15.5,202.0,6.05,11.0,213.0,190.06,153.02
2016,3,11,10,30,31.0,276.0,6.2,11.0,298.0,258.4,208.53
2016,3,11,10,45,24.0,265.5,6.35,11.0,282.5,253.22,204.17
2016,3,11,11,0,17.0,255.0,6.5,11.0,267.0,242.53,195.37
2016,3,11,11,15,19.5,269.0,6.55,10.5,283.5,258.26,208.45
2016,3,11,11,30,22.0,283.0,6.6,10.0,300.0,274.31,221.81
2016,3,11,11,45,14.0,234.0,6.7,10.0,245.0,226.17,182.51
2016,3,11,12,0,6.0,185.0,6.8,10.0,190.0,176.45,141.65
2016,3,11,12,15,9.0,211.5,6.55,10.0,219.0,203.85,164.22
2016,3,11,12,30,12.0,238.0,6.3,10.0,248.0,231.73,187.02
2016,3,11,12,45,19.0,266.0,6.1,10.0,280.5,264.61,213.93
2016,3,11,13,0,26.0,294.0,5.9,10.0,313.0,298.34,241.39
2016,3,11,13,15,22.5,279.0,5.9,10.0,295.5,282.68,228.81
2016,3,11,13,30,19.0,264.0,5.9,10.0,278.0,266.64,215.99
2016,3,11,13,45,18.0,254.5,5.9,10.0,267.5,257.77,209.06
2016,3,11,14,0,17.0,245.0,5.9,10.0,257.0,248.77,202.03
2016,3,11,14,15,8.5,137.5,5.75,9.5,143.5,136.44,109.73
2016,3,11,14,30,0.0,30.0,5.6,9.0,30.0,27.91,18.19
2016,3,11,14,45,133.5,142.5,5.45,9.0,219.0,267.34,224.32
2016,3,11,15,0,267.0,255.0,5.3,9.0,408.0,503.28,418.52
2016,3,11,15,15,133.5,194.0,5.05,8.5,270.5,316.46,264.73
2016,3,11,15,30,0.0,133.0,4.8,8.0,133.0,127.34,103.54
2016,3,11,15,45,15.5,146.5,4.6,8.0,153.0,154.6,127.78
2016,3,11,16,0,31.0,160.0,4.4,8.0,173.0,193.25,161.35
2016,3,11,16,15,26.0,140.5,4.1,7.5,150.5,169.49,141.64
2016,3,11,16,30,21.0,121.0,3.8,7.0,128.0,137.03,114.23
2016,3,11,16,45,12.0,100.0,3.55,7.0,103.5,109.72,90.51
2016,3,11,17,0,3.0,79.0,3.3,7.0,79.0,82.64,66.64
2016,3,11,17,15,1.5,58.0,3.3,7.0,58.0,59.98,46.49
2016,3,11,17,30,0.0,37.0,3.3,7.0,37.0,36.54,25.53
2016,3,11,17,45,0.0,21.0,3.3,7.0,21.0,19.5,9.02
2016,3,11,18,0,0.0,5.0,3.3,7.0,5.0,4.77,0.0
2016,3,11,18,15,0.0,2.5,3.35,6.5,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,5.0,0.7,5.0,5.0,0.0,0.0
2016,3,12,6,30,0.0,10.0,0.7,5.0,10.0,9.53,0.0
2016,3,12,6,45,113.0,29.5,0.75,5.5,43.5,24.26,13.7
2016,3,12,7,0,226.0,49.0,0.8,6.0,77.0,37.97,28.43
2016,3,12,7,15,318.0,64.5,0.9,6.0,124.5,48.93,39.08
2016,3,12,7,30,410.0,80.0,1.0,6.0,172.0,59.44,49.05
2016,3,12,7,45,486.5,87.5,1.15,6.5,224.5,63.43,52.71
2016,3,12,8,0,563.0,95.0,1.3,7.0,277.0,67.67,56.41
2016,3,12,8,15,619.5,91.0,1.4,7.5,321.5,60.95,50.06
2016,3,12,8,30,676.0,87.0,1.5,8.0,366.0,76.89,47.02
2016,3,12,8,45,505.5,144.5,1.6,8.5,367.0,146.97,99.65
2016,3,12,9,0,335.0,202.0,1.7,9.0,368.0,202.84,150.67
2016,3,12,9,15,561.5,160.0,1.8,9.0,468.0,231.37,165.28
2016,3,12,9,30,788.0,118.0,1.9,9.0,568.0,285.55,204.95
2016,3,12,9,45,800.0,123.0,2.05,9.5,606.0,341.31,254.6
2016,3,12,10,0,812.0,128.0,2.2,10.0,644.0,392.42,300.01
2016,3,12,10,15,608.5,209.5,2.3,10.0,607.0,418.92,327.85
2016,3,12,10,30,405.0,291.0,2.4,10.0,570.0,431.42,341.48
2016,3,12,10,45,381.0,310.0,2.55,10.5,579.5,458.37,363.57
2016,3,12,11,0,357.0,329.0,2.7,11.0,589.0,482.91,383.04
2016,3,12,11,15,604.0,237.0,2.8,11.0,688.0,563.99,448.89
2016,3,12,11,30,851.0,145.0,2.9,11.0,787.0,659.97,525.74
2016,3,12,11,45,571.0,258.0,3.0,11.0,691.5,614.38,488.65
2016,3,12,12,0,291.0,371.0,3.1,11.0,596.0,548.93,435.29
2016,3,12,12,15,409.0,330.5,3.15,11.0,645.5,608.82,484.11
2016,3,12,12,30,527.0,290.0,3.2,11.0,695.0,677.16,538.12
2016,3,12,12,45,477.0,304.5,3.3,11.0,668.5,670.46,532.71
2016,3,12,13,0,427.0,319.0,3.4,11.0,642.0,660.24,525.02
2016,3,12,13,15,388.0,325.5,3.4,11.0,614.5,641.54,511.02
2016,3,12,13,30,349.0,332.0,3.4,11.0,587.0,626.49,499.58
2016,3,12,13,45,335.0,323.5,3.45,11.0,561.5,614.31,491.22
2016,3,12,14,0,321.0,315.0,3.5,11.0,536.0,600.47,481.57
2016,3,12,14,15,263.5,309.0,3.45,11.0,485.0,552.05,444.17
2016,3,12,14,30,206.0,303.0,3.4,11.0,434.0,491.5,397.24
2016,3,12,14,45,308.0,265.0,3.35,11.0,448.0,547.05,444.3
2016,3,12,15,0,410.0,227.0,3.3,11.0,462.0,587.69,479.15
2016,3,12,15,15,393.5,211.0,3.15,10.5,422.5,554.86,455.09
2016,3,12,15,30,377.0,195.0,3.0,10.0,383.0,520.82,430.2
2016,3,12,15,45,397.5,170.5,2.9,10.0,351.0,516.09,428.1
2016,3,12,16,0,418.0,146.0,2.8,10.0,319.0,496.53,414.22
2016,3,12,16,15,382.5,134.0,2.5,9.5,277.0,448.97,376.65
2016,3,12,16,30,347.0,122.0,2.2,9.0,235.0,402.01,338.85
2016,3,12,16,45,313.5,103.5,1.9,9.0,192.0,338.06,285.93
2016,3,12,17,0,280.0,85.0,1.6,9.0,149.0,286.97,242.12
2016,3,12,17,15,225.5,66.5,1.45,8.5,109.5,225.25,188.41
2016,3,12,17,30,171.0,48.0,1.3,8.0,70.0,166.96,136.11
2016,3,12,17,45,85.5,29.5,1.2,8.0,40.5,95.26,67.34
2016,3,12,18,0,0.0,11.0,1.1,8.0,11.0,10.48,0.0
2016,3,12,18,15,0.0,5.5,1.1,7.5,5.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,2.05,8.5,1.0,0.92,0.0
2016,3,13,7,0,0.0,2.0,2.3,9.0,2.0,1.85,0.0
2016,3,13,7,15,0.0,4.0,2.4,9.0,4.0,3.7,0.0
2016,3,13,7,30,0.0,6.0,2.5,9.0,6.0,5.55,0.0
2016,3,13,7,45,0.0,7.5,2.7,9.5,7.5,6.94,0.7
2016,3,13,8,0,0.0,9.0,2.9,10.0,9.0,8.34,1.96
2016,3,13,8,15,0.0,10.5,3.05,10.0,10.5,9.73,3.21
2016,3,13,8,30,0.0,12.0,3.2,10.0,12.0,11.13,4.01
2016,3,13,8,45,0.0,11.0,3.35,10.5,11.0,10.21,3.16
2016,3,13,9,0,0.0,10.0,3.5,11.0,10.0,9.28,2.32
2016,3,13,9,15,0.0,82.5,3.6,11.0,82.5,76.84,59.8
2016,3,13,9,30,0.0,155.0,3.7,11.0,155.0,140.99,113.19
2016,3,13,9,45,0.0,94.5,3.85,11.5,94.5,88.05,68.62
2016,3,13,10,0,0.0,34.0,4.0,12.0,34.0,31.63,21.09
2016,3,13,10,15,0.0,78.5,4.0,12.0,78.5,73.18,55.89
2016,3,13,10,30,0.0,123.0,4.0,12.0,123.0,114.17,89.75
2016,3,13,10,45,0.0,118.5,4.0,12.0,118.5,110.19,86.29
2016,3,13,11,0,0.0,114.0,4.0,12.0,114.0,106.14,82.85
2016,3,13,11,15,18.0,217.0,4.0,12.0,230.5,210.82,168.37
2016,3,13,11,30,36.0,320.0,4.0,12.0,347.0,316.17,252.26
2016,3,13,11,45,33.5,317.5,4.0,12.0,343.0,316.27,251.98
2016,3,13,12,0,31.0,315.0,4.0,12.0,339.0,315.97,251.71
2016,3,13,12,15,29.5,311.5,4.0,12.0,334.0,315.07,251.02
2016,3,13,12,30,28.0,308.0,4.0,12.0,329.0,313.88,250.14
2016,3,13,12,45,20.5,276.5,4.05,12.0,292.5,275.95,220.14
2016,3,13,13,0,13.0,245.0,4.1,12.0,256.0,241.26,192.53
2016,3,13,13,15,10.5,224.0,4.0,12.0,232.5,219.99,175.58
2016,3,13,13,30,8.0,203.0,3.9,12.0,209.0,198.39,158.28
2016,3,13,13,45,4.0,149.5,3.8,12.0,152.5,143.92,114.04
2016,3,13,14,0,0.0,96.0,3.7,12.0,96.0,89.59,69.33
2016,3,13,14,15,0.0,125.5,3.55,11.5,126.0,117.86,93.1
2016,3,13,14,30,0.0,155.0,3.4,11.0,156.0,146.87,117.42
2016,3,13,14,45,0.0,125.5,3.3,11.0,126.0,118.22,93.89
2016,3,13,15,0,0.0,96.0,3.2,11.0,96.0,89.64,70.28
2016,3,13,15,15,0.0,124.0,3.0,11.0,124.0,117.42,93.81
2016,3,13,15,30,0.0,152.0,2.8,11.0,152.0,146.94,118.69
2016,3,13,15,45,101.0,165.0,2.6,11.0,207.5,260.39,216.16
2016,3,13,16,0,202.0,178.0,2.4,11.0,263.0,352.86,293.89
2016,3,13,16,15,187.5,157.5,2.15,10.5,228.5,316.78,264.83
2016,3,13,16,30,173.0,137.0,1.9,10.0,194.0,280.71,235.74
2016,3,13,16,45,160.5,114.0,1.7,10.0,160.0,242.63,204.0
2016,3,13,17,0,148.0,91.0,1.5,10.0,126.0,204.37,171.27
2016,3,13,17,15,119.5,69.5,1.4,9.5,93.0,158.87,131.58
2016,3,13,17,30,91.0,48.0,1.3,9.0,60.0,114.28,91.75
2016,3,13,17,45,45.5,29.0,1.2,9.0,35.0,65.63,45.59
2016,3,13,18,0,0.0,10.0,1.1,9.0,10.0,9.53,0.0
2016,3,13,18,15,0.0,5.0,1.15,9.0,5.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
