Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,9.0,1.65,7.0,9.0,0.0,0.0
2016,3,14,6,30,0.0,18.0,1.9,7.0,18.0,17.16,0.0
2016,3,14,6,45,202.5,30.0,2.2,7.5,57.0,23.46,13.97
2016,3,14,7,0,405.0,42.0,2.5,8.0,96.0,32.99,23.89
2016,3,14,7,15,495.5,51.0,2.6,8.0,147.0,38.43,29.32
2016,3,14,7,30,586.0,60.0,2.7,8.0,198.0,43.66,34.34
2016,3,14,7,45,633.0,68.5,2.8,8.5,250.5,48.14,38.41
2016,3,14,8,0,680.0,77.0,2.9,9.0,303.0,52.39,42.13
2016,3,14,8,15,663.0,87.0,2.95,9.0,336.5,57.3,46.45
2016,3,14,8,30,646.0,97.0,3.0,9.0,370.0,89.99,55.4
2016,3,14,8,45,569.0,134.5,3.15,9.5,396.0,150.62,98.94
2016,3,14,9,0,492.0,172.0,3.3,10.0,422.0,201.96,142.9
2016,3,14,9,15,514.0,181.0,3.35,10.0,461.5,243.55,177.7
2016,3,14,9,30,536.0,190.0,3.4,10.0,501.0,287.17,215.58
2016,3,14,9,45,476.0,226.5,3.45,10.5,516.0,329.23,254.1
2016,3,14,10,0,416.0,263.0,3.5,11.0,531.0,369.27,289.43
2016,3,14,10,15,365.0,292.0,3.5,11.0,535.5,396.42,313.51
2016,3,14,10,30,314.0,321.0,3.5,11.0,540.0,418.78,332.75
2016,3,14,10,45,316.5,332.5,3.5,11.5,559.5,448.84,356.62
2016,3,14,11,0,319.0,344.0,3.5,12.0,579.0,478.73,379.86
2016,3,14,11,15,273.5,361.5,3.5,12.0,566.5,485.57,385.27
2016,3,14,11,30,228.0,379.0,3.5,12.0,554.0,488.46,387.29
2016,3,14,11,45,197.0,385.5,3.5,12.0,538.0,486.8,385.89
2016,3,14,12,0,166.0,392.0,3.5,12.0,522.0,482.66,382.4
2016,3,14,12,15,198.0,390.0,3.55,12.0,544.5,513.6,407.11
2016,3,14,12,30,230.0,388.0,3.6,12.0,567.0,545.57,432.42
2016,3,14,12,45,242.0,381.5,3.65,12.0,568.0,558.56,442.99
2016,3,14,13,0,254.0,375.0,3.7,12.0,569.0,577.7,458.25
2016,3,14,13,15,288.5,359.0,3.7,12.0,575.0,598.99,475.77
2016,3,14,13,30,323.0,343.0,3.7,12.0,581.0,619.67,492.88
2016,3,14,13,45,349.0,324.0,3.7,12.0,574.0,629.23,501.59
2016,3,14,14,0,375.0,305.0,3.7,12.0,567.0,637.27,509.31
2016,3,14,14,15,388.0,286.5,3.7,12.0,546.5,633.27,507.79
2016,3,14,14,30,401.0,268.0,3.7,12.0,526.0,627.31,504.92
2016,3,14,14,45,581.0,202.0,3.75,12.0,551.5,716.41,578.05
2016,3,14,15,0,761.0,136.0,3.8,12.0,577.0,793.06,638.72
2016,3,14,15,15,564.0,168.0,3.75,11.5,481.5,658.19,537.13
2016,3,14,15,30,367.0,200.0,3.7,11.0,386.0,521.41,429.8
2016,3,14,15,45,403.0,172.0,3.65,11.0,358.0,524.89,435.21
2016,3,14,16,0,439.0,144.0,3.6,11.0,330.0,512.68,427.66
2016,3,14,16,15,504.5,121.5,3.25,10.5,309.0,523.97,438.92
2016,3,14,16,30,570.0,99.0,2.9,10.0,288.0,533.31,447.67
2016,3,14,16,45,517.0,88.0,2.55,9.5,237.0,468.21,394.49
2016,3,14,17,0,464.0,77.0,2.2,9.0,186.0,403.34,340.14
2016,3,14,17,15,369.0,64.0,2.0,8.0,137.0,317.21,266.75
2016,3,14,17,30,274.0,51.0,1.8,7.0,88.0,238.09,196.73
2016,3,14,17,45,137.0,33.0,1.6,6.5,51.5,128.3,96.29
2016,3,14,18,0,0.0,15.0,1.4,6.0,15.0,14.3,0.0
2016,3,14,18,15,0.0,7.5,1.35,6.0,7.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,15,6,15,51.0,7.5,1.5,3.5,9.5,7.15,0.0
2016,3,15,6,30,102.0,15.0,1.7,4.0,19.0,11.83,0.0
2016,3,15,6,45,251.0,29.5,1.9,5.0,59.0,23.56,14.57
2016,3,15,7,0,400.0,44.0,2.1,6.0,99.0,34.56,25.59
2016,3,15,7,15,488.0,53.0,2.25,6.5,150.0,39.91,30.9
2016,3,15,7,30,576.0,62.0,2.4,7.0,201.0,45.06,35.78
2016,3,15,7,45,634.5,68.0,2.55,7.5,254.5,47.46,37.94
2016,3,15,8,0,693.0,74.0,2.7,8.0,308.0,49.8,39.93
2016,3,15,8,15,730.0,79.0,2.8,8.5,360.0,51.23,41.03
2016,3,15,8,30,767.0,84.0,2.9,9.0,412.0,94.29,54.24
2016,3,15,8,45,796.5,86.5,3.0,9.5,461.5,143.37,82.7
2016,3,15,9,0,826.0,89.0,3.1,10.0,511.0,195.39,122.73
2016,3,15,9,15,845.0,92.0,3.15,10.5,555.5,248.29,168.51
2016,3,15,9,30,864.0,95.0,3.2,11.0,600.0,302.49,217.11
2016,3,15,9,45,880.5,96.0,3.3,11.5,639.5,360.33,268.86
2016,3,15,10,0,897.0,97.0,3.4,12.0,679.0,413.13,315.93
2016,3,15,10,15,906.5,98.5,3.45,12.0,710.5,463.6,360.84
2016,3,15,10,30,916.0,100.0,3.5,12.0,742.0,513.34,404.1
2016,3,15,10,45,925.0,100.0,3.55,12.5,767.0,560.56,443.55
2016,3,15,11,0,934.0,100.0,3.6,13.0,792.0,606.5,480.92
2016,3,15,11,15,938.0,100.5,3.65,13.0,808.5,648.48,515.24
2016,3,15,11,30,942.0,101.0,3.7,13.0,825.0,688.4,547.31
2016,3,15,11,45,945.0,100.5,3.75,13.5,833.5,724.48,574.9
2016,3,15,12,0,948.0,100.0,3.8,14.0,842.0,758.06,599.79
2016,3,15,12,15,948.0,100.0,3.85,14.0,842.0,787.3,621.1
2016,3,15,12,30,948.0,100.0,3.9,14.0,842.0,813.61,640.31
2016,3,15,12,45,947.5,99.0,4.0,14.5,833.5,835.47,655.4
2016,3,15,13,0,947.0,98.0,4.1,15.0,825.0,854.15,668.25
2016,3,15,13,15,943.0,97.0,4.1,14.5,808.5,866.72,678.9
2016,3,15,13,30,939.0,96.0,4.1,14.0,792.0,875.87,687.3
2016,3,15,13,45,934.5,94.0,4.15,14.0,767.5,880.1,691.33
2016,3,15,14,0,930.0,92.0,4.2,14.0,743.0,880.86,693.07
2016,3,15,14,15,921.0,90.0,4.15,14.0,711.0,874.42,689.33
2016,3,15,14,30,912.0,88.0,4.1,14.0,679.0,864.61,683.36
2016,3,15,14,45,901.0,85.5,4.1,14.0,641.0,849.31,673.79
2016,3,15,15,0,890.0,83.0,4.1,14.0,603.0,830.9,662.08
2016,3,15,15,15,873.0,80.5,3.95,13.5,558.5,804.7,645.23
2016,3,15,15,30,856.0,78.0,3.8,13.0,514.0,782.13,631.06
2016,3,15,15,45,833.5,74.5,3.65,13.0,465.0,745.54,605.1
2016,3,15,16,0,811.0,71.0,3.5,13.0,416.0,707.01,577.49
2016,3,15,16,15,777.0,67.0,3.1,12.0,364.0,657.95,542.37
2016,3,15,16,30,743.0,63.0,2.7,11.0,312.0,608.21,505.75
2016,3,15,16,45,694.5,57.0,2.35,10.5,259.0,546.19,456.59
2016,3,15,17,0,646.0,51.0,2.0,10.0,206.0,485.27,405.91
2016,3,15,17,15,563.0,44.0,1.85,9.5,154.5,409.3,341.15
2016,3,15,17,30,480.0,37.0,1.7,9.0,103.0,334.55,274.53
2016,3,15,17,45,331.5,25.5,1.55,8.5,61.5,227.66,174.24
2016,3,15,18,0,183.0,14.0,1.4,8.0,20.0,97.39,0.0
2016,3,15,18,15,91.5,7.0,1.35,7.5,10.0,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,6,15,91.0,8.0,1.3,5.0,12.0,7.63,0.0
2016,3,16,6,30,182.0,16.0,1.4,6.0,24.0,12.75,0.0
2016,3,16,6,45,334.5,28.0,1.5,7.0,67.0,21.96,13.32
2016,3,16,7,0,487.0,40.0,1.6,8.0,110.0,30.69,21.99
2016,3,16,7,15,570.5,47.5,1.75,8.5,162.5,34.98,26.23
2016,3,16,7,30,654.0,55.0,1.9,9.0,215.0,42.92,33.57
2016,3,16,7,45,706.0,60.0,2.1,9.5,270.0,45.1,35.5
2016,3,16,8,0,758.0,65.0,2.3,10.0,325.0,47.26,37.31
2016,3,16,8,15,792.0,69.0,2.4,10.5,378.0,48.51,38.24
2016,3,16,8,30,826.0,73.0,2.5,11.0,431.0,92.21,48.67
2016,3,16,8,45,850.0,76.0,2.6,12.0,480.5,144.51,80.05
2016,3,16,9,0,874.0,79.0,2.7,13.0,530.0,205.37,127.49
2016,3,16,9,15,891.0,81.5,2.65,13.5,575.0,259.75,174.31
2016,3,16,9,30,908.0,84.0,2.6,14.0,620.0,315.03,223.4
2016,3,16,9,45,920.5,86.0,2.6,14.5,659.0,369.14,271.67
2016,3,16,10,0,933.0,88.0,2.6,15.0,698.0,423.2,319.03
2016,3,16,10,15,941.5,89.5,2.55,15.0,730.0,474.9,363.93
2016,3,16,10,30,950.0,91.0,2.5,15.0,762.0,525.7,406.86
2016,3,16,10,45,956.0,92.5,2.5,15.5,786.5,574.1,446.09
2016,3,16,11,0,962.0,94.0,2.5,16.0,811.0,620.95,482.92
2016,3,16,11,15,965.5,94.5,2.45,16.0,827.5,663.64,516.36
2016,3,16,11,30,969.0,95.0,2.4,16.0,844.0,704.16,547.37
2016,3,16,11,45,970.0,95.5,2.4,16.5,852.0,740.67,574.01
2016,3,16,12,0,971.0,96.0,2.4,17.0,860.0,774.49,597.4
2016,3,16,12,15,970.5,96.0,2.4,17.0,859.5,803.92,617.75
2016,3,16,12,30,970.0,96.0,2.4,17.0,859.0,830.31,635.99
2016,3,16,12,45,972.5,93.0,2.4,17.5,851.0,852.86,650.37
2016,3,16,13,0,975.0,90.0,2.4,18.0,843.0,872.17,662.56
2016,3,16,13,15,971.0,89.5,2.4,18.0,826.0,885.49,671.99
2016,3,16,13,30,967.0,89.0,2.4,18.0,809.0,895.3,679.22
2016,3,16,13,45,960.5,88.0,2.4,18.0,784.0,898.98,682.44
2016,3,16,14,0,954.0,87.0,2.4,18.0,759.0,899.11,683.45
2016,3,16,14,15,944.5,85.5,2.35,17.5,726.0,892.65,681.0
2016,3,16,14,30,935.0,84.0,2.3,17.0,693.0,882.76,676.37
2016,3,16,14,45,922.0,82.0,2.25,17.0,654.0,866.06,665.92
2016,3,16,15,0,909.0,80.0,2.2,17.0,615.0,846.21,653.44
2016,3,16,15,15,892.0,78.0,2.05,16.5,570.0,820.18,637.02
2016,3,16,15,30,875.0,76.0,1.9,16.0,525.0,791.53,618.72
2016,3,16,15,45,851.0,73.0,1.8,16.0,475.0,760.07,597.59
2016,3,16,16,0,827.0,70.0,1.7,16.0,425.0,720.49,570.4
2016,3,16,16,15,793.5,66.0,1.55,15.0,372.0,671.21,537.3
2016,3,16,16,30,760.0,62.0,1.4,14.0,319.0,621.19,502.67
2016,3,16,16,45,709.0,57.0,1.25,13.5,265.0,557.99,455.11
2016,3,16,17,0,658.0,52.0,1.1,13.0,211.0,495.99,405.75
2016,3,16,17,15,576.0,44.5,1.1,12.5,159.0,414.52,339.33
2016,3,16,17,30,494.0,37.0,1.1,12.0,107.0,343.56,277.73
2016,3,16,17,45,345.0,25.5,1.15,11.5,64.5,235.23,179.49
2016,3,16,18,0,196.0,14.0,1.2,11.0,22.0,123.06,0.0
2016,3,16,18,15,98.0,7.0,1.15,10.5,11.0,6.67,0.0
2016,3,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,15,121.5,8.5,1.1,7.5,14.0,8.1,0.0
2016,3,17,6,30,243.0,17.0,1.1,8.0,28.0,13.54,0.0
2016,3,17,6,45,387.0,27.5,1.1,9.0,72.5,21.33,12.84
2016,3,17,7,0,531.0,38.0,1.1,10.0,117.0,31.39,22.49
2016,3,17,7,15,609.5,45.0,1.25,10.5,171.0,35.77,26.76
2016,3,17,7,30,688.0,52.0,1.4,11.0,225.0,40.04,30.71
2016,3,17,7,45,736.0,57.0,1.55,11.5,280.0,42.37,32.76
2016,3,17,8,0,784.0,62.0,1.7,12.0,335.0,44.66,34.67
2016,3,17,8,15,816.5,65.5,1.65,12.5,388.0,45.64,35.36
2016,3,17,8,30,849.0,69.0,1.6,13.0,441.0,94.46,47.85
2016,3,17,8,45,871.0,72.5,1.55,14.0,491.0,154.88,86.53
2016,3,17,9,0,893.0,76.0,1.5,15.0,541.0,210.5,129.57
2016,3,17,9,15,909.0,78.0,1.45,15.5,586.0,265.28,176.32
2016,3,17,9,30,925.0,80.0,1.4,16.0,631.0,320.83,224.88
2016,3,17,9,45,936.0,82.0,1.35,16.5,669.5,375.29,272.4
2016,3,17,10,0,947.0,84.0,1.3,17.0,708.0,429.54,318.59
2016,3,17,10,15,955.5,85.5,1.3,17.5,740.0,481.87,362.09
2016,3,17,10,30,964.0,87.0,1.3,18.0,772.0,533.26,403.43
2016,3,17,10,45,969.0,88.5,1.3,18.5,796.0,581.71,441.22
2016,3,17,11,0,974.0,90.0,1.3,19.0,820.0,628.48,476.53
2016,3,17,11,15,977.5,90.5,1.4,19.0,836.5,671.57,509.93
2016,3,17,11,30,981.0,91.0,1.5,19.0,853.0,712.45,541.12
2016,3,17,11,45,982.0,91.5,1.6,19.5,861.0,749.26,567.87
2016,3,17,12,0,983.0,92.0,1.7,20.0,869.0,783.36,591.13
2016,3,17,12,15,982.5,92.0,1.75,20.0,868.5,813.02,611.44
2016,3,17,12,30,982.0,92.0,1.8,20.0,868.0,839.59,629.72
2016,3,17,12,45,978.5,92.0,1.9,20.0,858.5,860.63,644.85
2016,3,17,13,0,975.0,92.0,2.0,20.0,849.0,878.28,657.85
2016,3,17,13,15,971.0,91.0,2.0,20.0,831.5,891.03,666.73
2016,3,17,13,30,967.0,90.0,2.0,20.0,814.0,900.26,673.42
2016,3,17,13,45,960.5,89.0,2.0,20.0,788.5,903.86,676.53
2016,3,17,14,0,954.0,88.0,2.0,20.0,763.0,903.91,677.48
2016,3,17,14,15,945.0,86.5,1.95,19.5,730.5,897.79,675.24
2016,3,17,14,30,936.0,85.0,1.9,19.0,698.0,888.23,670.88
2016,3,17,14,45,923.5,83.0,1.9,19.0,658.5,871.84,661.3
2016,3,17,15,0,911.0,81.0,1.9,19.0,619.0,852.3,649.71
2016,3,17,15,15,893.5,78.5,1.8,18.5,574.0,825.13,633.12
2016,3,17,15,30,876.0,76.0,1.7,18.0,529.0,795.33,614.68
2016,3,17,15,45,852.5,73.0,1.6,18.0,479.0,764.12,593.98
2016,3,17,16,0,829.0,70.0,1.5,18.0,429.0,724.75,567.26
2016,3,17,16,15,795.5,66.0,1.35,17.0,376.0,675.24,534.4
2016,3,17,16,30,762.0,62.0,1.2,16.0,323.0,625.01,500.05
2016,3,17,16,45,712.0,57.0,1.05,15.5,268.5,562.22,453.55
2016,3,17,17,0,662.0,52.0,0.9,15.0,214.0,500.56,405.12
2016,3,17,17,15,581.0,45.0,0.9,14.0,161.5,419.82,340.92
2016,3,17,17,30,500.0,38.0,0.9,13.0,109.0,349.53,281.17
2016,3,17,17,45,352.5,26.5,0.95,12.5,66.0,241.15,184.62
2016,3,17,18,0,205.0,15.0,1.0,12.0,23.0,129.88,0.0
2016,3,17,18,15,102.5,7.5,1.0,11.5,11.5,50.51,0.0
2016,3,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,15,112.5,9.5,0.55,7.5,15.0,9.05,0.0
2016,3,18,6,30,225.0,19.0,0.6,8.0,30.0,15.22,1.67
2016,3,18,6,45,362.0,30.0,0.65,8.5,74.5,23.38,14.82
2016,3,18,7,0,499.0,41.0,0.7,9.0,119.0,31.1,22.41
2016,3,18,7,15,577.5,48.5,0.7,9.5,171.5,35.38,26.58
2016,3,18,7,30,656.0,56.0,0.7,10.0,224.0,43.32,33.86
2016,3,18,7,45,705.0,61.5,0.7,10.5,278.5,45.91,36.12
2016,3,18,8,0,754.0,67.0,0.7,11.0,333.0,48.43,38.24
2016,3,18,8,15,787.0,71.0,0.65,11.5,386.0,51.08,40.4
2016,3,18,8,30,820.0,75.0,0.6,12.0,439.0,101.64,53.51
2016,3,18,8,45,842.5,78.5,0.55,12.5,488.0,154.06,86.86
2016,3,18,9,0,865.0,82.0,0.5,13.0,537.0,208.57,129.57
2016,3,18,9,15,881.5,84.5,0.55,13.5,581.5,268.79,180.55
2016,3,18,9,30,898.0,87.0,0.6,14.0,626.0,323.57,228.15
2016,3,18,9,45,908.0,90.0,0.65,14.5,664.0,377.26,274.74
2016,3,18,10,0,918.0,93.0,0.7,15.0,702.0,430.7,320.09
2016,3,18,10,15,927.0,94.5,0.8,15.0,734.0,481.95,363.5
2016,3,18,10,30,936.0,96.0,0.9,15.0,766.0,532.37,405.21
2016,3,18,10,45,776.0,173.5,1.0,15.5,741.0,556.03,424.76
2016,3,18,11,0,616.0,251.0,1.1,16.0,716.0,571.02,436.13
2016,3,18,11,15,784.0,176.5,1.15,16.0,781.0,635.3,486.2
2016,3,18,11,30,952.0,102.0,1.2,16.0,846.0,708.51,541.84
2016,3,18,11,45,954.0,102.0,1.25,16.5,854.0,744.63,567.38
2016,3,18,12,0,956.0,102.0,1.3,17.0,862.0,778.17,590.09
2016,3,18,12,15,955.5,102.5,1.4,17.0,861.5,807.62,610.94
2016,3,18,12,30,955.0,103.0,1.5,17.0,861.0,834.09,629.84
2016,3,18,12,45,938.5,110.0,1.6,17.5,848.5,851.41,641.43
2016,3,18,13,0,922.0,117.0,1.7,18.0,836.0,865.09,650.73
2016,3,18,13,15,917.5,116.0,1.75,18.0,819.0,876.95,659.61
2016,3,18,13,30,913.0,115.0,1.8,18.0,802.0,885.45,666.4
2016,3,18,13,45,905.0,114.0,1.85,18.0,776.5,887.66,669.13
2016,3,18,14,0,897.0,113.0,1.9,18.0,751.0,886.49,669.79
2016,3,18,14,15,886.5,111.0,1.9,17.5,718.5,884.95,671.13
2016,3,18,14,30,876.0,109.0,1.9,17.0,686.0,874.24,666.37
2016,3,18,14,45,721.0,147.5,1.95,17.0,604.0,788.29,608.72
2016,3,18,15,0,566.0,186.0,2.0,17.0,522.0,692.76,541.56
2016,3,18,15,15,539.0,179.0,1.95,16.5,480.0,658.48,519.19
2016,3,18,15,30,512.0,172.0,1.9,16.0,438.0,622.91,494.98
2016,3,18,15,45,634.0,130.5,1.9,16.0,428.5,668.06,532.49
2016,3,18,16,0,756.0,89.0,1.9,16.0,419.0,698.83,556.76
2016,3,18,16,15,718.5,84.0,1.75,15.0,366.5,647.31,521.03
2016,3,18,16,30,681.0,79.0,1.6,14.0,314.0,595.49,484.46
2016,3,18,16,45,626.5,72.0,1.45,13.5,261.0,529.96,434.18
2016,3,18,17,0,572.0,65.0,1.3,13.0,208.0,466.14,383.32
2016,3,18,17,15,486.0,55.5,1.25,12.0,156.5,382.85,315.56
2016,3,18,17,30,400.0,46.0,1.2,11.0,105.0,304.82,248.9
2016,3,18,17,45,200.0,34.5,1.15,10.5,64.0,172.93,134.02
2016,3,18,18,0,0.0,23.0,1.1,10.0,23.0,26.7,0.0
2016,3,18,18,15,0.0,11.5,1.05,9.5,11.5,10.96,0.0
2016,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,19,6,15,6.5,9.5,0.25,7.5,10.0,9.05,0.0
2016,3,19,6,30,13.0,19.0,0.2,8.0,20.0,17.41,4.89
2016,3,19,6,45,55.5,39.0,0.15,8.5,47.5,33.15,23.58
2016,3,19,7,0,98.0,59.0,0.1,9.0,75.0,49.05,38.64
2016,3,19,7,15,117.0,81.5,0.2,9.0,107.5,66.21,54.52
2016,3,19,7,30,136.0,104.0,0.3,9.0,140.0,82.84,69.6
2016,3,19,7,45,150.5,126.0,0.4,9.5,173.5,98.63,83.47
2016,3,19,8,0,165.0,148.0,0.5,10.0,207.0,113.9,96.57
2016,3,19,8,15,318.5,148.5,0.55,10.5,283.5,110.78,93.31
2016,3,19,8,30,472.0,149.0,0.6,11.0,360.0,135.3,92.52
2016,3,19,8,45,512.5,155.5,0.7,12.0,408.0,174.5,117.83
2016,3,19,9,0,553.0,162.0,0.8,13.0,456.0,217.91,150.66
2016,3,19,9,15,713.5,126.5,0.9,13.5,538.0,258.11,179.24
2016,3,19,9,30,874.0,91.0,1.0,14.0,620.0,324.43,231.24
2016,3,19,9,45,885.5,93.5,1.1,14.5,657.5,377.03,277.25
2016,3,19,10,0,897.0,96.0,1.2,15.0,695.0,429.55,322.32
2016,3,19,10,15,906.0,97.5,1.25,15.0,726.0,479.82,365.01
2016,3,19,10,30,915.0,99.0,1.3,15.0,757.0,529.29,405.95
2016,3,19,10,45,922.5,99.0,1.4,15.5,781.5,575.65,443.02
2016,3,19,11,0,930.0,99.0,1.5,16.0,806.0,620.6,478.06
2016,3,19,11,15,933.5,100.0,1.55,16.0,821.5,662.43,510.51
2016,3,19,11,30,937.0,101.0,1.6,16.0,837.0,702.17,540.8
2016,3,19,11,45,940.5,100.0,1.7,16.5,845.0,737.79,567.04
2016,3,19,12,0,944.0,99.0,1.8,17.0,853.0,770.93,589.94
2016,3,19,12,15,943.0,99.0,1.85,17.0,852.5,799.07,609.55
2016,3,19,12,30,942.0,99.0,1.9,17.0,852.0,824.23,627.17
2016,3,19,12,45,942.5,97.0,2.0,17.0,843.5,845.47,642.65
2016,3,19,13,0,943.0,95.0,2.1,17.0,835.0,863.54,656.1
2016,3,19,13,15,938.5,94.5,2.1,17.0,817.5,875.79,664.78
2016,3,19,13,30,934.0,94.0,2.1,17.0,800.0,884.63,671.32
2016,3,19,13,45,926.0,93.5,2.1,17.0,775.0,887.1,673.71
2016,3,19,14,0,918.0,93.0,2.1,17.0,750.0,886.14,673.97
2016,3,19,14,15,909.0,91.5,2.1,16.5,718.0,879.85,672.05
2016,3,19,14,30,900.0,90.0,2.1,16.0,686.0,870.26,668.02
2016,3,19,14,45,690.0,153.5,2.1,16.0,595.0,771.52,600.26
2016,3,19,15,0,480.0,217.0,2.1,16.0,504.0,657.62,516.53
2016,3,19,15,15,433.5,211.0,2.05,15.5,455.5,609.76,483.42
2016,3,19,15,30,387.0,205.0,2.0,15.0,407.0,549.3,439.92
2016,3,19,15,45,357.5,188.5,2.0,15.0,362.0,502.76,405.89
2016,3,19,16,0,328.0,172.0,2.0,15.0,317.0,456.07,370.97
2016,3,19,16,15,314.0,153.0,1.95,14.5,278.0,417.84,342.77
2016,3,19,16,30,300.0,134.0,1.9,14.0,239.0,379.12,313.37
2016,3,19,16,45,282.0,113.5,1.85,13.5,199.0,335.45,278.98
2016,3,19,17,0,264.0,93.0,1.8,13.0,159.0,291.8,243.38
2016,3,19,17,15,229.5,73.0,1.7,12.5,121.0,239.17,198.65
2016,3,19,17,30,195.0,53.0,1.6,12.0,83.0,188.09,153.7
2016,3,19,17,45,97.5,36.0,1.5,11.5,51.0,111.38,85.35
2016,3,19,18,0,0.0,19.0,1.4,11.0,19.0,19.39,0.0
2016,3,19,18,15,0.0,9.5,1.5,10.5,9.5,9.05,0.0
2016,3,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,6,15,26.0,10.5,0.85,8.5,12.0,10.01,0.0
2016,3,20,6,30,52.0,21.0,1.0,9.0,24.0,17.55,6.36
2016,3,20,6,45,97.5,40.5,1.15,9.5,54.0,32.92,23.31
2016,3,20,7,0,143.0,60.0,1.3,10.0,84.0,47.74,37.26
2016,3,20,7,15,164.0,82.0,1.4,10.5,118.5,63.77,52.01
2016,3,20,7,30,185.0,104.0,1.5,11.0,153.0,79.16,65.85
2016,3,20,7,45,198.5,125.5,1.6,12.0,188.5,93.56,78.34
2016,3,20,8,0,212.0,147.0,1.7,13.0,224.0,107.35,89.96
2016,3,20,8,15,240.0,167.5,1.75,13.5,267.0,123.97,96.91
2016,3,20,8,30,268.0,188.0,1.8,14.0,310.0,157.92,116.99
2016,3,20,8,45,560.0,134.0,1.85,14.5,423.5,165.96,107.98
2016,3,20,9,0,852.0,80.0,1.9,15.0,537.0,219.51,139.43
2016,3,20,9,15,868.0,82.5,1.95,15.0,580.5,272.69,185.91
2016,3,20,9,30,884.0,85.0,2.0,15.0,624.0,326.67,234.05
2016,3,20,9,45,892.0,89.0,2.1,15.5,661.0,379.78,281.03
2016,3,20,10,0,900.0,93.0,2.2,16.0,698.0,432.48,326.67
2016,3,20,10,15,908.5,94.5,2.25,16.0,729.5,482.63,369.72
2016,3,20,10,30,917.0,96.0,2.3,16.0,761.0,531.93,411.0
2016,3,20,10,45,921.0,98.5,2.4,16.0,784.0,578.67,449.47
2016,3,20,11,0,925.0,101.0,2.5,16.0,807.0,623.77,485.8
2016,3,20,11,15,929.0,101.5,2.55,16.0,823.0,665.24,518.51
2016,3,20,11,30,933.0,102.0,2.6,16.0,839.0,704.66,549.06
2016,3,20,11,45,933.5,103.0,2.7,16.5,846.5,739.94,575.25
2016,3,20,12,0,934.0,104.0,2.8,17.0,854.0,772.61,597.95
2016,3,20,12,15,933.5,104.0,2.85,16.5,853.5,800.85,619.12
2016,3,20,12,30,933.0,104.0,2.9,16.0,853.0,826.16,638.35
2016,3,20,12,45,932.5,103.0,3.0,16.0,844.5,847.45,653.98
2016,3,20,13,0,932.0,102.0,3.1,16.0,836.0,865.58,667.53
2016,3,20,13,15,928.0,101.0,3.15,16.0,819.0,877.58,676.61
2016,3,20,13,30,924.0,100.0,3.2,16.0,802.0,886.21,683.53
2016,3,20,13,45,521.5,225.0,3.3,16.0,619.0,690.89,541.7
2016,3,20,14,0,119.0,350.0,3.4,16.0,436.0,465.5,364.64
2016,3,20,14,15,101.0,329.5,3.4,15.5,400.0,421.71,333.26
2016,3,20,14,30,83.0,309.0,3.4,15.0,364.0,387.6,307.94
2016,3,20,14,45,63.5,280.5,3.4,15.0,321.0,342.78,273.33
2016,3,20,15,0,44.0,252.0,3.4,15.0,278.0,297.51,237.93
2016,3,20,15,15,80.0,244.5,3.35,14.5,288.5,321.82,259.73
2016,3,20,15,30,116.0,237.0,3.3,14.0,299.0,357.38,290.16
2016,3,20,15,45,58.0,129.5,3.3,14.0,160.5,176.64,143.86
2016,3,20,16,0,0.0,22.0,3.3,14.0,22.0,20.42,11.75
2016,3,20,16,15,0.0,19.0,3.1,13.5,19.0,17.62,9.48
2016,3,20,16,30,0.0,16.0,2.9,13.0,16.0,14.83,7.14
2016,3,20,16,45,0.0,13.5,2.7,13.0,13.5,12.51,5.16
2016,3,20,17,0,0.0,11.0,2.5,13.0,11.0,10.19,3.15
2016,3,20,17,15,0.0,8.0,2.25,12.5,8.0,7.4,0.73
2016,3,20,17,30,0.0,5.0,2.0,12.0,5.0,4.62,0.0
2016,3,20,17,45,0.0,3.0,1.8,11.5,3.0,2.77,0.0
2016,3,20,18,0,0.0,1.0,1.6,11.0,1.0,0.92,0.0
2016,3,20,18,15,0.0,0.5,1.55,10.5,0.5,0.48,0.0
2016,3,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,1.25,8.5,10.0,9.53,0.0
2016,3,21,6,30,0.0,20.0,1.5,9.0,20.0,18.57,8.12
2016,3,21,6,45,14.0,40.5,1.75,9.5,43.0,35.75,25.9
2016,3,21,7,0,28.0,61.0,2.0,10.0,66.0,52.62,41.66
2016,3,21,7,15,39.5,83.5,2.05,10.0,93.0,70.51,58.18
2016,3,21,7,30,51.0,106.0,2.1,10.0,120.0,87.99,74.03
2016,3,21,7,45,59.0,127.5,2.2,10.0,147.0,104.42,88.64
2016,3,21,8,0,67.0,149.0,2.3,10.0,174.0,120.46,102.64
2016,3,21,8,15,212.5,162.5,2.3,10.0,257.0,121.75,95.83
2016,3,21,8,30,358.0,176.0,2.3,10.0,340.0,158.21,115.36
2016,3,21,8,45,261.5,211.0,2.35,10.5,338.0,194.23,146.22
2016,3,21,9,0,165.0,246.0,2.4,11.0,336.0,226.77,176.54
2016,3,21,9,15,216.0,262.5,2.45,11.0,389.5,264.68,205.8
2016,3,21,9,30,267.0,279.0,2.5,11.0,443.0,302.09,235.4
2016,3,21,9,45,217.5,303.5,2.6,11.0,442.5,327.92,258.35
2016,3,21,10,0,168.0,328.0,2.7,11.0,442.0,343.06,271.92
2016,3,21,10,15,239.0,334.0,2.75,11.0,504.0,392.27,310.77
2016,3,21,10,30,310.0,340.0,2.8,11.0,566.0,444.18,351.84
2016,3,21,10,45,604.5,230.0,2.9,11.5,688.5,524.88,416.41
2016,3,21,11,0,899.0,120.0,3.0,12.0,811.0,629.81,499.62
2016,3,21,11,15,903.0,121.0,3.1,12.0,827.0,670.91,532.38
2016,3,21,11,30,907.0,122.0,3.2,12.0,843.0,710.05,563.48
2016,3,21,11,45,910.0,121.5,3.3,12.0,851.0,744.99,591.02
2016,3,21,12,0,913.0,121.0,3.4,12.0,859.0,777.52,615.73
2016,3,21,12,15,913.5,121.0,3.5,12.0,858.5,806.1,636.76
2016,3,21,12,30,914.0,121.0,3.6,12.0,858.0,831.88,655.83
2016,3,21,12,45,576.5,257.0,3.75,12.5,720.5,723.23,571.84
2016,3,21,13,0,239.0,393.0,3.9,13.0,583.0,584.56,460.4
2016,3,21,13,15,239.0,384.5,3.95,13.0,571.0,584.56,461.86
2016,3,21,13,30,239.0,376.0,4.0,13.0,559.0,583.49,461.85
2016,3,21,13,45,124.5,296.0,4.1,13.0,391.0,409.19,327.12
2016,3,21,14,0,10.0,216.0,4.2,13.0,223.0,214.31,170.46
2016,3,21,14,15,44.5,262.5,4.2,12.5,292.5,301.58,242.67
2016,3,21,14,30,79.0,309.0,4.2,12.0,362.0,384.35,309.96
2016,3,21,14,45,39.5,189.5,4.2,12.0,216.0,223.39,180.81
2016,3,21,15,0,0.0,70.0,4.2,12.0,70.0,65.2,49.36
2016,3,21,15,15,0.0,76.0,4.05,11.5,76.0,70.78,54.4
2016,3,21,15,30,0.0,82.0,3.9,11.0,82.0,76.37,59.41
2016,3,21,15,45,0.0,53.0,3.75,11.0,53.0,49.28,36.58
2016,3,21,16,0,0.0,24.0,3.6,11.0,24.0,22.28,13.56
2016,3,21,16,15,0.0,21.0,3.3,10.5,21.0,19.48,11.24
2016,3,21,16,30,0.0,18.0,3.0,10.0,18.0,16.69,8.9
2016,3,21,16,45,0.0,15.0,2.75,10.0,15.0,13.9,6.49
2016,3,21,17,0,0.0,12.0,2.5,10.0,12.0,11.11,4.06
2016,3,21,17,15,0.0,9.0,2.25,9.5,9.0,8.33,1.61
2016,3,21,17,30,0.0,6.0,2.0,9.0,6.0,5.55,0.0
2016,3,21,17,45,0.0,3.5,1.75,8.5,3.5,3.24,0.0
2016,3,21,18,0,0.0,1.0,1.5,8.0,1.0,0.92,0.0
2016,3,21,18,15,0.0,0.5,1.5,7.5,0.5,0.48,0.0
2016,3,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,6,15,122.5,13.5,1.75,5.5,22.0,12.87,0.0
2016,3,22,6,30,245.0,27.0,2.0,6.0,44.0,22.01,11.73
2016,3,22,6,45,384.0,37.0,2.3,6.5,91.5,28.87,20.19
2016,3,22,7,0,523.0,47.0,2.6,7.0,139.0,35.45,26.67
2016,3,22,7,15,597.0,54.5,2.75,7.0,193.0,39.51,30.65
2016,3,22,7,30,671.0,62.0,2.9,7.0,247.0,43.4,34.3
2016,3,22,7,45,369.5,107.0,3.05,7.5,212.0,75.35,63.28
2016,3,22,8,0,68.0,152.0,3.2,8.0,177.0,122.6,105.4
2016,3,22,8,15,47.0,164.5,3.3,8.0,183.0,134.74,109.7
2016,3,22,8,30,26.0,177.0,3.4,8.0,189.0,155.61,126.71
2016,3,22,8,45,145.0,208.0,3.55,8.5,286.0,185.05,145.12
2016,3,22,9,0,264.0,239.0,3.7,9.0,383.0,235.31,181.26
2016,3,22,9,15,168.0,258.0,3.75,9.0,352.5,251.17,198.73
2016,3,22,9,30,72.0,277.0,3.8,9.0,322.0,256.15,206.16
2016,3,22,9,45,64.0,289.0,3.9,9.5,331.0,270.23,217.46
2016,3,22,10,0,56.0,301.0,4.0,10.0,340.0,283.38,227.79
2016,3,22,10,15,28.0,219.5,4.05,10.0,239.0,209.08,167.96
2016,3,22,10,30,0.0,138.0,4.1,10.0,138.0,127.92,101.42
2016,3,22,10,45,329.0,188.5,4.15,10.5,443.0,343.75,279.14
2016,3,22,11,0,658.0,239.0,4.2,11.0,748.0,596.66,477.86
2016,3,22,11,15,583.0,275.0,4.2,11.0,732.5,612.74,489.34
2016,3,22,11,30,508.0,311.0,4.2,11.0,717.0,622.4,496.39
2016,3,22,11,45,320.5,360.5,4.25,11.5,617.5,559.24,445.13
2016,3,22,12,0,133.0,410.0,4.3,12.0,518.0,482.33,382.06
2016,3,22,12,15,76.0,350.0,4.3,12.0,412.0,388.17,308.83
2016,3,22,12,30,19.0,290.0,4.3,12.0,306.0,287.04,228.31
2016,3,22,12,45,19.0,286.5,4.35,12.0,302.5,285.17,227.23
2016,3,22,13,0,19.0,283.0,4.4,12.0,299.0,283.21,225.87
2016,3,22,13,15,256.0,289.5,4.45,12.0,487.0,511.55,412.48
2016,3,22,13,30,493.0,296.0,4.5,12.0,675.0,734.99,586.46
2016,3,22,13,45,367.5,324.0,4.55,12.0,601.0,656.47,524.37
2016,3,22,14,0,242.0,352.0,4.6,12.0,527.0,574.22,459.75
2016,3,22,14,15,238.5,335.5,4.6,11.5,502.5,558.24,449.64
2016,3,22,14,30,235.0,319.0,4.6,11.0,478.0,541.06,438.24
2016,3,22,14,45,414.5,250.0,4.7,11.0,510.5,644.04,524.48
2016,3,22,15,0,594.0,181.0,4.8,11.0,543.0,723.67,591.63
2016,3,22,15,15,456.0,202.0,4.7,10.5,468.0,622.99,512.59
2016,3,22,15,30,318.0,223.0,4.6,10.0,393.0,517.99,429.08
2016,3,22,15,45,578.5,147.0,4.6,10.0,421.0,645.8,538.12
2016,3,22,16,0,839.0,71.0,4.6,10.0,449.0,746.93,619.29
2016,3,22,16,15,807.0,67.5,4.35,9.5,395.5,698.1,582.56
2016,3,22,16,30,775.0,64.0,4.1,9.0,342.0,648.45,545.29
2016,3,22,16,45,725.5,59.5,3.9,9.0,287.0,585.2,495.55
2016,3,22,17,0,676.0,55.0,3.7,9.0,232.0,523.04,443.73
2016,3,22,17,15,599.5,48.5,3.3,8.5,178.5,448.44,379.56
2016,3,22,17,30,523.0,42.0,2.9,8.0,125.0,374.39,313.27
2016,3,22,17,45,384.5,31.5,2.55,7.5,79.5,268.39,217.27
2016,3,22,18,0,246.0,21.0,2.2,7.0,34.0,163.99,80.68
2016,3,22,18,15,123.0,10.5,2.1,6.5,17.0,63.48,0.0
2016,3,22,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,152.5,13.0,1.85,4.5,24.5,12.39,0.0
2016,3,23,6,30,305.0,26.0,1.9,5.0,49.0,20.81,11.44
2016,3,23,6,45,425.5,36.0,1.95,5.5,97.0,27.74,19.36
2016,3,23,7,0,546.0,46.0,2.0,6.0,145.0,34.36,25.83
2016,3,23,7,15,426.5,74.5,2.15,6.5,167.0,55.01,44.93
2016,3,23,7,30,307.0,103.0,2.3,7.0,189.0,78.73,66.52
2016,3,23,7,45,335.0,119.0,2.5,8.0,230.5,83.84,70.78
2016,3,23,8,0,363.0,135.0,2.7,9.0,272.0,92.83,78.37
2016,3,23,8,15,538.5,113.5,2.75,9.5,349.5,90.95,62.2
2016,3,23,8,30,714.0,92.0,2.8,10.0,427.0,121.38,69.43
2016,3,23,8,45,589.5,145.0,2.9,10.5,440.5,187.47,126.16
2016,3,23,9,0,465.0,198.0,3.0,11.0,454.0,239.64,175.06
2016,3,23,9,15,418.5,229.5,3.0,11.5,474.0,281.33,212.46
2016,3,23,9,30,372.0,261.0,3.0,12.0,494.0,323.18,249.24
2016,3,23,9,45,472.0,243.5,3.0,12.5,556.5,363.3,281.02
2016,3,23,10,0,572.0,226.0,3.0,13.0,619.0,417.31,324.4
2016,3,23,10,15,764.5,160.5,3.0,13.0,710.0,480.0,375.23
2016,3,23,10,30,957.0,95.0,3.0,13.0,801.0,563.7,442.63
2016,3,23,10,45,963.0,96.0,3.05,13.5,825.5,611.86,481.37
2016,3,23,11,0,969.0,97.0,3.1,14.0,850.0,658.42,517.99
2016,3,23,11,15,972.5,97.5,3.1,14.0,866.0,701.15,551.63
2016,3,23,11,30,976.0,98.0,3.1,14.0,882.0,741.68,582.93
2016,3,23,11,45,979.5,97.5,3.1,14.5,890.0,778.88,609.44
2016,3,23,12,0,983.0,97.0,3.1,15.0,898.0,813.5,632.64
2016,3,23,12,15,982.5,97.0,3.1,15.0,897.0,842.83,653.15
2016,3,23,12,30,982.0,97.0,3.1,15.0,896.0,869.07,671.5
2016,3,23,12,45,977.0,98.0,3.15,15.0,886.0,889.51,686.17
2016,3,23,13,0,972.0,99.0,3.2,15.0,876.0,906.52,698.59
2016,3,23,13,15,738.5,196.5,3.25,15.0,780.0,835.25,649.05
2016,3,23,13,30,505.0,294.0,3.3,15.0,684.0,745.2,580.42
2016,3,23,13,45,574.0,258.5,3.35,15.0,688.0,777.03,607.14
2016,3,23,14,0,643.0,223.0,3.4,15.0,692.0,809.9,633.67
2016,3,23,14,15,626.5,215.5,3.4,15.0,656.5,792.22,621.69
2016,3,23,14,30,610.0,208.0,3.4,15.0,621.0,771.87,608.16
2016,3,23,14,45,753.0,150.0,3.4,15.0,630.5,831.43,654.21
2016,3,23,15,0,896.0,92.0,3.4,15.0,640.0,871.16,683.88
2016,3,23,15,15,878.5,89.5,3.3,14.5,594.0,850.23,671.02
2016,3,23,15,30,861.0,87.0,3.2,14.0,548.0,820.12,651.97
2016,3,23,15,45,805.5,83.0,3.1,14.0,483.5,755.57,606.24
2016,3,23,16,0,750.0,79.0,3.0,14.0,419.0,690.61,559.64
2016,3,23,16,15,744.0,76.0,2.65,13.0,379.5,663.96,542.16
2016,3,23,16,30,738.0,73.0,2.3,12.0,340.0,635.1,522.14
2016,3,23,16,45,687.0,67.5,1.95,11.5,285.0,574.82,475.56
2016,3,23,17,0,636.0,62.0,1.6,11.0,230.0,512.16,424.74
2016,3,23,17,15,557.5,54.0,1.45,10.0,177.0,431.55,359.01
2016,3,23,17,30,479.0,46.0,1.3,9.0,124.0,355.63,293.98
2016,3,23,17,45,343.0,34.0,1.2,8.5,79.0,250.46,201.32
2016,3,23,18,0,207.0,22.0,1.1,8.0,34.0,148.01,80.64
2016,3,23,18,15,103.5,11.0,1.1,7.5,17.0,55.72,0.0
2016,3,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,129.5,14.0,1.1,5.5,24.5,13.34,0.0
2016,3,24,6,30,259.0,28.0,1.3,6.0,49.0,22.43,13.18
2016,3,24,6,45,376.5,39.5,1.5,7.0,96.0,30.63,21.9
2016,3,24,7,0,494.0,51.0,1.7,8.0,143.0,38.41,29.33
2016,3,24,7,15,564.0,59.0,1.8,8.5,195.5,42.71,33.42
2016,3,24,7,30,634.0,67.0,1.9,9.0,248.0,46.82,37.15
2016,3,24,7,45,677.0,73.0,2.05,10.0,301.5,49.09,38.99
2016,3,24,8,0,720.0,79.0,2.2,11.0,355.0,51.24,40.64
2016,3,24,8,15,751.5,83.5,2.25,11.5,407.0,83.45,49.22
2016,3,24,8,30,783.0,88.0,2.3,12.0,459.0,133.21,75.3
2016,3,24,8,45,801.5,93.5,2.4,12.5,506.5,185.24,113.89
2016,3,24,9,0,820.0,99.0,2.5,13.0,554.0,238.97,159.05
2016,3,24,9,15,837.0,102.0,2.65,13.5,597.5,291.73,205.66
2016,3,24,9,30,854.0,105.0,2.8,14.0,641.0,345.55,253.55
2016,3,24,9,45,858.5,111.0,2.95,14.5,677.5,398.27,300.27
