Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,10,0,863.0,117.0,3.1,15.0,714.0,450.37,345.4
2016,3,24,10,15,872.5,119.0,3.2,15.0,745.0,500.47,388.4
2016,3,24,10,30,882.0,121.0,3.3,15.0,776.0,552.72,431.91
2016,3,24,10,45,882.5,126.0,3.4,15.5,798.5,596.34,467.13
2016,3,24,11,0,883.0,131.0,3.5,16.0,821.0,640.97,502.07
2016,3,24,11,15,887.5,132.0,3.55,16.0,836.5,682.83,535.0
2016,3,24,11,30,892.0,133.0,3.6,16.0,852.0,721.74,565.18
2016,3,24,11,45,896.0,132.0,3.65,16.0,860.0,756.43,591.87
2016,3,24,12,0,900.0,131.0,3.7,16.0,868.0,788.8,615.65
2016,3,24,12,15,900.5,131.0,3.75,16.0,868.0,816.97,635.86
2016,3,24,12,30,901.0,131.0,3.8,16.0,868.0,842.38,654.13
2016,3,24,12,45,918.0,120.0,3.9,16.0,864.0,867.52,672.54
2016,3,24,13,0,935.0,109.0,4.0,16.0,860.0,889.82,689.02
2016,3,24,13,15,931.0,108.5,4.0,16.0,843.0,902.17,698.09
2016,3,24,13,30,927.0,108.0,4.0,16.0,826.0,911.15,705.0
2016,3,24,13,45,922.0,106.0,4.0,16.0,801.5,914.3,707.97
2016,3,24,14,0,917.0,104.0,4.0,16.0,777.0,914.02,708.73
2016,3,24,14,15,908.0,102.5,3.95,15.5,744.5,907.42,706.27
2016,3,24,14,30,899.0,101.0,3.9,15.0,712.0,897.51,701.64
2016,3,24,14,45,890.0,97.0,3.9,15.0,673.5,881.58,691.83
2016,3,24,15,0,881.0,93.0,3.9,15.0,635.0,862.5,679.88
2016,3,24,15,15,863.5,90.5,3.85,14.5,590.0,841.73,667.77
2016,3,24,15,30,846.0,88.0,3.8,14.0,545.0,811.76,648.9
2016,3,24,15,45,818.5,86.0,3.75,14.0,494.5,772.04,621.5
2016,3,24,16,0,791.0,84.0,3.7,14.0,444.0,730.64,592.57
2016,3,24,16,15,757.5,79.5,3.45,13.5,391.5,680.43,556.74
2016,3,24,16,30,724.0,75.0,3.2,13.0,339.0,633.55,522.71
2016,3,24,16,45,664.0,71.0,3.0,12.5,283.5,565.45,470.51
2016,3,24,17,0,604.0,67.0,2.8,12.0,228.0,499.34,417.26
2016,3,24,17,15,527.5,58.0,2.5,11.0,175.5,419.59,351.23
2016,3,24,17,30,451.0,49.0,2.2,10.0,123.0,344.36,286.09
2016,3,24,17,45,331.5,35.5,1.9,9.5,79.0,246.94,199.32
2016,3,24,18,0,212.0,22.0,1.6,9.0,35.0,152.14,90.09
2016,3,24,18,15,106.0,11.0,1.65,9.0,17.5,57.05,0.0
2016,3,24,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,141.5,15.5,1.95,6.5,27.5,12.48,0.0
2016,3,25,6,30,283.0,31.0,2.0,7.0,55.0,25.09,15.69
2016,3,25,6,45,401.0,42.0,2.1,7.5,103.0,32.7,23.76
2016,3,25,7,0,519.0,53.0,2.2,8.0,151.0,39.96,30.76
2016,3,25,7,15,588.0,60.5,2.2,8.5,205.0,43.76,34.38
2016,3,25,7,30,657.0,68.0,2.2,9.0,259.0,47.43,37.69
2016,3,25,7,45,697.5,74.5,2.2,9.5,313.0,50.05,39.92
2016,3,25,8,0,738.0,81.0,2.2,10.0,367.0,52.52,41.94
2016,3,25,8,15,542.0,134.5,2.25,10.5,360.0,113.14,77.84
2016,3,25,8,30,346.0,188.0,2.3,11.0,353.0,173.66,126.66
2016,3,25,8,45,294.0,219.5,2.35,11.5,369.5,211.52,158.11
2016,3,25,9,0,242.0,251.0,2.4,12.0,386.0,250.86,192.26
2016,3,25,9,15,277.0,266.0,2.45,12.5,432.5,282.2,216.88
2016,3,25,9,30,312.0,281.0,2.5,13.0,479.0,323.78,250.09
2016,3,25,9,45,610.0,191.5,2.65,13.5,606.5,375.55,287.63
2016,3,25,10,0,908.0,102.0,2.8,14.0,734.0,464.53,357.17
2016,3,25,10,15,916.0,103.5,2.9,14.0,764.5,514.9,400.34
2016,3,25,10,30,924.0,105.0,3.0,14.0,795.0,564.34,441.89
2016,3,25,10,45,930.0,106.0,3.1,14.5,818.5,611.1,479.54
2016,3,25,11,0,936.0,107.0,3.2,15.0,842.0,656.32,515.04
2016,3,25,11,15,939.5,107.5,3.25,15.0,857.5,697.78,547.71
2016,3,25,11,30,943.0,108.0,3.3,15.0,873.0,737.12,578.21
2016,3,25,11,45,944.0,108.5,3.4,15.5,880.0,772.4,603.76
2016,3,25,12,0,945.0,109.0,3.5,16.0,887.0,805.07,626.15
2016,3,25,12,15,944.5,109.0,3.55,16.0,886.0,833.36,646.31
2016,3,25,12,30,944.0,109.0,3.6,16.0,885.0,858.69,664.42
2016,3,25,12,45,714.5,215.5,3.65,16.0,799.5,806.71,626.71
2016,3,25,13,0,485.0,322.0,3.7,16.0,714.0,736.31,571.28
2016,3,25,13,15,715.5,210.0,3.7,16.0,774.0,835.21,649.84
2016,3,25,13,30,946.0,98.0,3.7,16.0,834.0,920.37,710.15
2016,3,25,13,45,943.0,94.5,3.75,16.0,809.0,923.53,712.81
2016,3,25,14,0,940.0,91.0,3.8,16.0,784.0,923.14,713.8
2016,3,25,14,15,931.5,89.5,3.8,15.5,751.5,916.66,711.74
2016,3,25,14,30,923.0,88.0,3.8,15.0,719.0,906.8,707.46
2016,3,25,14,45,913.0,85.5,3.8,15.0,680.0,891.22,697.95
2016,3,25,15,0,903.0,83.0,3.8,15.0,641.0,872.48,686.3
2016,3,25,15,15,887.0,80.5,3.75,14.5,596.0,845.7,669.92
2016,3,25,15,30,871.0,78.0,3.7,14.0,551.0,816.29,651.57
2016,3,25,15,45,849.5,75.0,3.65,14.0,501.5,779.49,626.41
2016,3,25,16,0,828.0,72.0,3.6,14.0,452.0,747.2,604.42
2016,3,25,16,15,797.5,68.0,3.4,13.5,399.0,698.73,570.26
2016,3,25,16,30,767.0,64.0,3.2,13.0,346.0,649.41,534.75
2016,3,25,16,45,717.5,60.0,3.0,12.5,291.5,586.51,487.54
2016,3,25,17,0,668.0,56.0,2.8,12.0,237.0,524.74,438.41
2016,3,25,17,15,596.0,49.0,2.6,11.0,184.0,451.66,378.09
2016,3,25,17,30,524.0,42.0,2.4,10.0,131.0,378.99,315.22
2016,3,25,17,45,386.0,32.5,2.2,9.5,85.0,273.18,221.49
2016,3,25,18,0,248.0,23.0,2.0,9.0,39.0,172.41,109.27
2016,3,25,18,15,124.0,11.5,2.0,8.5,19.5,65.72,0.0
2016,3,25,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,192.5,13.5,1.9,7.5,31.0,10.47,0.0
2016,3,26,6,30,385.0,27.0,1.9,8.0,62.0,21.12,12.49
2016,3,26,6,45,494.0,35.0,1.95,8.5,111.5,28.67,20.12
2016,3,26,7,0,603.0,43.0,2.0,9.0,161.0,34.13,25.39
2016,3,26,7,15,663.5,48.5,2.1,9.5,214.5,37.07,28.19
2016,3,26,7,30,724.0,54.0,2.2,10.0,268.0,39.95,30.76
2016,3,26,7,45,764.0,57.5,2.35,10.5,322.5,41.07,31.64
2016,3,26,8,0,804.0,61.0,2.5,11.0,377.0,42.18,32.47
2016,3,26,8,15,830.5,64.5,2.6,11.5,429.0,86.52,46.06
2016,3,26,8,30,857.0,68.0,2.7,12.0,481.0,139.42,76.18
2016,3,26,8,45,876.0,70.5,2.8,12.5,529.5,192.96,117.16
2016,3,26,9,0,895.0,73.0,2.9,13.0,578.0,248.01,164.38
2016,3,26,9,15,909.0,75.0,2.95,13.5,621.5,302.66,213.36
2016,3,26,9,30,923.0,77.0,3.0,14.0,665.0,357.83,262.92
2016,3,26,9,45,932.5,79.0,3.15,14.5,702.5,411.67,310.88
2016,3,26,10,0,942.0,81.0,3.3,15.0,740.0,465.13,357.38
2016,3,26,10,15,949.5,82.0,3.3,15.0,771.0,516.17,401.23
2016,3,26,10,30,957.0,83.0,3.3,15.0,802.0,566.17,443.07
2016,3,26,10,45,959.5,85.5,3.35,15.5,825.0,613.46,480.98
2016,3,26,11,0,962.0,88.0,3.4,16.0,848.0,658.89,516.4
2016,3,26,11,15,965.5,88.5,3.4,16.0,863.5,701.07,549.38
2016,3,26,11,30,969.0,89.0,3.4,16.0,879.0,741.05,580.08
2016,3,26,11,45,968.0,91.0,3.4,16.5,886.0,776.89,604.56
2016,3,26,12,0,967.0,93.0,3.4,17.0,893.0,809.95,626.61
2016,3,26,12,15,966.5,92.5,3.4,17.0,891.5,838.05,646.24
2016,3,26,12,30,966.0,92.0,3.4,17.0,890.0,863.1,663.75
2016,3,26,12,45,962.0,93.0,3.4,17.0,880.0,883.65,678.16
2016,3,26,13,0,958.0,94.0,3.4,17.0,870.0,900.86,690.36
2016,3,26,13,15,953.5,93.0,3.4,17.0,852.0,912.19,698.6
2016,3,26,13,30,949.0,92.0,3.4,17.0,834.0,920.04,704.62
2016,3,26,13,45,943.0,90.5,3.4,17.0,808.5,922.56,707.12
2016,3,26,14,0,937.0,89.0,3.4,17.0,783.0,921.59,707.41
2016,3,26,14,15,928.0,88.0,3.35,16.5,750.0,915.09,705.04
2016,3,26,14,30,919.0,87.0,3.3,16.0,717.0,905.25,700.5
2016,3,26,14,45,902.5,86.5,3.3,16.0,677.0,886.24,688.69
2016,3,26,15,0,886.0,86.0,3.3,16.0,637.0,864.3,674.92
2016,3,26,15,15,869.0,83.5,3.15,15.5,592.0,836.85,657.59
2016,3,26,15,30,852.0,81.0,3.0,15.0,547.0,806.87,638.4
2016,3,26,15,45,670.0,116.0,2.95,15.0,461.5,696.92,559.41
2016,3,26,16,0,488.0,151.0,2.9,15.0,376.0,575.8,467.55
2016,3,26,16,15,610.0,110.5,2.6,14.5,358.5,614.62,501.52
2016,3,26,16,30,732.0,70.0,2.3,14.0,341.0,633.59,517.28
2016,3,26,16,45,674.5,66.5,2.05,13.5,286.5,570.55,469.47
2016,3,26,17,0,617.0,63.0,1.8,13.0,232.0,506.15,418.2
2016,3,26,17,15,543.0,55.0,1.6,12.0,180.0,428.3,355.07
2016,3,26,17,30,469.0,47.0,1.4,11.0,128.0,354.87,292.64
2016,3,26,17,45,339.5,35.5,1.25,10.5,83.5,252.93,203.78
2016,3,26,18,0,210.0,24.0,1.1,10.0,39.0,156.68,103.03
2016,3,26,18,15,105.0,12.0,1.1,9.5,19.5,58.05,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,6,15,141.0,16.5,1.65,8.0,30.0,13.05,0.0
2016,3,27,6,30,282.0,33.0,1.7,8.0,60.0,26.44,17.28
2016,3,27,6,45,394.0,43.5,1.8,8.5,107.5,33.5,24.5
2016,3,27,7,0,506.0,54.0,1.9,9.0,155.0,40.24,30.96
2016,3,27,7,15,572.5,61.5,1.85,9.5,208.0,44.02,34.51
2016,3,27,7,30,639.0,69.0,1.8,10.0,261.0,47.64,37.73
2016,3,27,7,45,375.5,118.0,1.75,10.5,236.5,82.15,68.55
2016,3,27,8,0,112.0,167.0,1.7,11.0,212.0,126.42,107.26
2016,3,27,8,15,180.5,187.5,1.65,11.5,271.0,152.59,118.24
2016,3,27,8,30,249.0,208.0,1.6,12.0,330.0,181.32,135.71
2016,3,27,8,45,205.5,235.0,1.55,12.5,342.5,218.72,166.71
2016,3,27,9,0,162.0,262.0,1.5,13.0,355.0,244.57,188.99
2016,3,27,9,15,232.0,275.0,1.55,13.5,418.5,286.41,220.11
2016,3,27,9,30,302.0,288.0,1.6,14.0,482.0,329.36,252.79
2016,3,27,9,45,608.5,191.5,1.7,14.5,611.0,380.76,289.64
2016,3,27,10,0,915.0,95.0,1.8,15.0,740.0,469.98,358.42
2016,3,27,10,15,923.5,96.5,2.0,15.0,771.0,520.78,401.44
2016,3,27,10,30,932.0,98.0,2.2,15.0,802.0,570.69,443.02
2016,3,27,10,45,694.5,210.0,2.45,15.5,744.0,574.49,446.62
2016,3,27,11,0,457.0,322.0,2.7,16.0,686.0,562.58,436.41
2016,3,27,11,15,430.0,341.0,2.9,16.0,688.5,585.62,454.54
2016,3,27,11,30,403.0,360.0,3.1,16.0,691.0,605.85,470.04
2016,3,27,11,45,676.0,233.0,3.3,16.0,792.5,706.14,550.45
2016,3,27,12,0,949.0,106.0,3.5,16.0,894.0,812.86,631.94
2016,3,27,12,15,949.0,106.0,3.6,16.0,893.5,841.46,651.99
2016,3,27,12,30,949.0,106.0,3.7,16.0,893.0,867.1,670.57
2016,3,27,12,45,952.0,103.0,3.8,16.0,885.0,889.15,686.7
2016,3,27,13,0,955.0,100.0,3.9,16.0,877.0,908.04,700.75
2016,3,27,13,15,696.5,213.0,3.95,15.5,773.5,827.5,645.08
2016,3,27,13,30,438.0,326.0,4.0,15.0,670.0,727.24,568.04
2016,3,27,13,45,461.5,305.5,4.05,15.0,657.5,735.67,576.66
2016,3,27,14,0,485.0,285.0,4.1,15.0,645.0,741.91,583.14
2016,3,27,14,15,506.0,263.5,4.1,14.5,625.5,742.48,586.48
2016,3,27,14,30,527.0,242.0,4.1,14.0,606.0,740.36,588.0
2016,3,27,14,45,404.5,262.0,4.2,14.0,532.0,643.67,514.75
2016,3,27,15,0,282.0,282.0,4.3,14.0,458.0,561.05,450.61
2016,3,27,15,15,272.0,261.5,4.25,13.5,421.5,529.7,428.72
2016,3,27,15,30,262.0,241.0,4.2,13.0,385.0,497.26,405.46
2016,3,27,15,45,539.0,161.0,4.2,12.5,423.0,639.1,525.16
2016,3,27,16,0,816.0,81.0,4.2,12.0,461.0,753.65,616.95
2016,3,27,16,15,422.0,111.0,4.05,11.5,306.5,468.3,392.46
2016,3,27,16,30,28.0,141.0,3.9,11.0,152.0,172.53,141.94
2016,3,27,16,45,22.0,120.5,3.8,10.5,128.5,137.64,113.32
2016,3,27,17,0,16.0,100.0,3.7,10.0,105.0,112.69,92.18
2016,3,27,17,15,8.0,79.5,3.4,9.5,82.0,86.64,69.57
2016,3,27,17,30,0.0,59.0,3.1,9.0,59.0,60.74,46.73
2016,3,27,17,45,0.0,38.5,2.8,8.5,38.5,38.92,27.33
2016,3,27,18,0,0.0,18.0,2.5,8.0,18.0,16.7,6.55
2016,3,27,18,15,0.0,9.0,2.45,7.5,9.0,8.58,0.0
2016,3,27,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,28,6,15,172.5,17.0,3.85,4.5,34.5,13.35,0.44
2016,3,28,6,30,345.0,34.0,4.1,5.0,69.0,27.17,18.3
2016,3,28,6,45,464.5,43.0,4.35,5.5,120.5,32.87,24.27
2016,3,28,7,0,584.0,52.0,4.6,6.0,172.0,38.38,29.63
2016,3,28,7,15,649.0,58.0,4.7,6.0,227.5,41.07,32.25
2016,3,28,7,30,714.0,64.0,4.8,6.0,283.0,48.04,38.67
2016,3,28,7,45,762.5,67.5,4.95,6.5,340.0,48.76,39.16
2016,3,28,8,0,811.0,71.0,5.1,7.0,397.0,49.54,39.66
2016,3,28,8,15,839.0,74.5,5.1,7.0,450.5,95.89,51.22
2016,3,28,8,30,867.0,78.0,5.1,7.0,504.0,149.8,85.15
2016,3,28,8,45,889.5,80.0,5.15,7.5,554.5,211.11,134.73
2016,3,28,9,0,912.0,82.0,5.2,8.0,605.0,267.51,184.69
2016,3,28,9,15,664.0,172.5,5.25,8.0,568.5,313.6,236.58
2016,3,28,9,30,416.0,263.0,5.3,8.0,532.0,348.93,275.59
2016,3,28,9,45,386.0,289.0,5.35,8.5,550.0,383.63,306.15
2016,3,28,10,0,356.0,315.0,5.4,9.0,568.0,415.36,333.29
2016,3,28,10,15,493.0,279.5,5.45,9.0,645.5,469.66,378.27
2016,3,28,10,30,630.0,244.0,5.5,9.0,723.0,538.6,435.41
2016,3,28,10,45,632.5,253.5,5.55,9.5,746.5,580.47,469.39
2016,3,28,11,0,635.0,263.0,5.6,10.0,770.0,621.48,502.02
2016,3,28,11,15,564.5,297.0,5.6,10.0,754.0,636.06,513.33
2016,3,28,11,30,494.0,331.0,5.6,10.0,738.0,644.44,519.3
2016,3,28,11,45,487.0,336.5,5.7,10.0,740.5,667.24,537.65
2016,3,28,12,0,480.0,342.0,5.8,10.0,743.0,688.34,554.48
2016,3,28,12,15,399.0,372.0,5.8,9.5,705.5,669.92,539.93
2016,3,28,12,30,318.0,402.0,5.8,9.0,668.0,649.34,523.43
2016,3,28,12,45,328.5,394.5,5.8,9.0,666.0,663.67,535.36
2016,3,28,13,0,339.0,387.0,5.8,9.0,664.0,677.0,546.44
2016,3,28,13,15,424.5,346.0,5.7,9.0,685.5,726.64,587.25
2016,3,28,13,30,510.0,305.0,5.6,9.0,707.0,770.5,623.42
2016,3,28,13,45,504.0,293.5,5.6,9.0,681.0,762.46,618.09
2016,3,28,14,0,498.0,282.0,5.6,9.0,655.0,752.03,611.24
2016,3,28,14,15,377.0,305.0,5.5,9.0,580.5,663.63,541.05
2016,3,28,14,30,256.0,328.0,5.4,9.0,506.0,585.87,477.99
2016,3,28,14,45,306.5,298.0,5.35,9.0,499.0,599.66,491.82
2016,3,28,15,0,357.0,268.0,5.3,9.0,492.0,610.63,503.17
2016,3,28,15,15,470.5,214.0,5.2,8.5,487.0,657.53,545.26
2016,3,28,15,30,584.0,160.0,5.1,8.0,482.0,690.78,576.58
2016,3,28,15,45,691.5,124.0,5.0,8.0,472.0,727.65,607.58
2016,3,28,16,0,799.0,88.0,4.9,8.0,462.0,750.93,627.19
2016,3,28,16,15,765.0,83.5,4.65,7.5,408.0,699.56,588.7
2016,3,28,16,30,731.0,79.0,4.4,7.0,354.0,651.77,552.74
2016,3,28,16,45,684.5,72.5,4.15,7.0,299.0,588.83,502.51
2016,3,28,17,0,638.0,66.0,3.9,7.0,244.0,527.05,450.73
2016,3,28,17,15,562.5,58.5,3.45,6.5,190.5,447.58,382.86
2016,3,28,17,30,487.0,51.0,3.0,6.0,137.0,372.44,316.1
2016,3,28,17,45,365.0,39.0,2.65,5.5,91.0,272.28,226.03
2016,3,28,18,0,243.0,27.0,2.3,5.0,45.0,179.47,129.5
2016,3,28,18,15,121.5,13.5,2.2,5.0,22.5,67.37,0.0
2016,3,28,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,174.0,17.5,2.4,5.0,36.0,13.64,2.36
2016,3,29,6,30,348.0,35.0,2.4,5.0,72.0,27.85,19.07
2016,3,29,6,45,452.0,45.0,2.4,5.5,122.0,34.4,25.73
2016,3,29,7,0,556.0,55.0,2.4,6.0,172.0,40.66,31.77
2016,3,29,7,15,278.0,76.0,2.35,6.5,134.5,54.75,44.77
2016,3,29,7,30,0.0,97.0,2.3,7.0,97.0,86.32,73.38
2016,3,29,7,45,1.5,116.0,2.3,7.5,116.5,102.4,87.49
2016,3,29,8,0,3.0,135.0,2.3,8.0,136.0,118.29,101.2
2016,3,29,8,15,71.5,178.0,2.25,8.5,213.5,149.76,120.17
2016,3,29,8,30,140.0,221.0,2.2,9.0,291.0,187.96,147.39
2016,3,29,8,45,112.0,240.0,2.15,9.5,299.5,216.1,170.82
2016,3,29,9,0,84.0,259.0,2.1,10.0,308.0,234.13,186.15
2016,3,29,9,15,205.5,273.5,2.05,10.0,405.0,280.87,220.15
2016,3,29,9,30,327.0,288.0,2.0,10.0,502.0,340.92,266.07
2016,3,29,9,45,634.5,190.5,1.95,10.5,633.5,395.5,306.18
2016,3,29,10,0,942.0,93.0,1.9,11.0,765.0,488.22,378.53
2016,3,29,10,15,716.5,193.5,1.9,11.0,717.5,506.35,396.35
2016,3,29,10,30,491.0,294.0,1.9,11.0,670.0,510.76,401.02
2016,3,29,10,45,730.0,196.0,1.95,11.5,772.5,588.6,462.81
2016,3,29,11,0,969.0,98.0,2.0,12.0,875.0,684.54,537.06
2016,3,29,11,15,972.5,98.5,2.05,12.0,891.0,726.96,569.43
2016,3,29,11,30,976.0,99.0,2.1,12.0,907.0,767.17,599.89
2016,3,29,11,45,976.5,100.0,2.15,12.0,914.0,803.29,625.36
2016,3,29,12,0,977.0,101.0,2.2,12.0,921.0,836.68,648.84
2016,3,29,12,15,976.5,101.0,2.25,12.0,919.5,865.45,669.08
2016,3,29,12,30,976.0,101.0,2.3,12.0,918.0,891.15,687.25
2016,3,29,12,45,749.5,212.5,2.35,12.0,835.5,843.97,654.48
2016,3,29,13,0,523.0,324.0,2.4,12.0,753.0,778.24,603.3
2016,3,29,13,15,742.0,211.5,2.45,12.0,807.0,870.36,676.0
2016,3,29,13,30,961.0,99.0,2.5,12.0,861.0,947.92,730.16
2016,3,29,13,45,952.5,99.0,2.55,12.0,834.0,949.79,731.97
2016,3,29,14,0,944.0,99.0,2.6,12.0,807.0,948.15,732.3
2016,3,29,14,15,934.5,97.5,2.6,12.0,773.5,940.54,728.21
2016,3,29,14,30,925.0,96.0,2.6,12.0,740.0,929.54,721.98
2016,3,29,14,45,909.0,95.0,2.65,12.0,699.0,910.15,710.45
2016,3,29,15,0,893.0,94.0,2.7,12.0,658.0,887.77,696.92
2016,3,29,15,15,876.0,91.5,2.65,11.5,612.0,860.03,680.03
2016,3,29,15,30,859.0,89.0,2.6,11.0,566.0,836.57,666.19
2016,3,29,15,45,834.0,86.5,2.6,11.0,515.5,797.35,639.88
2016,3,29,16,0,809.0,84.0,2.6,11.0,465.0,756.34,612.02
2016,3,29,16,15,776.5,79.5,2.4,10.5,411.5,705.73,576.31
2016,3,29,16,30,744.0,75.0,2.2,10.0,358.0,654.38,539.32
2016,3,29,16,45,698.5,69.5,2.0,10.0,303.0,596.55,495.34
2016,3,29,17,0,653.0,64.0,1.8,10.0,248.0,536.09,446.74
2016,3,29,17,15,581.0,56.5,1.6,9.0,194.5,458.07,383.39
2016,3,29,17,30,509.0,49.0,1.4,8.0,141.0,384.2,320.48
2016,3,29,17,45,392.5,37.5,1.25,7.5,94.0,286.41,234.68
2016,3,29,18,0,276.0,26.0,1.1,7.0,47.0,196.84,143.79
2016,3,29,18,15,138.0,13.0,1.1,6.5,23.5,74.6,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,193.0,17.0,0.85,4.5,38.5,13.04,3.22
2016,3,30,6,30,386.0,34.0,1.0,5.0,77.0,26.67,18.19
2016,3,30,6,45,484.5,43.0,1.2,6.0,127.5,32.4,23.95
2016,3,30,7,0,583.0,52.0,1.4,7.0,178.0,37.89,29.16
2016,3,30,7,15,643.5,58.0,1.4,7.5,232.5,40.6,31.7
2016,3,30,7,30,704.0,64.0,1.4,8.0,287.0,47.52,37.92
2016,3,30,7,45,744.5,69.0,1.4,8.5,342.0,49.47,39.51
2016,3,30,8,0,785.0,74.0,1.4,9.0,397.0,55.19,44.45
2016,3,30,8,15,812.5,77.5,1.4,9.5,449.5,104.78,56.21
2016,3,30,8,30,840.0,81.0,1.4,10.0,502.0,157.39,90.57
2016,3,30,8,45,860.0,84.0,1.4,10.5,551.0,211.09,133.79
2016,3,30,9,0,880.0,87.0,1.4,11.0,600.0,272.86,186.98
2016,3,30,9,15,894.5,89.5,1.5,11.5,644.0,327.51,235.71
2016,3,30,9,30,909.0,92.0,1.6,12.0,688.0,382.75,284.65
2016,3,30,9,45,919.5,94.0,1.7,12.5,725.5,436.39,331.49
2016,3,30,10,0,930.0,96.0,1.8,13.0,763.0,489.76,376.83
2016,3,30,10,15,938.0,97.5,1.95,13.0,794.0,540.98,420.23
2016,3,30,10,30,946.0,99.0,2.1,13.0,825.0,591.21,461.83
2016,3,30,10,45,950.5,100.0,2.25,13.0,848.0,637.8,499.79
2016,3,30,11,0,955.0,101.0,2.4,13.0,871.0,682.67,535.69
2016,3,30,11,15,958.0,102.0,2.45,13.0,886.5,724.65,568.22
2016,3,30,11,30,961.0,103.0,2.5,13.0,902.0,764.43,598.39
2016,3,30,11,45,961.5,103.5,2.65,13.5,908.5,799.55,622.78
2016,3,30,12,0,962.0,104.0,2.8,14.0,915.0,831.97,645.16
2016,3,30,12,15,961.0,104.0,2.9,14.0,913.0,859.9,665.24
2016,3,30,12,30,960.0,104.0,3.0,14.0,911.0,884.79,683.26
2016,3,30,12,45,958.5,103.0,3.1,14.0,901.0,905.11,698.19
2016,3,30,13,0,957.0,102.0,3.2,14.0,891.0,922.15,710.99
2016,3,30,13,15,953.0,101.0,3.25,14.0,873.0,933.67,719.76
2016,3,30,13,30,949.0,100.0,3.3,14.0,855.0,941.74,726.31
2016,3,30,13,45,941.5,99.5,3.35,14.0,828.5,943.78,728.85
2016,3,30,14,0,934.0,99.0,3.4,14.0,802.0,942.35,729.19
2016,3,30,14,15,924.5,97.0,3.4,14.0,768.5,934.08,724.58
2016,3,30,14,30,915.0,95.0,3.4,14.0,735.0,922.45,717.81
2016,3,30,14,45,902.0,93.5,3.4,14.0,695.0,905.06,707.12
2016,3,30,15,0,889.0,92.0,3.4,14.0,655.0,884.65,694.4
2016,3,30,15,15,872.0,89.5,3.4,13.5,609.5,856.82,677.67
2016,3,30,15,30,855.0,87.0,3.4,13.0,564.0,833.28,664.01
2016,3,30,15,45,830.5,84.0,3.4,13.0,513.5,793.83,637.28
2016,3,30,16,0,806.0,81.0,3.4,13.0,463.0,752.59,608.99
2016,3,30,16,15,774.5,77.0,3.25,12.5,410.0,703.3,574.55
2016,3,30,16,30,743.0,73.0,3.1,12.0,357.0,653.26,538.78
2016,3,30,16,45,696.5,67.5,3.0,11.5,302.5,590.48,492.15
2016,3,30,17,0,650.0,62.0,2.9,11.0,248.0,533.14,447.15
2016,3,30,17,15,579.5,55.0,2.65,10.0,194.5,456.63,384.4
2016,3,30,17,30,509.0,48.0,2.4,9.0,141.0,384.23,322.2
2016,3,30,17,45,390.5,37.5,2.15,8.5,94.5,286.26,235.59
2016,3,30,18,0,272.0,27.0,1.9,8.0,48.0,197.84,147.26
2016,3,30,18,15,136.0,13.5,1.85,7.5,24.0,74.48,0.0
2016,3,30,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,6,15,184.5,18.5,1.2,6.0,40.0,14.22,4.84
2016,3,31,6,30,369.0,37.0,1.2,6.0,80.0,29.2,20.46
2016,3,31,6,45,465.5,46.5,1.2,6.5,130.0,35.23,26.51
2016,3,31,7,0,562.0,56.0,1.2,7.0,180.0,41.0,32.03
2016,3,31,7,15,622.0,62.5,1.15,7.5,234.0,43.93,34.76
2016,3,31,7,30,682.0,69.0,1.1,8.0,288.0,46.75,37.23
2016,3,31,7,45,725.0,73.5,1.1,8.5,343.0,52.89,42.61
2016,3,31,8,0,768.0,78.0,1.1,9.0,398.0,62.0,42.02
2016,3,31,8,15,796.0,82.0,1.15,9.5,450.5,111.18,60.97
2016,3,31,8,30,824.0,86.0,1.2,10.0,503.0,163.45,95.98
2016,3,31,8,45,849.0,87.0,1.25,10.5,552.5,215.64,138.1
2016,3,31,9,0,874.0,88.0,1.3,11.0,602.0,276.41,190.38
2016,3,31,9,15,889.0,90.5,1.4,11.5,646.0,330.9,238.89
2016,3,31,9,30,904.0,93.0,1.5,12.0,690.0,386.04,287.59
2016,3,31,9,45,917.5,93.5,1.6,12.5,728.5,439.35,333.95
2016,3,31,10,0,931.0,94.0,1.7,13.0,767.0,492.64,379.06
2016,3,31,10,15,939.0,95.5,1.85,13.0,797.5,543.84,422.32
2016,3,31,10,30,947.0,97.0,2.0,13.0,828.0,594.07,463.78
2016,3,31,10,45,954.0,97.0,2.2,13.5,852.0,641.18,501.37
2016,3,31,11,0,961.0,97.0,2.4,14.0,876.0,686.75,536.94
2016,3,31,11,15,964.5,98.0,2.55,14.0,891.0,729.18,570.19
2016,3,31,11,30,968.0,99.0,2.7,14.0,906.0,769.43,600.83
2016,3,31,11,45,970.5,98.5,2.85,14.5,913.5,805.17,625.56
2016,3,31,12,0,973.0,98.0,3.0,15.0,921.0,838.29,648.33
2016,3,31,12,15,972.5,98.0,3.1,15.0,919.5,866.75,668.71
2016,3,31,12,30,972.0,98.0,3.2,15.0,918.0,892.15,687.02
2016,3,31,12,45,972.5,96.0,3.35,15.5,908.5,913.21,701.43
2016,3,31,13,0,973.0,94.0,3.5,16.0,899.0,930.99,713.64
2016,3,31,13,15,969.0,93.5,3.6,15.5,881.0,943.04,724.39
2016,3,31,13,30,965.0,93.0,3.7,15.0,863.0,951.6,732.94
2016,3,31,13,45,959.0,91.5,3.85,15.0,837.0,953.8,736.19
2016,3,31,14,0,953.0,90.0,4.0,15.0,811.0,952.45,737.15
2016,3,31,14,15,944.5,88.5,4.05,15.0,778.0,945.38,733.66
2016,3,31,14,30,936.0,87.0,4.1,15.0,745.0,934.88,727.94
2016,3,31,14,45,924.0,85.5,4.15,15.0,705.0,917.99,717.83
2016,3,31,15,0,912.0,84.0,4.2,15.0,665.0,897.98,705.6
2016,3,31,15,15,896.5,81.5,4.15,14.5,619.5,870.86,689.08
2016,3,31,15,30,881.0,79.0,4.1,14.0,574.0,841.08,670.58
2016,3,31,15,45,603.5,134.5,4.1,13.5,460.0,673.52,548.42
2016,3,31,16,0,326.0,190.0,4.1,13.0,346.0,486.47,400.49
2016,3,31,16,15,315.5,170.0,3.95,12.5,307.0,449.14,373.24
2016,3,31,16,30,305.0,150.0,3.8,12.0,268.0,411.12,344.17
2016,3,31,16,45,292.0,128.5,3.65,11.5,227.5,368.85,310.83
2016,3,31,17,0,279.0,107.0,3.5,11.0,187.0,326.24,276.18
2016,3,31,17,15,418.5,76.0,3.2,10.0,168.0,378.85,321.32
2016,3,31,17,30,558.0,45.0,2.9,9.0,149.0,410.46,345.47
2016,3,31,17,45,444.5,35.5,2.6,8.5,101.5,314.12,259.4
2016,3,31,18,0,331.0,26.0,2.3,8.0,54.0,227.8,172.69
2016,3,31,18,15,165.5,13.0,2.15,7.5,27.0,87.74,0.0
2016,3,31,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,6,15,191.5,19.0,1.75,6.0,42.0,14.52,5.68
2016,4,1,6,30,383.0,38.0,1.8,6.0,84.0,29.88,21.14
2016,4,1,6,45,478.0,47.0,1.85,6.5,134.5,35.44,26.72
2016,4,1,7,0,573.0,56.0,1.9,7.0,185.0,40.77,31.82
2016,4,1,7,15,631.0,62.5,1.85,7.5,239.5,43.71,34.54
2016,4,1,7,30,689.0,69.0,1.8,8.0,294.0,46.54,37.0
2016,4,1,7,45,732.0,73.0,1.8,8.5,348.5,52.24,41.99
2016,4,1,8,0,775.0,77.0,1.8,9.0,403.0,65.08,41.79
2016,4,1,8,15,802.0,80.5,1.75,9.5,455.5,114.28,62.32
2016,4,1,8,30,829.0,84.0,1.7,10.0,508.0,166.44,98.18
2016,4,1,8,45,850.5,86.5,1.7,11.0,556.5,219.54,141.49
2016,4,1,9,0,872.0,89.0,1.7,12.0,605.0,280.82,194.17
2016,4,1,9,15,886.5,91.0,1.7,12.0,648.5,334.68,242.52
2016,4,1,9,30,901.0,93.0,1.7,12.0,692.0,389.12,291.03
2016,4,1,9,45,912.0,94.5,1.7,12.5,729.5,442.12,336.9
2016,4,1,10,0,923.0,96.0,1.7,13.0,767.0,494.87,381.19
2016,4,1,10,15,930.5,97.5,1.7,13.5,797.0,545.44,422.39
2016,4,1,10,30,938.0,99.0,1.7,14.0,827.0,594.99,461.45
2016,4,1,10,45,944.0,100.0,1.7,14.5,850.0,641.99,497.39
2016,4,1,11,0,950.0,101.0,1.7,15.0,873.0,687.41,531.09
2016,4,1,11,15,953.0,101.5,1.7,15.0,888.0,728.61,561.89
2016,4,1,11,30,956.0,102.0,1.7,15.0,903.0,767.61,589.93
2016,4,1,11,45,957.5,102.0,1.75,15.5,910.0,802.67,613.02
2016,4,1,12,0,959.0,102.0,1.8,16.0,917.0,835.08,634.18
2016,4,1,12,15,958.5,102.0,1.85,16.0,915.5,863.13,653.49
2016,4,1,12,30,958.0,102.0,1.9,16.0,914.0,888.17,670.82
2016,4,1,12,45,959.0,99.5,1.95,16.5,904.5,908.85,684.02
2016,4,1,13,0,960.0,97.0,2.0,17.0,895.0,926.29,695.13
2016,4,1,13,15,956.0,96.5,2.0,17.0,877.0,938.12,703.37
2016,4,1,13,30,952.0,96.0,2.0,17.0,859.0,946.49,709.5
2016,4,1,13,45,946.0,94.5,2.05,17.0,833.0,948.56,712.17
2016,4,1,14,0,940.0,93.0,2.1,17.0,807.0,947.12,712.71
2016,4,1,14,15,931.5,91.5,2.15,16.5,774.0,940.0,710.95
2016,4,1,14,30,923.0,90.0,2.2,16.0,741.0,929.5,707.08
2016,4,1,14,45,911.5,88.0,2.25,16.0,701.5,912.52,697.57
2016,4,1,15,0,900.0,86.0,2.3,16.0,662.0,892.45,686.03
2016,4,1,15,15,884.0,83.5,2.3,16.0,616.5,865.0,668.93
2016,4,1,15,30,868.0,81.0,2.3,16.0,571.0,834.95,650.02
2016,4,1,15,45,847.0,78.0,2.3,16.0,521.5,804.58,630.76
2016,4,1,16,0,826.0,75.0,2.3,16.0,472.0,765.5,605.02
2016,4,1,16,15,797.0,71.5,2.15,15.0,419.0,717.96,573.86
2016,4,1,16,30,768.0,68.0,2.0,14.0,366.0,669.53,541.25
2016,4,1,16,45,725.5,63.0,1.85,13.5,311.5,609.13,497.51
2016,4,1,17,0,683.0,58.0,1.7,13.0,257.0,549.46,452.49
2016,4,1,17,15,618.5,51.5,1.55,12.0,203.5,475.22,393.55
2016,4,1,17,30,554.0,45.0,1.4,11.0,150.0,409.37,338.22
2016,4,1,17,45,445.0,35.5,1.3,10.5,102.5,315.34,256.9
2016,4,1,18,0,336.0,26.0,1.2,10.0,55.0,230.92,175.02
2016,4,1,18,15,168.0,13.0,1.15,9.5,27.5,89.25,0.0
2016,4,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,5,45,41.5,5.5,0.9,5.5,6.5,0.0,0.0
2016,4,2,6,0,83.0,11.0,1.1,6.0,13.0,10.48,0.0
2016,4,2,6,15,231.5,25.0,1.2,6.5,50.0,19.88,10.44
2016,4,2,6,30,380.0,39.0,1.3,7.0,87.0,30.54,21.73
2016,4,2,6,45,466.5,49.5,1.4,7.5,137.0,37.39,28.43
2016,4,2,7,0,553.0,60.0,1.5,8.0,187.0,43.88,34.55
2016,4,2,7,15,611.0,67.0,1.5,8.5,241.0,47.06,37.45
2016,4,2,7,30,669.0,74.0,1.5,9.0,295.0,50.1,40.08
2016,4,2,7,45,704.0,81.0,1.5,10.0,348.5,52.89,42.31
2016,4,2,8,0,739.0,88.0,1.5,11.0,402.0,71.01,44.34
2016,4,2,8,15,767.5,92.0,1.6,12.0,454.0,124.73,70.77
2016,4,2,8,30,796.0,96.0,1.7,13.0,506.0,175.68,105.94
2016,4,2,8,45,808.5,103.0,1.8,14.0,553.0,229.06,149.6
2016,4,2,9,0,821.0,110.0,1.9,15.0,600.0,283.46,196.45
2016,4,2,9,15,837.0,113.5,1.95,15.5,643.5,336.8,243.16
2016,4,2,9,30,853.0,117.0,2.0,16.0,687.0,391.08,290.14
2016,4,2,9,45,858.5,122.5,2.1,16.5,723.0,443.56,334.99
2016,4,2,10,0,864.0,128.0,2.2,17.0,759.0,495.5,378.14
2016,4,2,10,15,873.0,130.0,2.2,17.0,789.0,545.39,418.96
2016,4,2,10,30,882.0,132.0,2.2,17.0,819.0,594.59,458.15
2016,4,2,10,45,885.5,134.5,2.2,17.5,841.5,640.1,492.68
2016,4,2,11,0,889.0,137.0,2.2,18.0,864.0,684.62,525.47
2016,4,2,11,15,892.5,138.0,2.15,18.0,878.5,724.62,554.96
2016,4,2,11,30,896.0,139.0,2.1,18.0,893.0,762.63,582.4
2016,4,2,11,45,897.5,139.5,2.05,18.5,899.5,796.57,604.52
2016,4,2,12,0,899.0,140.0,2.0,19.0,906.0,828.08,624.11
2016,4,2,12,15,898.0,139.5,1.95,19.0,904.0,854.1,640.99
2016,4,2,12,30,897.0,139.0,1.9,19.0,902.0,877.26,655.95
2016,4,2,12,45,909.5,129.0,1.85,19.0,895.5,899.65,670.39
2016,4,2,13,0,922.0,119.0,1.8,19.0,889.0,919.1,682.86
2016,4,2,13,15,917.5,118.0,1.8,19.0,870.5,929.71,690.17
2016,4,2,13,30,913.0,117.0,1.8,19.0,852.0,936.98,695.5
2016,4,2,13,45,902.0,117.5,1.85,19.0,825.0,936.66,696.6
2016,4,2,14,0,891.0,118.0,1.9,19.0,798.0,933.0,695.72
2016,4,2,14,15,881.0,116.0,1.9,18.5,764.5,924.31,692.39
2016,4,2,14,30,871.0,114.0,1.9,18.0,731.0,919.53,691.87
2016,4,2,14,45,850.0,115.0,1.95,18.0,690.0,898.32,679.6
2016,4,2,15,0,829.0,116.0,2.0,18.0,649.0,874.32,665.59
2016,4,2,15,15,810.5,112.5,2.0,17.5,603.5,844.82,648.49
2016,4,2,15,30,792.0,109.0,2.0,17.0,558.0,812.9,629.57
2016,4,2,15,45,762.0,106.5,2.0,17.0,508.0,774.66,604.79
2016,4,2,16,0,732.0,104.0,2.0,17.0,458.0,731.31,576.04
2016,4,2,16,15,698.0,98.5,1.9,16.5,405.5,680.24,541.47
2016,4,2,16,30,664.0,93.0,1.8,16.0,353.0,628.78,505.83
2016,4,2,16,45,613.5,86.5,1.7,15.5,299.5,564.37,458.55
2016,4,2,17,0,563.0,80.0,1.6,15.0,246.0,501.4,410.31
2016,4,2,17,15,493.5,70.5,1.45,14.0,194.0,424.82,349.73
2016,4,2,17,30,424.0,61.0,1.3,13.0,142.0,352.09,289.53
2016,4,2,17,45,314.0,47.0,1.2,12.0,96.5,256.44,208.22
2016,4,2,18,0,204.0,33.0,1.1,11.0,51.0,172.76,131.22
2016,4,2,18,15,102.0,16.5,1.0,10.5,25.5,62.62,0.0
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,45,36.0,6.5,0.9,6.5,7.5,0.0,0.0
2016,4,3,6,0,72.0,13.0,1.0,7.0,15.0,12.39,0.0
2016,4,3,6,15,210.5,28.5,1.0,7.5,52.5,22.29,12.83
2016,4,3,6,30,349.0,44.0,1.0,8.0,90.0,34.97,25.67
2016,4,3,6,45,439.0,55.0,1.05,8.5,140.5,42.05,32.57
2016,4,3,7,0,529.0,66.0,1.1,9.0,191.0,48.77,38.87
2016,4,3,7,15,588.0,74.0,1.05,9.5,245.0,52.53,42.26
2016,4,3,7,30,647.0,82.0,1.0,10.0,299.0,56.1,45.33
2016,4,3,7,45,686.5,88.0,1.0,11.0,353.0,57.85,46.57
2016,4,3,8,0,726.0,94.0,1.0,12.0,407.0,78.72,48.72
2016,4,3,8,15,755.0,99.0,1.05,12.5,459.0,127.16,72.21
2016,4,3,8,30,784.0,104.0,1.1,13.0,511.0,184.37,113.24
2016,4,3,8,45,802.0,109.0,1.15,13.5,559.0,236.54,155.92
2016,4,3,9,0,820.0,114.0,1.2,14.0,607.0,290.32,202.2
2016,4,3,9,15,836.0,117.0,1.25,14.5,650.5,343.22,248.3
2016,4,3,9,30,852.0,120.0,1.3,15.0,694.0,397.06,294.57
2016,4,3,9,45,859.5,124.5,1.4,15.5,730.0,449.45,338.95
2016,4,3,10,0,867.0,129.0,1.5,16.0,766.0,501.46,381.78
2016,4,3,10,15,876.0,131.0,1.55,16.0,796.5,551.47,422.44
2016,4,3,10,30,885.0,133.0,1.6,16.0,827.0,600.79,461.53
2016,4,3,10,45,889.0,135.5,1.65,16.5,849.5,648.04,497.16
2016,4,3,11,0,893.0,138.0,1.7,17.0,872.0,691.56,529.2
2016,4,3,11,15,741.5,224.0,1.7,17.0,841.0,704.07,536.38
2016,4,3,11,30,590.0,310.0,1.7,17.0,810.0,706.26,535.56
2016,4,3,11,45,591.0,313.0,1.7,17.5,817.0,735.3,555.44
2016,4,3,12,0,592.0,316.0,1.7,18.0,824.0,762.81,573.66
2016,4,3,12,15,744.5,229.5,1.7,18.0,866.5,826.21,621.3
2016,4,3,12,30,897.0,143.0,1.7,18.0,909.0,884.18,661.11
2016,4,3,12,45,725.5,232.0,1.7,18.0,847.5,856.52,641.48
2016,4,3,13,0,554.0,321.0,1.7,18.0,786.0,811.91,607.53
2016,4,3,13,15,720.0,229.0,1.75,18.0,819.5,881.68,661.1
2016,4,3,13,30,886.0,137.0,1.8,18.0,853.0,942.91,702.49
