Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,13,45,746.5,196.0,1.85,18.0,786.5,893.42,670.16
2016,4,3,14,0,607.0,255.0,1.9,18.0,720.0,832.09,628.4
2016,4,3,14,15,732.0,190.0,2.0,17.5,727.5,884.3,670.03
2016,4,3,14,30,857.0,125.0,2.1,17.0,735.0,921.81,698.51
2016,4,3,14,45,850.0,119.0,2.25,17.0,696.5,905.26,689.8
2016,4,3,15,0,843.0,113.0,2.4,17.0,658.0,885.57,679.4
2016,4,3,15,15,825.5,110.0,2.5,16.5,612.5,857.19,663.69
2016,4,3,15,30,808.0,107.0,2.6,16.0,567.0,826.34,646.02
2016,4,3,15,45,792.5,100.0,2.75,16.0,518.5,790.28,623.44
2016,4,3,16,0,777.0,93.0,2.9,16.0,470.0,752.08,598.84
2016,4,3,16,15,745.5,88.0,2.85,15.0,417.5,705.86,568.84
2016,4,3,16,30,714.0,83.0,2.8,14.0,365.0,655.37,534.75
2016,4,3,16,45,673.0,76.5,2.8,13.5,311.0,596.0,491.85
2016,4,3,17,0,632.0,70.0,2.8,13.0,257.0,537.45,446.88
2016,4,3,17,15,565.5,62.0,2.55,12.0,204.0,462.03,386.05
2016,4,3,17,30,499.0,54.0,2.3,11.0,151.0,390.32,325.54
2016,4,3,17,45,383.5,43.0,2.1,10.5,103.5,292.36,240.36
2016,4,3,18,0,268.0,32.0,1.9,10.0,56.0,204.13,158.08
2016,4,3,18,15,134.0,16.0,1.85,9.5,28.0,95.41,0.0
2016,4,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,45,58.5,7.0,1.6,7.5,9.0,0.0,0.0
2016,4,4,6,0,117.0,14.0,1.7,8.0,18.0,13.34,0.0
2016,4,4,6,15,267.0,27.0,1.85,8.5,57.5,21.33,12.29
2016,4,4,6,30,417.0,40.0,2.0,9.0,97.0,30.98,22.05
2016,4,4,6,45,505.5,48.5,2.2,9.5,148.5,36.06,27.03
2016,4,4,7,0,594.0,57.0,2.4,10.0,200.0,40.92,31.59
2016,4,4,7,15,650.0,63.5,2.45,10.5,255.0,43.86,34.23
2016,4,4,7,30,706.0,70.0,2.5,11.0,310.0,46.66,36.62
2016,4,4,7,45,700.0,78.0,2.6,11.5,349.0,50.15,39.56
2016,4,4,8,0,694.0,86.0,2.7,12.0,388.0,75.34,44.54
2016,4,4,8,15,766.5,86.0,2.7,12.5,457.0,127.07,71.11
2016,4,4,8,30,839.0,86.0,2.7,13.0,526.0,181.2,108.66
2016,4,4,8,45,861.0,88.5,2.75,13.5,575.5,235.11,153.7
2016,4,4,9,0,883.0,91.0,2.8,14.0,625.0,297.21,207.68
2016,4,4,9,15,898.0,93.5,2.85,14.5,669.0,352.25,256.67
2016,4,4,9,30,913.0,96.0,2.9,15.0,713.0,407.9,305.58
2016,4,4,9,45,924.0,97.5,2.95,15.5,751.5,461.49,351.85
2016,4,4,10,0,935.0,99.0,3.0,16.0,790.0,514.81,396.59
2016,4,4,10,15,943.5,100.5,3.05,16.0,821.0,566.37,439.49
2016,4,4,10,30,952.0,102.0,3.1,16.0,852.0,616.97,480.55
2016,4,4,10,45,749.0,208.5,3.2,16.5,808.5,629.37,489.01
2016,4,4,11,0,546.0,315.0,3.3,17.0,765.0,629.32,486.59
2016,4,4,11,15,756.5,211.5,3.35,17.0,847.5,705.92,547.59
2016,4,4,11,30,967.0,108.0,3.4,17.0,930.0,791.91,613.54
2016,4,4,11,45,967.5,109.5,3.45,17.0,936.5,827.86,638.45
2016,4,4,12,0,968.0,111.0,3.5,17.0,943.0,861.12,661.76
2016,4,4,12,15,968.0,111.0,3.55,17.0,942.0,889.73,681.79
2016,4,4,12,30,968.0,111.0,3.6,17.0,941.0,915.32,699.79
2016,4,4,12,45,967.5,109.5,3.7,17.0,931.0,935.88,714.69
2016,4,4,13,0,967.0,108.0,3.8,17.0,921.0,953.16,727.48
2016,4,4,13,15,963.5,107.0,3.85,17.0,903.0,964.94,736.32
2016,4,4,13,30,960.0,106.0,3.9,17.0,885.0,973.24,742.95
2016,4,4,13,45,955.0,104.5,4.0,17.0,859.0,976.18,746.38
2016,4,4,14,0,950.0,103.0,4.1,17.0,833.0,975.59,747.58
2016,4,4,14,15,941.5,101.5,4.1,16.5,799.5,968.37,745.16
2016,4,4,14,30,933.0,100.0,4.1,16.0,766.0,957.74,740.55
2016,4,4,14,45,922.5,97.5,4.1,16.0,726.0,940.91,730.33
2016,4,4,15,0,912.0,95.0,4.1,16.0,686.0,920.92,718.03
2016,4,4,15,15,896.0,92.5,4.05,15.5,640.0,893.16,701.3
2016,4,4,15,30,880.0,90.0,4.0,15.0,594.0,869.8,687.73
2016,4,4,15,45,857.5,87.0,4.0,15.0,543.0,830.93,661.73
2016,4,4,16,0,835.0,84.0,4.0,15.0,492.0,790.12,634.1
2016,4,4,16,15,804.0,80.0,3.8,14.5,437.5,739.84,599.27
2016,4,4,16,30,773.0,76.0,3.6,14.0,383.0,688.71,563.1
2016,4,4,16,45,725.0,71.5,3.45,13.5,326.5,624.3,515.84
2016,4,4,17,0,677.0,67.0,3.3,13.0,270.0,565.66,470.91
2016,4,4,17,15,608.5,60.0,2.9,12.0,215.0,488.35,408.32
2016,4,4,17,30,540.0,53.0,2.5,11.0,160.0,414.85,346.12
2016,4,4,17,45,419.5,43.0,2.1,10.0,110.5,313.28,258.21
2016,4,4,18,0,299.0,33.0,1.7,9.0,61.0,221.57,173.47
2016,4,4,18,15,149.5,16.5,1.6,8.5,30.5,106.26,0.0
2016,4,4,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,45,97.0,7.5,1.2,6.5,11.0,7.15,0.0
2016,4,5,6,0,194.0,15.0,1.2,7.0,22.0,11.91,0.0
2016,4,5,6,15,348.0,26.0,1.35,7.5,65.0,20.26,11.7
2016,4,5,6,30,502.0,37.0,1.5,8.0,108.0,28.15,19.68
2016,4,5,6,45,584.5,44.0,1.65,9.0,161.5,35.13,26.29
2016,4,5,7,0,667.0,51.0,1.8,10.0,215.0,39.38,30.22
2016,4,5,7,15,718.5,56.5,1.8,10.5,271.0,42.11,32.66
2016,4,5,7,30,770.0,62.0,1.8,11.0,327.0,44.74,34.9
2016,4,5,7,45,803.5,66.0,1.85,12.0,382.5,46.02,35.78
2016,4,5,8,0,837.0,70.0,1.9,13.0,438.0,76.81,40.59
2016,4,5,8,15,861.5,73.0,2.0,13.5,491.0,136.21,73.87
2016,4,5,8,30,886.0,76.0,2.1,14.0,544.0,191.03,114.08
2016,4,5,8,45,904.0,78.0,2.25,14.5,593.0,246.04,160.31
2016,4,5,9,0,922.0,80.0,2.4,15.0,642.0,302.38,209.92
2016,4,5,9,15,934.5,82.0,2.45,15.5,686.0,358.16,259.54
2016,4,5,9,30,947.0,84.0,2.5,16.0,730.0,414.25,308.67
2016,4,5,9,45,956.0,86.0,2.55,17.0,767.0,468.99,354.91
2016,4,5,10,0,965.0,88.0,2.6,18.0,804.0,523.22,399.18
2016,4,5,10,15,971.5,89.0,2.55,18.5,834.5,574.59,440.27
2016,4,5,10,30,978.0,90.0,2.5,19.0,865.0,624.75,479.05
2016,4,5,10,45,982.0,91.5,2.45,19.5,887.5,672.43,514.72
2016,4,5,11,0,986.0,93.0,2.4,20.0,910.0,718.28,547.93
2016,4,5,11,15,988.5,93.5,2.4,20.0,924.5,760.17,578.82
2016,4,5,11,30,991.0,94.0,2.4,20.0,939.0,799.72,605.78
2016,4,5,11,45,992.0,94.0,2.45,20.0,945.0,835.17,629.95
2016,4,5,12,0,993.0,94.0,2.5,20.0,951.0,867.84,652.19
2016,4,5,12,15,992.0,94.0,2.6,20.0,949.0,895.99,671.76
2016,4,5,12,30,991.0,94.0,2.7,20.0,947.0,920.99,689.3
2016,4,5,12,45,987.0,94.5,2.8,20.5,935.5,940.69,702.04
2016,4,5,13,0,983.0,95.0,2.9,21.0,924.0,956.98,712.6
2016,4,5,13,15,979.0,94.0,2.9,21.0,905.5,968.23,720.49
2016,4,5,13,30,975.0,93.0,2.9,21.0,887.0,975.95,726.2
2016,4,5,13,45,969.0,92.0,2.95,21.0,860.5,978.31,728.95
2016,4,5,14,0,963.0,91.0,3.0,21.0,834.0,977.11,729.53
2016,4,5,14,15,954.5,89.5,2.95,21.0,800.5,969.58,725.25
2016,4,5,14,30,946.0,88.0,2.9,21.0,767.0,958.61,718.86
2016,4,5,14,45,934.5,86.5,2.85,21.0,726.5,941.63,708.58
2016,4,5,15,0,923.0,85.0,2.8,21.0,686.0,921.5,696.33
2016,4,5,15,15,908.0,82.5,2.65,20.5,640.0,894.18,679.77
2016,4,5,15,30,893.0,80.0,2.5,20.0,594.0,864.17,661.35
2016,4,5,15,45,872.0,77.5,2.35,20.0,543.5,826.71,636.42
2016,4,5,16,0,851.0,75.0,2.2,20.0,493.0,794.08,614.77
2016,4,5,16,15,823.0,71.5,2.0,19.0,439.5,746.2,583.85
2016,4,5,16,30,795.0,68.0,1.8,18.0,386.0,697.31,551.55
2016,4,5,16,45,753.5,63.5,1.6,17.5,330.0,636.83,508.7
2016,4,5,17,0,712.0,59.0,1.4,17.0,274.0,576.97,464.98
2016,4,5,17,15,649.5,53.0,1.3,16.0,219.5,502.82,408.38
2016,4,5,17,30,587.0,47.0,1.2,15.0,165.0,436.71,354.83
2016,4,5,17,45,480.0,38.0,1.2,14.0,115.5,341.83,275.85
2016,4,5,18,0,373.0,29.0,1.2,13.0,66.0,256.04,198.25
2016,4,5,18,15,186.5,14.5,1.2,12.5,33.0,122.01,14.66
2016,4,5,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,45,79.0,8.5,1.15,10.5,12.0,8.1,0.0
2016,4,6,6,0,158.0,17.0,1.1,11.0,24.0,13.62,0.0
2016,4,6,6,15,306.5,29.5,1.1,12.0,66.0,23.26,14.16
2016,4,6,6,30,455.0,42.0,1.1,13.0,108.0,32.36,23.01
2016,4,6,6,45,538.0,50.5,1.15,14.0,161.0,37.38,27.77
2016,4,6,7,0,621.0,59.0,1.2,15.0,214.0,42.17,32.09
2016,4,6,7,15,674.5,65.0,1.3,15.5,269.5,44.66,34.25
2016,4,6,7,30,728.0,71.0,1.4,16.0,325.0,51.88,40.48
2016,4,6,7,45,762.0,76.0,1.55,17.0,380.0,53.61,41.67
2016,4,6,8,0,796.0,81.0,1.7,18.0,435.0,87.68,47.85
2016,4,6,8,15,822.0,85.0,1.75,18.5,488.0,138.79,75.41
2016,4,6,8,30,848.0,89.0,1.8,19.0,541.0,192.72,114.8
2016,4,6,8,45,863.5,93.0,1.85,19.5,589.0,247.1,159.79
2016,4,6,9,0,879.0,97.0,1.9,20.0,637.0,302.74,207.59
2016,4,6,9,15,892.5,100.0,1.95,20.5,680.0,363.69,259.59
2016,4,6,9,30,906.0,103.0,2.0,21.0,723.0,418.99,306.46
2016,4,6,9,45,911.5,107.0,2.05,22.0,759.5,472.04,349.9
2016,4,6,10,0,917.0,111.0,2.1,23.0,796.0,524.33,391.24
2016,4,6,10,15,924.5,112.5,2.05,23.5,825.5,574.58,430.05
2016,4,6,10,30,932.0,114.0,2.0,24.0,855.0,623.81,466.77
2016,4,6,10,45,695.0,228.0,1.95,24.5,789.5,619.91,462.17
2016,4,6,11,0,458.0,342.0,1.9,25.0,724.0,600.47,445.11
2016,4,6,11,15,700.0,231.5,1.85,25.0,826.0,691.15,512.95
2016,4,6,11,30,942.0,121.0,1.8,25.0,928.0,792.92,585.56
2016,4,6,11,45,728.5,238.0,1.8,25.5,865.0,776.95,569.79
2016,4,6,12,0,515.0,355.0,1.8,26.0,802.0,745.12,543.0
2016,4,6,12,15,454.5,370.5,1.7,26.0,764.5,731.01,532.32
2016,4,6,12,30,394.0,386.0,1.6,26.0,727.0,708.74,515.91
2016,4,6,12,45,363.0,395.0,1.55,26.0,706.0,705.07,512.92
2016,4,6,13,0,332.0,404.0,1.5,26.0,685.0,699.21,508.25
2016,4,6,13,15,460.5,348.0,1.4,26.0,729.5,774.75,561.62
2016,4,6,13,30,589.0,292.0,1.3,26.0,774.0,844.42,609.26
2016,4,6,13,45,562.0,289.0,1.25,26.0,737.5,825.87,596.25
2016,4,6,14,0,535.0,286.0,1.2,26.0,701.0,804.73,582.55
2016,4,6,14,15,522.5,273.5,1.05,26.0,664.5,784.48,568.72
2016,4,6,14,30,510.0,261.0,0.9,26.0,628.0,761.9,553.32
2016,4,6,14,45,458.5,265.0,0.8,26.0,582.0,719.9,524.64
2016,4,6,15,0,407.0,269.0,0.7,26.0,536.0,664.92,487.54
2016,4,6,15,15,481.5,223.5,0.6,25.5,517.5,689.79,507.85
2016,4,6,15,30,556.0,178.0,0.5,25.0,499.0,696.49,515.32
2016,4,6,15,45,659.5,139.0,0.4,25.0,488.0,735.01,542.17
2016,4,6,16,0,763.0,100.0,0.3,25.0,477.0,758.85,557.67
2016,4,6,16,15,662.5,103.5,0.3,24.0,405.0,665.35,498.53
2016,4,6,16,30,562.0,107.0,0.3,23.0,333.0,574.93,439.67
2016,4,6,16,45,504.0,103.0,0.3,22.5,284.0,505.73,392.2
2016,4,6,17,0,446.0,99.0,0.3,22.0,235.0,445.58,348.95
2016,4,6,17,15,395.5,84.0,0.4,21.0,187.0,379.55,300.82
2016,4,6,17,30,345.0,69.0,0.5,20.0,139.0,316.57,252.15
2016,4,6,17,45,262.5,52.5,0.6,19.5,96.5,237.21,187.21
2016,4,6,18,0,180.0,36.0,0.7,19.0,54.0,164.94,124.52
2016,4,6,18,15,90.0,18.0,0.7,18.0,27.0,80.36,17.38
2016,4,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,1.5,10.5,8.5,8.1,0.0
2016,4,7,6,0,0.0,17.0,1.6,11.0,17.0,15.72,0.0
2016,4,7,6,15,63.5,36.5,1.8,11.0,46.5,31.08,21.1
2016,4,7,6,30,127.0,56.0,2.0,11.0,76.0,44.72,34.21
2016,4,7,6,45,158.0,78.0,2.25,11.5,112.0,60.89,49.12
2016,4,7,7,0,189.0,100.0,2.5,12.0,148.0,76.43,63.16
2016,4,7,7,15,218.0,119.0,2.65,12.0,186.5,89.32,74.64
2016,4,7,7,30,247.0,138.0,2.8,12.0,225.0,101.66,85.41
2016,4,7,7,45,291.5,155.5,2.95,12.5,274.5,112.55,94.55
2016,4,7,8,0,336.0,173.0,3.1,13.0,324.0,141.57,104.72
2016,4,7,8,15,303.0,202.5,3.1,13.5,350.5,181.24,133.13
2016,4,7,8,30,270.0,232.0,3.1,14.0,377.0,217.88,162.89
2016,4,7,8,45,331.0,241.5,3.15,14.5,435.0,256.82,192.05
2016,4,7,9,0,392.0,251.0,3.2,15.0,493.0,302.09,227.43
2016,4,7,9,15,358.5,280.0,3.15,15.0,513.0,338.42,259.05
2016,4,7,9,30,325.0,309.0,3.1,15.0,533.0,371.52,287.26
2016,4,7,9,45,264.5,338.5,3.1,15.5,527.5,390.5,303.35
2016,4,7,10,0,204.0,368.0,3.1,16.0,522.0,408.83,317.78
2016,4,7,10,15,220.0,382.0,3.0,16.0,553.5,443.08,344.14
2016,4,7,10,30,236.0,396.0,2.9,16.0,585.0,478.65,371.14
2016,4,7,10,45,225.0,409.5,2.8,16.5,593.5,498.7,385.25
2016,4,7,11,0,214.0,423.0,2.7,17.0,602.0,517.64,398.25
2016,4,7,11,15,208.5,431.5,2.6,17.0,608.5,534.96,410.7
2016,4,7,11,30,203.0,440.0,2.5,17.0,615.0,551.55,422.45
2016,4,7,11,45,210.5,436.5,2.45,17.0,619.0,566.39,433.4
2016,4,7,12,0,218.0,433.0,2.4,17.0,623.0,580.91,444.11
2016,4,7,12,15,217.5,438.0,2.35,17.0,627.0,596.55,455.28
2016,4,7,12,30,217.0,443.0,2.3,17.0,631.0,611.62,465.98
2016,4,7,12,45,147.0,427.0,2.3,17.0,553.5,545.89,417.13
2016,4,7,13,0,77.0,411.0,2.3,17.0,476.0,468.69,359.4
2016,4,7,13,15,50.0,359.0,2.3,17.0,401.0,396.82,306.14
2016,4,7,13,30,23.0,307.0,2.3,17.0,326.0,313.96,243.32
2016,4,7,13,45,37.5,327.0,2.35,17.0,357.0,359.37,279.07
2016,4,7,14,0,52.0,347.0,2.4,17.0,388.0,396.77,308.06
2016,4,7,14,15,45.0,324.0,2.45,16.5,358.5,369.12,287.94
2016,4,7,14,30,38.0,301.0,2.5,16.0,329.0,340.92,267.44
2016,4,7,14,45,151.5,301.5,2.55,16.0,403.0,459.55,362.8
2016,4,7,15,0,265.0,302.0,2.6,16.0,477.0,576.89,454.09
2016,4,7,15,15,164.0,277.0,2.6,16.0,383.0,447.14,354.55
2016,4,7,15,30,63.0,252.0,2.6,16.0,289.0,319.7,254.56
2016,4,7,15,45,82.0,234.5,2.65,16.0,278.0,318.13,255.4
2016,4,7,16,0,101.0,217.0,2.7,16.0,267.0,315.45,254.88
2016,4,7,16,15,94.5,193.0,2.65,15.5,235.5,283.35,230.43
2016,4,7,16,30,88.0,169.0,2.6,15.0,204.0,251.04,205.45
2016,4,7,16,45,76.5,146.5,2.55,14.5,174.0,216.93,178.27
2016,4,7,17,0,65.0,124.0,2.5,14.0,144.0,183.14,150.71
2016,4,7,17,15,52.5,100.5,2.3,13.5,114.5,147.61,120.93
2016,4,7,17,30,40.0,77.0,2.1,13.0,85.0,112.25,90.62
2016,4,7,17,45,21.0,55.0,1.95,12.5,59.5,75.43,58.43
2016,4,7,18,0,2.0,33.0,1.8,12.0,34.0,34.62,22.8
2016,4,7,18,15,1.0,16.5,1.8,11.5,17.0,15.79,0.67
2016,4,7,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.2,9.5,4.0,3.81,0.0
2016,4,8,6,0,0.0,8.0,1.4,10.0,8.0,7.41,0.0
2016,4,8,6,15,0.0,21.0,1.5,10.0,21.0,19.48,11.31
2016,4,8,6,30,0.0,34.0,1.6,10.0,34.0,31.58,22.71
2016,4,8,6,45,0.0,50.0,1.7,10.5,50.0,46.2,36.18
2016,4,8,7,0,0.0,66.0,1.8,11.0,66.0,60.37,49.03
2016,4,8,7,15,0.0,83.5,1.75,11.0,83.5,75.62,62.69
2016,4,8,7,30,0.0,101.0,1.7,11.0,101.0,90.7,75.95
2016,4,8,7,45,39.5,146.0,1.7,11.5,164.0,120.06,101.39
2016,4,8,8,0,79.0,191.0,1.7,12.0,227.0,157.4,124.82
2016,4,8,8,15,39.5,163.0,1.65,12.0,181.0,142.37,112.48
2016,4,8,8,30,0.0,135.0,1.6,12.0,135.0,122.77,97.63
2016,4,8,8,45,2.5,158.5,1.55,12.5,160.0,144.03,114.51
2016,4,8,9,0,5.0,182.0,1.5,13.0,185.0,165.68,131.4
2016,4,8,9,15,2.5,135.5,1.5,13.0,137.0,125.62,98.58
2016,4,8,9,30,0.0,89.0,1.5,13.0,89.0,83.01,63.56
2016,4,8,9,45,11.5,186.5,1.55,13.0,195.5,175.55,138.69
2016,4,8,10,0,23.0,284.0,1.6,13.0,302.0,267.15,210.7
2016,4,8,10,15,109.0,343.5,1.65,13.0,431.0,355.33,278.83
2016,4,8,10,30,195.0,403.0,1.7,13.0,560.0,462.32,360.02
2016,4,8,10,45,314.0,379.0,1.75,13.0,639.5,525.41,408.39
2016,4,8,11,0,433.0,355.0,1.8,13.0,719.0,599.08,464.62
2016,4,8,11,15,299.0,399.5,1.8,13.0,652.5,569.37,440.51
2016,4,8,11,30,165.0,444.0,1.8,13.0,586.0,528.42,408.0
2016,4,8,11,45,138.0,443.0,1.85,13.5,563.0,518.15,399.76
2016,4,8,12,0,111.0,442.0,1.9,14.0,540.0,502.98,387.62
2016,4,8,12,15,116.0,436.5,1.95,14.0,538.5,513.09,395.66
2016,4,8,12,30,121.0,431.0,2.0,14.0,537.0,520.18,401.38
2016,4,8,12,45,76.0,386.0,2.05,14.0,452.5,438.4,340.2
2016,4,8,13,0,31.0,341.0,2.1,14.0,368.0,358.7,279.51
2016,4,8,13,15,30.0,335.0,2.1,14.0,360.5,354.9,277.21
2016,4,8,13,30,29.0,329.0,2.1,14.0,353.0,350.87,274.42
2016,4,8,13,45,22.0,292.0,2.1,14.0,310.0,299.68,235.24
2016,4,8,14,0,15.0,255.0,2.1,14.0,267.0,257.71,202.88
2016,4,8,14,15,14.0,244.5,2.1,14.0,255.5,247.3,195.15
2016,4,8,14,30,13.0,234.0,2.1,14.0,244.0,236.8,187.25
2016,4,8,14,45,9.5,209.0,2.1,14.0,216.0,209.28,165.71
2016,4,8,15,0,6.0,184.0,2.1,14.0,188.0,181.66,143.91
2016,4,8,15,15,3.0,137.0,2.05,13.5,139.0,132.4,104.49
2016,4,8,15,30,0.0,90.0,2.0,13.0,90.0,83.88,64.84
2016,4,8,15,45,0.0,50.0,1.95,13.0,50.0,46.51,33.77
2016,4,8,16,0,0.0,10.0,1.9,13.0,10.0,9.28,2.27
2016,4,8,16,15,2.0,73.0,1.75,12.5,74.0,69.52,53.79
2016,4,8,16,30,4.0,136.0,1.6,12.0,138.0,137.5,111.35
2016,4,8,16,45,2.0,116.5,1.5,12.0,117.5,116.72,94.03
2016,4,8,17,0,0.0,97.0,1.4,12.0,97.0,95.9,76.63
2016,4,8,17,15,0.0,77.5,1.25,11.5,77.5,76.31,60.13
2016,4,8,17,30,0.0,58.0,1.1,11.0,58.0,56.4,43.01
2016,4,8,17,45,0.0,40.5,1.0,11.0,40.5,38.47,27.24
2016,4,8,18,0,0.0,23.0,0.9,11.0,23.0,21.35,12.06
2016,4,8,18,15,0.0,11.5,0.9,10.5,11.5,10.66,0.0
2016,4,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.5,0.75,9.0,5.5,5.24,0.0
2016,4,9,6,0,0.0,11.0,0.8,9.0,11.0,10.19,0.65
2016,4,9,6,15,0.0,27.0,0.95,9.0,27.0,25.07,16.39
2016,4,9,6,30,0.0,43.0,1.1,9.0,43.0,39.5,29.99
2016,4,9,6,45,0.0,62.0,1.25,9.5,62.0,56.09,45.28
2016,4,9,7,0,0.0,81.0,1.4,10.0,81.0,72.47,60.11
2016,4,9,7,15,1.0,101.0,1.45,10.0,101.5,89.46,75.29
2016,4,9,7,30,2.0,121.0,1.5,10.0,122.0,106.26,90.03
2016,4,9,7,45,1.0,117.0,1.55,10.5,117.5,104.56,88.03
2016,4,9,8,0,0.0,113.0,1.6,11.0,113.0,102.65,81.88
2016,4,9,8,15,5.5,149.5,1.6,11.0,152.5,134.29,107.75
2016,4,9,8,30,11.0,186.0,1.6,11.0,192.0,166.54,133.62
2016,4,9,8,45,8.5,184.5,1.6,11.5,189.5,167.1,133.47
2016,4,9,9,0,6.0,183.0,1.6,12.0,187.0,166.9,132.8
2016,4,9,9,15,59.0,257.5,1.55,12.0,299.0,240.52,190.38
2016,4,9,9,30,112.0,332.0,1.5,12.0,411.0,324.49,255.09
2016,4,9,9,45,76.5,327.5,1.5,12.5,383.0,315.64,247.87
2016,4,9,10,0,41.0,323.0,1.5,13.0,355.0,302.41,237.26
2016,4,9,10,15,26.0,276.5,1.4,13.0,297.0,260.54,204.56
2016,4,9,10,30,11.0,230.0,1.3,13.0,239.0,217.52,170.67
2016,4,9,10,45,23.0,292.0,1.25,13.0,311.5,281.57,220.71
2016,4,9,11,0,35.0,354.0,1.2,13.0,384.0,344.41,268.34
2016,4,9,11,15,30.5,347.0,1.1,13.0,373.5,339.38,263.7
2016,4,9,11,30,26.0,340.0,1.0,13.0,363.0,333.65,258.95
2016,4,9,11,45,25.5,339.0,0.95,13.5,362.0,335.88,260.0
2016,4,9,12,0,25.0,338.0,0.9,14.0,361.0,337.94,260.89
2016,4,9,12,15,20.5,310.0,0.8,14.0,329.0,307.33,237.5
2016,4,9,12,30,16.0,282.0,0.7,14.0,297.0,278.56,215.58
2016,4,9,12,45,8.0,195.0,0.6,14.0,202.5,190.09,147.31
2016,4,9,13,0,0.0,108.0,0.5,14.0,108.0,101.08,76.9
2016,4,9,13,15,6.5,175.5,0.55,14.0,180.5,171.01,133.3
2016,4,9,13,30,13.0,243.0,0.6,14.0,253.0,242.4,189.06
2016,4,9,13,45,61.5,313.5,0.65,14.0,362.0,367.51,285.69
2016,4,9,14,0,110.0,384.0,0.7,14.0,471.0,489.62,376.23
2016,4,9,14,15,219.0,357.5,0.85,13.5,521.0,577.03,444.07
2016,4,9,14,30,328.0,331.0,1.0,13.0,571.0,663.77,510.99
2016,4,9,14,45,396.5,289.5,1.15,13.0,564.0,681.87,527.82
2016,4,9,15,0,465.0,248.0,1.3,13.0,557.0,709.46,551.93
2016,4,9,15,15,334.5,258.0,1.4,13.0,472.5,589.53,464.32
2016,4,9,15,30,204.0,268.0,1.5,13.0,388.0,473.3,376.98
2016,4,9,15,45,104.5,214.5,1.6,13.0,276.0,326.24,263.26
2016,4,9,16,0,5.0,161.0,1.7,13.0,164.0,161.33,129.09
2016,4,9,16,15,13.5,156.0,1.7,12.5,162.5,164.63,133.3
2016,4,9,16,30,22.0,151.0,1.7,12.0,161.0,168.03,137.13
2016,4,9,16,45,16.0,131.0,1.7,12.0,137.5,143.45,116.86
2016,4,9,17,0,10.0,111.0,1.7,12.0,114.0,119.11,96.53
2016,4,9,17,15,5.0,90.0,1.55,11.5,91.5,94.42,75.68
2016,4,9,17,30,0.0,69.0,1.4,11.0,69.0,69.74,54.41
2016,4,9,17,45,0.0,49.0,1.25,11.0,49.0,49.0,36.21
2016,4,9,18,0,0.0,29.0,1.1,11.0,29.0,27.34,17.09
2016,4,9,18,15,0.0,14.5,1.1,10.5,14.5,13.45,1.75
2016,4,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,0.5,1.3,9.0,0.5,0.46,0.0
2016,4,10,6,30,0.0,1.0,1.4,9.0,1.0,0.92,0.0
2016,4,10,6,45,0.0,2.0,1.5,9.0,2.0,1.85,0.0
2016,4,10,7,0,0.0,3.0,1.6,9.0,3.0,2.78,0.0
2016,4,10,7,15,0.0,4.0,1.6,9.0,4.0,3.7,0.0
2016,4,10,7,30,0.0,5.0,1.6,9.0,5.0,4.63,0.0
2016,4,10,7,45,0.0,40.5,1.65,9.5,40.5,37.62,28.54
2016,4,10,8,0,0.0,76.0,1.7,10.0,76.0,70.74,55.22
2016,4,10,8,15,0.0,88.0,1.75,10.0,88.0,81.89,64.42
2016,4,10,8,30,0.0,100.0,1.8,10.0,100.0,92.69,73.27
2016,4,10,8,45,0.0,78.0,1.85,10.5,78.0,72.66,56.06
2016,4,10,9,0,0.0,56.0,1.9,11.0,56.0,52.14,38.56
2016,4,10,9,15,0.0,61.5,1.95,11.0,61.5,57.29,42.79
2016,4,10,9,30,0.0,67.0,2.0,11.0,67.0,62.45,46.99
2016,4,10,9,45,0.0,79.0,2.15,11.5,79.0,73.69,56.13
2016,4,10,10,0,0.0,91.0,2.3,12.0,91.0,84.95,65.21
2016,4,10,10,15,0.0,108.5,2.4,12.0,108.5,101.06,78.34
2016,4,10,10,30,0.0,126.0,2.5,12.0,126.0,117.17,91.4
2016,4,10,10,45,4.0,156.5,2.65,12.0,160.0,147.71,116.19
2016,4,10,11,0,8.0,187.0,2.8,12.0,194.0,178.68,141.14
2016,4,10,11,15,6.5,171.5,2.85,12.0,177.5,164.02,129.18
2016,4,10,11,30,5.0,156.0,2.9,12.0,161.0,149.06,117.05
2016,4,10,11,45,4.0,150.5,3.0,12.0,154.5,143.53,112.56
2016,4,10,12,0,3.0,145.0,3.1,12.0,148.0,137.89,107.96
2016,4,10,12,15,1.5,129.5,3.15,12.0,131.0,122.36,95.31
2016,4,10,12,30,0.0,114.0,3.2,12.0,114.0,106.66,82.5
2016,4,10,12,45,0.0,100.5,3.25,12.0,100.5,94.01,72.2
2016,4,10,13,0,0.0,87.0,3.3,12.0,87.0,81.32,61.84
2016,4,10,13,15,0.0,87.0,3.35,12.0,87.0,81.3,61.88
2016,4,10,13,30,0.0,87.0,3.4,12.0,87.0,81.27,61.92
2016,4,10,13,45,0.0,104.0,3.45,12.0,104.0,97.31,75.21
2016,4,10,14,0,0.0,121.0,3.5,12.0,121.0,113.49,88.6
2016,4,10,14,15,2.0,145.5,3.5,12.0,147.5,138.95,109.68
2016,4,10,14,30,4.0,170.0,3.5,12.0,174.0,164.89,131.1
2016,4,10,14,45,2.0,159.5,3.55,12.0,161.5,153.08,121.61
2016,4,10,15,0,0.0,149.0,3.6,12.0,149.0,141.25,112.14
2016,4,10,15,15,0.0,122.5,3.5,11.5,122.5,115.41,91.29
2016,4,10,15,30,0.0,96.0,3.4,11.0,96.0,89.64,70.23
2016,4,10,15,45,0.0,91.5,3.35,11.0,91.5,85.35,66.87
2016,4,10,16,0,0.0,87.0,3.3,11.0,87.0,81.08,63.51
2016,4,10,16,15,0.0,94.5,3.15,10.5,94.5,88.87,70.5
2016,4,10,16,30,0.0,102.0,3.0,10.0,102.0,97.36,78.12
2016,4,10,16,45,0.0,87.5,2.9,10.0,87.5,83.2,66.27
2016,4,10,17,0,0.0,73.0,2.8,10.0,73.0,68.99,54.22
2016,4,10,17,15,0.0,58.5,2.55,9.5,58.5,54.69,42.0
2016,4,10,17,30,0.0,44.0,2.3,9.0,44.0,40.88,29.97
2016,4,10,17,45,0.0,31.0,2.05,9.0,31.0,28.78,19.19
2016,4,10,18,0,0.0,18.0,1.8,9.0,18.0,16.69,8.37
2016,4,10,18,15,0.0,9.0,1.65,9.0,9.0,8.33,0.0
2016,4,10,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,9.5,0.8,7.5,9.5,9.05,0.0
2016,4,11,6,0,0.0,19.0,0.9,8.0,19.0,17.64,7.48
2016,4,11,6,15,14.0,40.0,0.85,8.0,42.5,35.37,25.76
2016,4,11,6,30,28.0,61.0,0.8,8.0,66.0,52.61,42.02
2016,4,11,6,45,43.0,84.0,0.8,8.5,94.5,70.86,58.84
2016,4,11,7,0,58.0,107.0,0.8,9.0,123.0,88.7,74.9
2016,4,11,7,15,70.5,129.0,0.85,9.0,153.0,105.51,89.79
2016,4,11,7,30,83.0,151.0,0.9,9.0,183.0,121.94,104.07
2016,4,11,7,45,210.5,166.0,1.0,9.5,260.5,120.26,102.02
2016,4,11,8,0,338.0,181.0,1.1,10.0,338.0,154.43,113.73
2016,4,11,8,15,212.5,213.0,1.2,10.5,315.5,192.14,146.16
2016,4,11,8,30,87.0,245.0,1.3,11.0,293.0,216.11,170.2
2016,4,11,8,45,85.5,266.0,1.45,11.5,317.0,240.02,189.09
2016,4,11,9,0,84.0,287.0,1.6,12.0,341.0,263.93,207.92
2016,4,11,9,15,51.0,269.0,1.65,12.0,303.0,247.68,195.89
2016,4,11,9,30,18.0,251.0,1.7,12.0,265.0,232.36,184.23
2016,4,11,9,45,22.0,274.0,1.75,12.5,291.0,256.06,202.41
2016,4,11,10,0,26.0,297.0,1.8,13.0,317.0,280.34,220.76
2016,4,11,10,15,32.0,320.5,1.8,13.0,346.0,301.24,236.71
2016,4,11,10,30,38.0,344.0,1.8,13.0,375.0,328.95,257.86
2016,4,11,10,45,24.0,277.5,1.85,13.5,297.5,266.98,209.27
2016,4,11,11,0,10.0,211.0,1.9,14.0,220.0,201.96,157.93
2016,4,11,11,15,17.5,273.5,1.95,14.0,288.5,265.2,207.75
2016,4,11,11,30,25.0,336.0,2.0,14.0,357.0,329.61,257.23
2016,4,11,11,45,34.0,363.0,2.05,14.0,393.0,364.88,284.04
2016,4,11,12,0,43.0,390.0,2.1,14.0,429.0,401.35,311.71
2016,4,11,12,15,45.5,387.5,2.1,14.0,428.0,405.52,314.83
2016,4,11,12,30,48.0,385.0,2.1,14.0,427.0,409.6,318.09
2016,4,11,12,45,37.0,361.5,2.15,14.5,394.0,381.2,296.08
2016,4,11,13,0,26.0,338.0,2.2,15.0,361.0,351.63,273.24
2016,4,11,13,15,17.0,263.0,2.25,15.0,278.0,264.63,206.69
2016,4,11,13,30,8.0,188.0,2.3,15.0,195.0,184.73,144.24
2016,4,11,13,45,10.5,216.5,2.35,15.0,225.0,215.06,168.71
2016,4,11,14,0,13.0,245.0,2.4,15.0,255.0,246.02,193.31
2016,4,11,14,15,12.5,235.5,2.4,14.5,245.0,236.96,186.76
2016,4,11,14,30,12.0,226.0,2.4,14.0,235.0,227.83,180.25
2016,4,11,14,45,9.0,206.0,2.45,14.0,212.5,205.77,163.0
2016,4,11,15,0,6.0,186.0,2.5,14.0,190.0,183.62,145.56
2016,4,11,15,15,9.0,192.5,2.45,14.0,198.5,193.77,154.29
2016,4,11,15,30,12.0,199.0,2.4,14.0,207.0,204.36,163.36
2016,4,11,15,45,10.5,185.0,2.4,14.0,191.5,189.76,151.98
2016,4,11,16,0,9.0,171.0,2.4,14.0,176.0,175.21,140.63
2016,4,11,16,15,10.0,158.0,2.3,13.5,162.5,163.86,132.12
2016,4,11,16,30,11.0,145.0,2.2,13.0,149.0,152.55,123.52
2016,4,11,16,45,6.0,126.0,2.15,13.0,128.0,130.03,104.98
2016,4,11,17,0,1.0,107.0,2.1,13.0,107.0,107.73,86.36
2016,4,11,17,15,257.5,81.5,1.9,12.5,137.5,289.41,243.62
2016,4,11,17,30,514.0,56.0,1.7,12.0,168.0,410.69,342.28
2016,4,11,17,45,421.0,46.0,1.5,11.5,120.5,324.0,266.85
2016,4,11,18,0,328.0,36.0,1.3,11.0,73.0,244.81,195.93
2016,4,11,18,15,164.0,18.0,1.25,10.5,36.5,123.23,73.22
2016,4,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,12,5,45,77.5,13.5,1.85,7.5,19.0,12.87,0.0
2016,4,12,6,0,155.0,27.0,2.0,8.0,38.0,21.18,10.87
2016,4,12,6,15,264.0,42.0,2.1,8.0,80.0,32.38,23.16
2016,4,12,6,30,373.0,57.0,2.2,8.0,122.0,43.12,33.48
2016,4,12,6,45,186.5,53.0,2.3,8.5,85.5,38.39,29.44
2016,4,12,7,0,0.0,49.0,2.4,9.0,49.0,45.53,35.97
2016,4,12,7,15,0.0,60.5,2.35,9.0,60.5,56.26,45.66
2016,4,12,7,30,0.0,72.0,2.3,9.0,72.0,67.0,55.21
2016,4,12,7,45,0.0,84.5,2.25,9.5,84.5,78.21,61.86
2016,4,12,8,0,0.0,97.0,2.2,10.0,97.0,89.4,70.99
2016,4,12,8,15,6.0,144.0,2.1,10.0,147.5,130.32,104.81
2016,4,12,8,30,12.0,191.0,2.0,10.0,198.0,171.35,138.07
2016,4,12,8,45,15.0,209.5,1.9,10.5,219.0,189.54,152.05
2016,4,12,9,0,18.0,228.0,1.8,11.0,240.0,208.16,166.31
2016,4,12,9,15,11.0,200.0,1.8,11.5,207.5,184.73,146.95
2016,4,12,9,30,4.0,172.0,1.8,12.0,175.0,159.09,125.87
2016,4,12,9,45,55.0,272.5,1.85,12.5,315.0,263.48,208.52
2016,4,12,10,0,106.0,373.0,1.9,13.0,455.0,375.57,294.42
2016,4,12,10,15,59.0,304.5,1.95,13.0,350.5,302.54,237.78
2016,4,12,10,30,12.0,236.0,2.0,13.0,246.0,223.71,175.9
2016,4,12,10,45,14.0,255.5,2.15,13.0,267.5,243.74,191.9
2016,4,12,11,0,16.0,275.0,2.3,13.0,289.0,264.09,207.8
2016,4,12,11,15,25.0,321.0,2.4,13.0,343.5,312.78,245.76
2016,4,12,11,30,34.0,367.0,2.5,13.0,398.0,364.62,285.62
2016,4,12,11,45,24.0,316.0,2.7,13.0,338.0,313.89,246.45
2016,4,12,12,0,14.0,265.0,2.9,13.0,278.0,258.79,203.6
2016,4,12,12,15,7.0,195.0,2.95,13.0,201.5,188.36,147.92
2016,4,12,12,30,0.0,125.0,3.0,13.0,125.0,117.0,90.46
2016,4,12,12,45,2.5,144.5,3.15,13.0,147.5,137.64,107.42
2016,4,12,13,0,5.0,164.0,3.3,13.0,170.0,158.51,124.42
2016,4,12,13,15,14.0,238.0,3.35,13.0,250.5,237.82,188.22
2016,4,12,13,30,23.0,312.0,3.4,13.0,331.0,319.15,252.42
2016,4,12,13,45,14.5,244.5,3.45,13.0,256.5,246.12,194.87
2016,4,12,14,0,6.0,177.0,3.5,13.0,182.0,172.95,136.52
2016,4,12,14,15,7.0,190.5,3.55,12.5,196.5,187.4,148.85
2016,4,12,14,30,8.0,204.0,3.6,12.0,211.0,202.17,161.37
2016,4,12,14,45,9.5,210.0,3.65,12.0,217.5,210.25,168.29
2016,4,12,15,0,11.0,216.0,3.7,12.0,224.0,218.64,175.52
2016,4,12,15,15,8.5,198.5,3.75,12.0,204.5,199.47,160.32
2016,4,12,15,30,6.0,181.0,3.8,12.0,185.0,180.27,145.04
2016,4,12,15,45,3.0,148.5,3.85,12.0,150.5,145.08,116.4
2016,4,12,16,0,0.0,116.0,3.9,12.0,116.0,110.04,87.52
2016,4,12,16,15,103.0,145.0,3.85,11.5,188.0,243.92,203.36
2016,4,12,16,30,206.0,174.0,3.8,11.0,260.0,359.33,301.28
2016,4,12,16,45,182.5,154.0,3.8,11.0,222.5,315.09,264.84
2016,4,12,17,0,159.0,134.0,3.8,11.0,185.0,271.89,229.06
2016,4,12,17,15,137.5,111.0,3.65,10.5,149.5,227.03,191.41
2016,4,12,17,30,116.0,88.0,3.5,10.0,114.0,183.04,153.46
2016,4,12,17,45,82.5,65.5,3.35,9.5,81.5,133.72,109.85
2016,4,12,18,0,49.0,43.0,3.2,9.0,49.0,85.79,66.85
2016,4,12,18,15,24.5,21.5,3.05,8.5,24.5,41.47,22.75
2016,4,12,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,5,45,59.5,15.5,2.15,6.5,20.0,14.77,0.0
2016,4,13,6,0,119.0,31.0,2.3,7.0,40.0,25.43,14.92
2016,4,13,6,15,228.0,48.0,2.3,7.0,83.0,37.06,27.51
2016,4,13,6,30,337.0,65.0,2.3,7.0,126.0,49.23,39.2
2016,4,13,6,45,422.0,76.0,2.35,7.5,177.5,56.19,45.81
2016,4,13,7,0,507.0,87.0,2.4,8.0,229.0,64.01,52.92
2016,4,13,7,15,560.5,95.5,2.35,8.5,283.0,67.38,55.79
2016,4,13,7,30,614.0,104.0,2.3,9.0,337.0,70.56,58.39
2016,4,13,7,45,667.0,105.5,2.3,9.5,392.5,78.7,54.66
2016,4,13,8,0,720.0,107.0,2.3,10.0,448.0,122.1,71.98
2016,4,13,8,15,747.0,111.5,2.3,10.5,499.5,170.49,105.05
2016,4,13,8,30,774.0,116.0,2.3,11.0,551.0,221.83,146.58
2016,4,13,8,45,801.0,116.5,2.3,11.5,599.5,277.94,194.83
2016,4,13,9,0,828.0,117.0,2.3,12.0,648.0,330.79,241.35
2016,4,13,9,15,842.5,120.0,2.35,12.5,690.5,383.71,288.09
2016,4,13,9,30,857.0,123.0,2.4,13.0,733.0,437.36,334.45
2016,4,13,9,45,882.5,117.5,2.5,13.5,773.0,493.51,381.56
2016,4,13,10,0,908.0,112.0,2.6,14.0,813.0,546.03,424.84
2016,4,13,10,15,915.0,113.5,2.65,14.0,842.0,595.23,465.14
2016,4,13,10,30,922.0,115.0,2.7,14.0,871.0,643.37,503.63
2016,4,13,10,45,925.0,117.5,2.75,14.5,892.5,688.61,538.05
2016,4,13,11,0,928.0,120.0,2.8,15.0,914.0,732.08,570.3
2016,4,13,11,15,930.5,120.5,2.85,15.0,928.0,771.49,599.81
2016,4,13,11,30,933.0,121.0,2.9,15.0,942.0,808.72,625.98
2016,4,13,11,45,932.5,122.0,3.0,15.0,947.0,841.76,649.41
2016,4,13,12,0,932.0,123.0,3.1,15.0,952.0,872.16,670.99
2016,4,13,12,15,931.5,123.0,3.15,15.0,949.5,898.85,689.7
2016,4,13,12,30,931.0,123.0,3.2,15.0,947.0,922.64,706.46
2016,4,13,12,45,934.5,118.5,3.3,15.5,937.5,942.53,719.63
2016,4,13,13,0,938.0,114.0,3.4,16.0,928.0,959.29,730.73
2016,4,13,13,15,934.0,113.5,3.5,15.5,909.5,970.1,740.63
2016,4,13,13,30,930.0,113.0,3.6,15.0,891.0,977.56,748.46
2016,4,13,13,45,919.0,114.0,3.7,15.0,863.5,976.77,749.37
2016,4,13,14,0,908.0,115.0,3.8,15.0,836.0,972.63,748.17
2016,4,13,14,15,899.5,113.0,3.9,15.0,802.5,964.32,744.22
2016,4,13,14,30,891.0,111.0,4.0,15.0,769.0,952.77,738.14
2016,4,13,14,45,874.0,111.0,4.1,15.0,728.0,932.54,726.03
2016,4,13,15,0,857.0,111.0,4.2,15.0,687.0,917.22,717.5
2016,4,13,15,15,841.0,108.0,4.15,14.5,642.0,889.09,700.34
2016,4,13,15,30,825.0,105.0,4.1,14.0,597.0,858.45,681.36
2016,4,13,15,45,799.0,103.0,4.1,14.0,547.0,818.16,654.13
2016,4,13,16,0,773.0,101.0,4.1,14.0,497.0,776.25,625.44
2016,4,13,16,15,743.5,96.0,3.95,13.5,444.5,731.16,594.51
2016,4,13,16,30,714.0,91.0,3.8,13.0,392.0,681.3,559.32
2016,4,13,16,45,673.0,85.0,3.65,12.5,337.5,621.42,515.46
2016,4,13,17,0,632.0,79.0,3.5,12.0,283.0,562.34,470.26
2016,4,13,17,15,571.0,71.0,3.1,11.0,229.5,488.86,411.23
2016,4,13,17,30,510.0,63.0,2.7,10.0,176.0,418.58,352.45
2016,4,13,17,45,412.0,52.0,2.3,9.5,127.5,327.33,273.3
2016,4,13,18,0,314.0,41.0,1.9,9.0,79.0,243.76,198.15
2016,4,13,18,15,157.0,20.5,1.75,8.5,39.5,121.73,80.55
2016,4,13,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
