Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,109.5,14.5,1.9,7.5,23.5,13.82,0.0
2016,4,14,6,0,219.0,29.0,2.0,8.0,47.0,22.7,13.11
2016,4,14,6,15,340.0,41.0,2.2,8.0,92.5,32.11,23.07
2016,4,14,6,30,461.0,53.0,2.4,8.0,138.0,40.29,31.0
2016,4,14,6,45,545.0,60.5,2.6,8.5,192.5,44.06,34.63
2016,4,14,7,0,629.0,68.0,2.8,9.0,247.0,47.7,37.93
2016,4,14,7,15,678.5,74.0,2.9,9.0,303.5,49.89,39.86
2016,4,14,7,30,728.0,80.0,3.0,9.0,360.0,51.96,41.6
2016,4,14,7,45,760.5,85.5,3.2,9.5,415.0,74.51,47.6
2016,4,14,8,0,793.0,91.0,3.4,10.0,470.0,124.34,70.35
2016,4,14,8,15,818.0,95.0,3.5,10.0,523.0,175.68,106.46
2016,4,14,8,30,843.0,99.0,3.6,10.0,576.0,229.7,151.35
2016,4,14,8,45,856.0,104.5,3.7,10.5,623.5,284.55,200.14
2016,4,14,9,0,869.0,110.0,3.8,11.0,671.0,340.38,250.51
2016,4,14,9,15,883.0,112.5,3.85,11.0,714.0,394.82,299.9
2016,4,14,9,30,897.0,115.0,3.9,11.0,757.0,454.76,352.73
2016,4,14,9,45,913.5,114.0,4.0,11.5,795.5,507.85,398.51
2016,4,14,10,0,930.0,113.0,4.1,12.0,834.0,561.14,443.26
2016,4,14,10,15,936.5,114.0,4.15,12.0,863.0,610.63,484.69
2016,4,14,10,30,943.0,115.0,4.2,12.0,892.0,658.97,524.25
2016,4,14,10,45,944.5,118.0,4.3,12.5,913.0,704.52,559.97
2016,4,14,11,0,946.0,121.0,4.4,13.0,934.0,748.15,593.42
2016,4,14,11,15,948.0,121.5,4.5,13.0,947.0,787.82,624.07
2016,4,14,11,30,950.0,122.0,4.6,13.0,960.0,825.24,651.5
2016,4,14,11,45,938.5,129.5,4.75,13.5,962.0,856.15,673.21
2016,4,14,12,0,927.0,137.0,4.9,14.0,964.0,883.85,692.6
2016,4,14,12,15,925.5,137.0,5.0,14.0,960.5,909.71,711.7
2016,4,14,12,30,924.0,137.0,5.1,14.0,957.0,932.64,728.81
2016,4,14,12,45,542.0,291.0,5.2,14.0,771.0,776.72,611.93
2016,4,14,13,0,160.0,445.0,5.3,14.0,585.0,586.73,460.09
2016,4,14,13,15,298.0,398.0,5.4,13.5,651.0,681.03,537.89
2016,4,14,13,30,436.0,351.0,5.5,13.0,717.0,776.92,615.11
2016,4,14,13,45,375.5,362.5,5.6,13.0,671.5,731.88,580.76
2016,4,14,14,0,315.0,374.0,5.7,13.0,626.0,693.94,551.78
2016,4,14,14,15,330.5,353.0,5.7,13.0,607.5,690.65,551.12
2016,4,14,14,30,346.0,332.0,5.7,13.0,589.0,685.46,548.97
2016,4,14,14,45,595.0,227.5,5.7,13.0,641.0,813.84,654.65
2016,4,14,15,0,844.0,123.0,5.7,13.0,693.0,920.96,736.74
2016,4,14,15,15,549.5,195.5,5.65,12.5,557.0,728.24,592.6
2016,4,14,15,30,255.0,268.0,5.6,12.0,421.0,533.06,435.83
2016,4,14,15,45,239.0,246.0,5.6,12.0,380.0,478.83,394.79
2016,4,14,16,0,223.0,224.0,5.6,12.0,339.0,437.89,363.12
2016,4,14,16,15,324.5,183.5,5.45,11.5,331.5,481.21,402.74
2016,4,14,16,30,426.0,143.0,5.3,11.0,324.0,517.26,435.86
2016,4,14,16,45,391.0,131.0,5.2,10.5,280.0,465.07,394.25
2016,4,14,17,0,356.0,119.0,5.1,10.0,236.0,414.16,352.88
2016,4,14,17,15,322.5,100.5,4.75,9.5,191.5,357.89,305.68
2016,4,14,17,30,289.0,82.0,4.4,9.0,147.0,303.31,258.44
2016,4,14,17,45,305.0,62.0,4.1,8.5,114.0,277.32,234.1
2016,4,14,18,0,321.0,42.0,3.8,8.0,81.0,249.18,205.12
2016,4,14,18,15,180.0,26.0,3.6,7.5,46.0,143.67,99.76
2016,4,14,18,30,39.0,10.0,3.4,7.0,11.0,26.66,0.0
2016,4,14,18,45,19.5,5.0,3.25,7.0,5.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,132.5,15.0,3.3,4.5,26.5,14.3,0.0
2016,4,15,6,0,265.0,30.0,3.4,5.0,53.0,24.24,14.92
2016,4,15,6,15,383.0,41.5,3.6,5.5,100.0,32.38,23.61
2016,4,15,6,30,501.0,53.0,3.8,6.0,147.0,40.1,31.1
2016,4,15,6,45,580.5,60.0,4.0,6.5,202.5,43.47,34.37
2016,4,15,7,0,660.0,67.0,4.2,7.0,258.0,46.74,37.35
2016,4,15,7,15,707.0,72.5,4.35,7.5,314.5,48.61,38.91
2016,4,15,7,30,754.0,78.0,4.5,8.0,371.0,55.73,45.16
2016,4,15,7,45,785.5,82.5,4.65,8.5,426.0,76.06,46.59
2016,4,15,8,0,817.0,87.0,4.8,9.0,481.0,126.47,70.72
2016,4,15,8,15,840.5,90.5,4.85,9.5,534.0,178.57,108.16
2016,4,15,8,30,864.0,94.0,4.9,10.0,587.0,233.16,154.0
2016,4,15,8,45,878.0,98.5,4.95,10.5,634.5,288.53,203.73
2016,4,15,9,0,892.0,103.0,5.0,11.0,682.0,350.91,259.85
2016,4,15,9,15,905.0,105.5,5.0,11.5,725.0,405.74,309.43
2016,4,15,9,30,918.0,108.0,5.0,12.0,768.0,460.94,358.31
2016,4,15,9,45,930.0,109.0,5.0,12.5,805.5,514.59,404.74
2016,4,15,10,0,942.0,110.0,5.0,13.0,843.0,568.01,449.65
2016,4,15,10,15,948.5,111.0,5.0,13.0,872.5,617.97,491.54
2016,4,15,10,30,955.0,112.0,5.0,13.0,902.0,666.74,531.5
2016,4,15,10,45,958.5,114.0,5.0,13.5,923.5,713.1,567.6
2016,4,15,11,0,962.0,116.0,5.0,14.0,945.0,757.64,601.41
2016,4,15,11,15,964.5,116.5,5.05,14.0,959.0,798.14,632.1
2016,4,15,11,30,967.0,117.0,5.1,14.0,973.0,836.38,659.89
2016,4,15,11,45,970.0,115.5,5.15,14.5,979.0,870.74,683.47
2016,4,15,12,0,973.0,114.0,5.2,15.0,985.0,902.5,705.07
2016,4,15,12,15,972.0,114.0,5.25,15.0,982.0,929.59,724.64
2016,4,15,12,30,971.0,114.0,5.3,15.0,979.0,953.62,742.11
2016,4,15,12,45,971.5,111.5,5.4,15.0,968.0,973.35,756.98
2016,4,15,13,0,972.0,109.0,5.5,15.0,957.0,989.81,769.67
2016,4,15,13,15,967.5,108.0,5.55,15.0,937.5,999.88,777.63
2016,4,15,13,30,963.0,107.0,5.6,15.0,918.0,1006.46,783.32
2016,4,15,13,45,960.0,104.0,5.65,15.0,891.5,1008.81,786.18
2016,4,15,14,0,957.0,101.0,5.7,15.0,865.0,1007.63,786.72
2016,4,15,14,15,948.0,99.0,5.7,15.0,830.5,998.44,781.38
2016,4,15,14,30,939.0,97.0,5.7,15.0,796.0,985.86,773.79
2016,4,15,14,45,929.5,94.0,5.7,15.0,755.5,968.39,762.83
2016,4,15,15,0,920.0,91.0,5.7,15.0,715.0,947.75,749.7
2016,4,15,15,15,905.0,88.5,5.6,14.5,668.5,919.77,732.07
2016,4,15,15,30,890.0,86.0,5.5,14.0,622.0,889.14,712.48
2016,4,15,15,45,869.5,83.0,5.4,14.0,571.0,850.81,685.74
2016,4,15,16,0,849.0,80.0,5.3,14.0,520.0,817.57,662.71
2016,4,15,16,15,822.0,76.5,5.0,13.5,466.0,769.68,628.54
2016,4,15,16,30,795.0,73.0,4.7,13.0,412.0,720.76,593.16
2016,4,15,16,45,756.5,68.5,4.45,13.0,356.0,661.42,548.15
2016,4,15,17,0,718.0,64.0,4.2,13.0,300.0,602.52,502.55
2016,4,15,17,15,662.0,58.0,3.7,12.0,245.5,531.01,446.06
2016,4,15,17,30,606.0,52.0,3.2,11.0,191.0,466.86,392.3
2016,4,15,17,45,517.5,43.5,2.75,10.5,140.0,380.0,316.94
2016,4,15,18,0,429.0,35.0,2.3,10.0,89.0,300.16,244.63
2016,4,15,18,15,272.5,22.5,2.15,9.5,51.0,187.34,133.39
2016,4,15,18,30,116.0,10.0,2.0,9.0,13.0,60.7,0.0
2016,4,15,18,45,58.0,5.0,1.85,8.5,6.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,16,5,45,158.5,14.5,0.75,7.5,28.5,11.44,0.0
2016,4,16,6,0,317.0,29.0,0.7,8.0,57.0,23.08,14.06
2016,4,16,6,15,427.5,39.5,0.75,8.5,105.5,30.36,21.63
2016,4,16,6,30,538.0,50.0,0.8,9.0,154.0,37.27,28.26
2016,4,16,6,45,606.5,57.5,0.9,9.5,208.5,41.21,31.98
2016,4,16,7,0,675.0,65.0,1.0,10.0,263.0,44.97,35.35
2016,4,16,7,15,719.0,70.0,1.05,10.5,319.0,51.32,40.92
2016,4,16,7,30,763.0,75.0,1.1,11.0,375.0,53.08,42.28
2016,4,16,7,45,794.0,79.5,1.2,12.0,430.0,77.32,44.85
2016,4,16,8,0,825.0,84.0,1.3,13.0,485.0,128.23,69.82
2016,4,16,8,15,847.0,87.5,1.4,13.5,537.0,180.59,107.2
2016,4,16,8,30,869.0,91.0,1.5,14.0,589.0,235.27,152.18
2016,4,16,8,45,886.0,93.5,1.6,15.0,637.0,296.46,204.55
2016,4,16,9,0,903.0,96.0,1.7,16.0,685.0,352.18,252.86
2016,4,16,9,15,915.0,98.0,1.7,16.5,727.5,406.71,300.02
2016,4,16,9,30,927.0,100.0,1.7,17.0,770.0,461.49,346.15
2016,4,16,9,45,940.0,100.0,1.75,17.5,807.5,515.07,390.16
2016,4,16,10,0,953.0,100.0,1.8,18.0,845.0,568.48,432.67
2016,4,16,10,15,959.0,101.5,1.85,18.0,874.5,618.93,472.59
2016,4,16,10,30,965.0,103.0,1.9,18.0,904.0,668.14,510.56
2016,4,16,10,45,968.0,104.5,2.0,18.5,925.0,713.99,544.54
2016,4,16,11,0,971.0,106.0,2.1,19.0,946.0,757.96,576.36
2016,4,16,11,15,973.5,106.5,2.15,19.0,960.0,798.6,604.69
2016,4,16,11,30,976.0,107.0,2.2,19.0,974.0,836.95,630.71
2016,4,16,11,45,976.5,107.5,2.3,19.5,979.0,871.28,653.09
2016,4,16,12,0,977.0,108.0,2.4,20.0,984.0,902.89,673.56
2016,4,16,12,15,976.0,107.5,2.45,20.0,981.0,929.43,691.47
2016,4,16,12,30,975.0,107.0,2.5,20.0,978.0,952.89,707.42
2016,4,16,12,45,976.5,104.5,2.55,20.0,967.5,973.39,721.51
2016,4,16,13,0,978.0,102.0,2.6,20.0,957.0,990.63,733.57
2016,4,16,13,15,974.0,101.0,2.6,20.0,938.0,1001.04,740.79
2016,4,16,13,30,970.0,100.0,2.6,20.0,919.0,1007.95,745.92
2016,4,16,13,45,964.0,98.5,2.65,20.5,892.0,1008.96,746.41
2016,4,16,14,0,958.0,97.0,2.7,21.0,865.0,1006.44,744.79
2016,4,16,14,15,950.0,95.5,2.7,20.5,831.0,998.59,742.2
2016,4,16,14,30,942.0,94.0,2.7,20.0,797.0,987.35,737.55
2016,4,16,14,45,929.5,93.0,2.7,20.0,756.0,969.25,727.04
2016,4,16,15,0,917.0,92.0,2.7,20.0,715.0,948.11,714.62
2016,4,16,15,15,902.5,89.5,2.6,19.5,669.0,920.56,698.39
2016,4,16,15,30,888.0,87.0,2.5,19.0,623.0,890.38,680.35
2016,4,16,15,45,868.0,84.0,2.45,19.0,572.5,852.46,656.0
2016,4,16,16,0,848.0,81.0,2.4,19.0,522.0,819.66,635.1
2016,4,16,16,15,822.0,77.5,2.2,18.5,468.5,772.53,603.78
2016,4,16,16,30,796.0,74.0,2.0,18.0,415.0,724.32,571.24
2016,4,16,16,45,759.5,69.0,1.8,17.5,359.5,665.72,530.32
2016,4,16,17,0,723.0,64.0,1.6,17.0,304.0,607.44,488.5
2016,4,16,17,15,668.5,58.0,1.45,16.0,249.0,536.64,436.07
2016,4,16,17,30,614.0,52.0,1.3,15.0,194.0,472.97,385.62
2016,4,16,17,45,527.0,43.5,1.2,14.0,143.0,386.45,314.62
2016,4,16,18,0,440.0,35.0,1.1,13.0,92.0,306.81,245.69
2016,4,16,18,15,220.0,25.0,1.1,12.5,53.5,166.22,118.56
2016,4,16,18,30,0.0,15.0,1.1,12.0,15.0,14.3,0.0
2016,4,16,18,45,0.0,7.5,1.15,11.5,7.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,5,45,164.0,14.5,0.9,10.5,30.0,11.31,0.0
2016,4,17,6,0,328.0,29.0,0.9,11.0,60.0,22.87,13.87
2016,4,17,6,15,434.0,39.5,1.1,11.5,108.0,30.15,21.19
2016,4,17,6,30,540.0,50.0,1.3,12.0,156.0,37.05,27.71
2016,4,17,6,45,603.0,57.5,1.5,13.0,209.5,41.0,31.3
2016,4,17,7,0,666.0,65.0,1.7,14.0,263.0,44.75,34.53
2016,4,17,7,15,709.5,70.5,1.8,14.5,318.5,51.5,40.39
2016,4,17,7,30,753.0,76.0,1.9,15.0,374.0,53.65,42.06
2016,4,17,7,45,781.5,80.5,2.0,16.0,428.0,81.06,45.7
2016,4,17,8,0,810.0,85.0,2.1,17.0,482.0,131.15,71.12
2016,4,17,8,15,832.0,88.5,2.25,17.5,533.5,182.73,108.14
2016,4,17,8,30,854.0,92.0,2.4,18.0,585.0,236.62,152.33
2016,4,17,8,45,868.5,96.0,2.55,19.0,632.0,291.12,199.21
2016,4,17,9,0,883.0,100.0,2.7,20.0,679.0,352.76,251.8
2016,4,17,9,15,895.5,102.0,2.75,20.5,721.5,406.44,298.01
2016,4,17,9,30,908.0,104.0,2.8,21.0,764.0,460.43,343.39
2016,4,17,9,45,919.0,105.5,2.9,21.5,800.5,513.4,386.88
2016,4,17,10,0,930.0,107.0,3.0,22.0,837.0,566.07,428.87
2016,4,17,10,15,937.0,108.0,3.0,22.0,866.0,615.59,467.95
2016,4,17,10,30,944.0,109.0,3.0,22.0,895.0,663.98,505.2
2016,4,17,10,45,948.0,110.5,3.0,22.5,916.5,709.56,538.46
2016,4,17,11,0,952.0,112.0,3.0,23.0,938.0,753.39,569.59
2016,4,17,11,15,955.0,112.5,2.95,23.0,952.0,793.66,597.24
2016,4,17,11,30,958.0,113.0,2.9,23.0,966.0,831.74,622.47
2016,4,17,11,45,960.0,112.5,2.9,23.5,972.0,865.74,643.82
2016,4,17,12,0,962.0,112.0,2.9,24.0,978.0,897.14,663.27
2016,4,17,12,15,961.5,112.0,2.85,24.0,975.5,924.16,680.65
2016,4,17,12,30,961.0,112.0,2.8,24.0,973.0,948.2,696.04
2016,4,17,12,45,961.5,110.0,2.8,24.5,962.5,968.05,707.75
2016,4,17,13,0,962.0,108.0,2.8,25.0,952.0,984.68,717.41
2016,4,17,13,15,958.5,107.0,2.8,24.5,933.0,995.36,726.14
2016,4,17,13,30,955.0,106.0,2.8,24.0,914.0,1002.61,732.85
2016,4,17,13,45,951.5,103.5,2.8,24.0,888.5,1004.83,735.05
2016,4,17,14,0,948.0,101.0,2.8,24.0,863.0,1003.56,735.18
2016,4,17,14,15,940.5,99.0,2.75,24.0,829.5,995.64,730.69
2016,4,17,14,30,933.0,97.0,2.7,24.0,796.0,984.34,724.2
2016,4,17,14,45,924.5,94.5,2.7,24.0,756.0,968.29,715.18
2016,4,17,15,0,916.0,92.0,2.7,24.0,716.0,949.08,704.22
2016,4,17,15,15,902.0,89.5,2.6,23.5,670.5,921.93,688.53
2016,4,17,15,30,888.0,87.0,2.5,23.0,625.0,892.14,671.07
2016,4,17,15,45,871.0,83.5,2.4,23.0,575.5,856.13,648.01
2016,4,17,16,0,854.0,80.0,2.3,23.0,526.0,825.08,628.29
2016,4,17,16,15,829.0,76.5,2.1,22.0,472.5,778.52,599.08
2016,4,17,16,30,804.0,73.0,1.9,21.0,419.0,730.82,568.52
2016,4,17,16,45,769.5,68.0,1.7,20.5,364.0,673.37,529.04
2016,4,17,17,0,735.0,63.0,1.5,20.0,309.0,616.09,488.6
2016,4,17,17,15,682.0,57.5,1.4,18.5,254.0,546.35,439.14
2016,4,17,17,30,629.0,52.0,1.3,17.0,199.0,478.94,387.64
2016,4,17,17,45,544.0,44.0,1.25,16.0,147.5,397.96,321.74
2016,4,17,18,0,459.0,36.0,1.2,15.0,96.0,319.06,254.12
2016,4,17,18,15,309.0,24.0,1.15,14.5,56.0,210.3,152.23
2016,4,17,18,30,159.0,12.0,1.1,14.0,16.0,82.17,0.0
2016,4,17,18,45,79.5,6.0,1.1,14.0,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,45,171.5,15.5,0.4,12.5,32.0,12.1,0.0
2016,4,18,6,0,343.0,31.0,0.4,13.0,64.0,24.56,15.35
2016,4,18,6,15,446.5,41.0,0.45,13.5,112.5,31.31,22.1
2016,4,18,6,30,550.0,51.0,0.5,14.0,161.0,37.73,28.13
2016,4,18,6,45,617.0,57.5,0.55,15.0,215.5,40.84,30.94
2016,4,18,7,0,684.0,64.0,0.6,16.0,270.0,43.82,33.46
2016,4,18,7,15,726.0,69.0,0.75,16.0,326.0,50.08,38.9
2016,4,18,7,30,768.0,74.0,0.9,16.0,382.0,51.89,40.35
2016,4,18,7,45,797.5,78.0,1.05,16.5,436.5,83.0,45.17
2016,4,18,8,0,827.0,82.0,1.2,17.0,491.0,133.71,71.83
2016,4,18,8,15,848.5,85.5,1.3,17.5,542.5,186.16,109.89
2016,4,18,8,30,870.0,89.0,1.4,18.0,594.0,240.85,154.75
2016,4,18,8,45,885.5,91.5,1.5,19.0,641.5,301.73,206.26
2016,4,18,9,0,901.0,94.0,1.6,20.0,689.0,356.89,253.39
2016,4,18,9,15,913.0,96.0,1.65,20.5,731.0,411.22,299.62
2016,4,18,9,30,925.0,98.0,1.7,21.0,773.0,465.79,344.86
2016,4,18,9,45,936.5,98.5,1.8,21.5,809.5,518.89,387.88
2016,4,18,10,0,948.0,99.0,1.9,22.0,846.0,571.7,429.4
2016,4,18,10,15,954.0,100.0,1.9,22.5,875.0,621.34,466.93
2016,4,18,10,30,960.0,101.0,1.9,23.0,904.0,669.74,502.35
2016,4,18,10,45,964.5,102.0,1.95,23.5,925.5,715.72,535.34
2016,4,18,11,0,969.0,103.0,2.0,24.0,947.0,759.94,566.26
2016,4,18,11,15,971.0,103.5,1.95,24.0,960.5,799.94,592.34
2016,4,18,11,30,973.0,104.0,1.9,24.0,974.0,837.63,616.41
2016,4,18,11,45,974.0,104.0,1.9,24.5,979.0,871.6,637.05
2016,4,18,12,0,975.0,104.0,1.9,25.0,984.0,902.86,655.77
2016,4,18,12,15,974.0,104.0,1.85,25.0,981.0,929.61,672.21
2016,4,18,12,30,973.0,104.0,1.8,25.0,978.0,953.3,686.67
2016,4,18,12,45,967.5,105.5,1.75,25.0,966.0,971.33,697.52
2016,4,18,13,0,962.0,107.0,1.7,25.0,954.0,986.02,706.35
2016,4,18,13,15,958.0,106.0,1.65,25.0,934.5,996.15,712.4
2016,4,18,13,30,954.0,105.0,1.6,25.0,915.0,1002.84,716.43
2016,4,18,13,45,945.0,105.5,1.55,25.0,887.5,1003.01,716.52
2016,4,18,14,0,936.0,106.0,1.5,25.0,860.0,999.76,714.68
2016,4,18,14,15,927.0,104.5,1.5,24.5,826.0,991.01,711.7
2016,4,18,14,30,918.0,103.0,1.5,24.0,792.0,978.96,706.81
2016,4,18,14,45,901.0,103.5,1.5,24.0,750.5,958.56,695.36
2016,4,18,15,0,884.0,104.0,1.5,24.0,709.0,935.36,682.24
2016,4,18,15,15,868.5,101.0,1.45,24.0,663.5,914.48,670.01
2016,4,18,15,30,853.0,98.0,1.4,24.0,618.0,883.43,651.14
2016,4,18,15,45,825.5,97.0,1.4,24.0,566.5,842.07,626.09
2016,4,18,16,0,798.0,96.0,1.4,24.0,515.0,799.14,599.73
2016,4,18,16,15,769.5,92.0,1.3,23.0,462.0,750.63,570.25
2016,4,18,16,30,741.0,88.0,1.2,22.0,409.0,705.46,542.4
2016,4,18,16,45,696.0,83.5,1.2,21.5,353.5,643.13,501.35
2016,4,18,17,0,651.0,79.0,1.2,21.0,298.0,581.88,459.47
2016,4,18,17,15,593.5,71.5,1.15,19.5,244.5,510.05,407.85
2016,4,18,17,30,536.0,64.0,1.1,18.0,191.0,441.15,355.65
2016,4,18,17,45,444.5,53.5,1.1,17.0,141.0,352.27,284.26
2016,4,18,18,0,353.0,43.0,1.1,16.0,91.0,270.46,215.21
2016,4,18,18,15,176.5,29.5,1.1,15.5,53.5,151.48,109.97
2016,4,18,18,30,0.0,16.0,1.1,15.0,16.0,15.25,0.0
2016,4,18,18,45,0.0,8.0,1.1,14.5,8.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,45,144.5,17.0,0.65,13.5,32.0,13.32,0.43
2016,4,19,6,0,289.0,34.0,0.7,14.0,64.0,27.15,17.59
2016,4,19,6,15,390.0,45.5,0.8,14.5,111.0,35.12,25.36
2016,4,19,6,30,491.0,57.0,0.9,15.0,158.0,42.66,32.37
2016,4,19,6,45,568.0,63.0,1.05,15.5,212.0,45.07,34.6
2016,4,19,7,0,645.0,69.0,1.2,16.0,266.0,47.44,36.63
2016,4,19,7,15,688.5,74.5,1.35,16.5,321.0,49.24,38.05
2016,4,19,7,30,732.0,80.0,1.5,17.0,376.0,56.42,44.12
2016,4,19,7,45,767.5,83.0,1.65,17.5,431.0,88.99,49.17
2016,4,19,8,0,803.0,86.0,1.8,18.0,486.0,137.92,75.5
2016,4,19,8,15,825.0,89.5,1.9,18.5,537.0,189.18,113.12
2016,4,19,8,30,847.0,93.0,2.0,19.0,588.0,242.73,157.23
2016,4,19,8,45,862.5,96.5,2.15,20.0,635.0,296.7,203.45
2016,4,19,9,0,878.0,100.0,2.3,21.0,682.0,357.87,255.23
2016,4,19,9,15,890.5,102.5,2.35,21.5,724.0,411.62,300.99
2016,4,19,9,30,903.0,105.0,2.4,22.0,766.0,465.69,345.88
2016,4,19,9,45,906.0,110.0,2.5,22.5,800.5,517.51,387.98
2016,4,19,10,0,909.0,115.0,2.6,23.0,835.0,568.33,428.04
2016,4,19,10,15,916.0,117.0,2.7,23.0,864.0,617.67,466.79
2016,4,19,10,30,923.0,119.0,2.8,23.0,893.0,665.95,503.86
2016,4,19,10,45,920.5,124.0,2.9,23.0,912.5,709.42,536.65
2016,4,19,11,0,918.0,129.0,3.0,23.0,932.0,750.72,567.27
2016,4,19,11,15,921.0,130.0,3.05,23.0,945.5,790.21,595.24
2016,4,19,11,30,924.0,131.0,3.1,23.0,959.0,827.62,620.69
2016,4,19,11,45,720.0,255.5,3.15,23.0,903.5,816.99,610.95
2016,4,19,12,0,516.0,380.0,3.2,23.0,848.0,791.09,588.33
2016,4,19,12,15,715.5,259.0,3.2,23.0,905.0,867.39,646.86
2016,4,19,12,30,915.0,138.0,3.2,23.0,962.0,937.92,695.23
2016,4,19,12,45,695.0,255.5,3.25,23.0,877.5,887.44,660.48
2016,4,19,13,0,475.0,373.0,3.3,23.0,793.0,818.07,608.0
2016,4,19,13,15,497.0,356.5,3.25,22.5,787.5,834.52,622.01
2016,4,19,13,30,519.0,340.0,3.2,22.0,782.0,849.03,634.16
2016,4,19,13,45,503.0,328.5,3.2,22.0,746.5,830.77,622.28
2016,4,19,14,0,487.0,317.0,3.2,22.0,711.0,810.06,608.95
2016,4,19,14,15,461.5,310.0,3.15,21.5,671.5,782.81,591.66
2016,4,19,14,30,436.0,303.0,3.1,21.0,632.0,753.66,572.94
2016,4,19,14,45,279.0,314.5,3.05,21.0,521.5,609.18,467.29
2016,4,19,15,0,122.0,326.0,3.0,21.0,411.0,465.71,359.04
2016,4,19,15,15,135.5,304.5,2.9,20.5,393.0,456.02,354.52
2016,4,19,15,30,149.0,283.0,2.8,20.0,375.0,445.09,348.43
2016,4,19,15,45,219.0,252.0,2.7,19.5,374.5,470.26,371.42
2016,4,19,16,0,289.0,221.0,2.6,19.0,374.0,504.43,400.73
2016,4,19,16,15,259.0,200.5,2.4,18.0,327.0,451.32,361.77
2016,4,19,16,30,229.0,180.0,2.2,17.0,280.0,398.89,322.88
2016,4,19,16,45,210.5,160.5,2.0,16.5,243.5,345.0,281.7
2016,4,19,17,0,192.0,141.0,1.8,16.0,207.0,304.61,250.12
2016,4,19,17,15,357.5,104.5,1.7,15.5,200.0,388.87,320.74
2016,4,19,17,30,523.0,68.0,1.6,15.0,193.0,438.55,360.56
2016,4,19,17,45,448.0,55.5,1.5,14.5,143.5,357.41,292.41
2016,4,19,18,0,373.0,43.0,1.4,14.0,94.0,282.07,227.03
2016,4,19,18,15,236.5,28.5,1.3,13.5,55.5,181.26,135.06
2016,4,19,18,30,100.0,14.0,1.2,13.0,17.0,58.21,0.0
2016,4,19,18,45,50.0,7.0,1.2,12.5,8.5,6.67,0.0
2016,4,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,161.0,17.5,0.8,9.5,34.5,13.64,2.15
2016,4,20,6,0,322.0,35.0,0.8,10.0,69.0,27.9,18.7
2016,4,20,6,15,422.5,46.0,0.9,10.5,117.5,35.38,26.09
2016,4,20,6,30,523.0,57.0,1.0,11.0,166.0,42.48,32.79
2016,4,20,6,45,596.0,63.0,1.1,12.0,221.0,44.92,34.99
2016,4,20,7,0,669.0,69.0,1.2,13.0,276.0,47.31,36.97
2016,4,20,7,15,711.0,74.0,1.2,13.5,331.5,48.75,38.09
2016,4,20,7,30,753.0,79.0,1.2,14.0,387.0,55.47,43.83
2016,4,20,7,45,789.0,81.5,1.25,15.0,442.5,91.95,50.14
2016,4,20,8,0,825.0,84.0,1.3,16.0,498.0,141.79,77.82
2016,4,20,8,15,846.5,87.5,1.45,16.5,549.5,194.17,116.99
2016,4,20,8,30,868.0,91.0,1.6,17.0,601.0,248.79,162.46
2016,4,20,8,45,883.0,94.0,1.8,18.0,648.0,309.76,214.54
2016,4,20,9,0,898.0,97.0,2.0,19.0,695.0,365.02,262.13
2016,4,20,9,15,909.5,99.0,2.05,19.0,737.0,418.97,308.9
2016,4,20,9,30,921.0,101.0,2.1,19.0,779.0,473.1,354.79
2016,4,20,9,45,930.0,102.5,2.2,19.5,814.5,525.61,397.72
2016,4,20,10,0,939.0,104.0,2.3,20.0,850.0,577.6,438.99
2016,4,20,10,15,945.0,105.5,2.4,20.0,879.0,627.17,478.2
2016,4,20,10,30,951.0,107.0,2.5,20.0,908.0,675.52,515.6
2016,4,20,10,45,948.5,112.5,2.6,20.5,927.5,720.43,548.56
2016,4,20,11,0,946.0,118.0,2.7,21.0,947.0,763.11,579.16
2016,4,20,11,15,948.5,118.5,2.75,21.0,960.5,802.65,606.59
2016,4,20,11,30,951.0,119.0,2.8,21.0,974.0,839.97,631.97
2016,4,20,11,45,949.5,120.5,2.85,21.0,978.5,872.66,654.11
2016,4,20,12,0,948.0,122.0,2.9,21.0,983.0,902.63,674.4
2016,4,20,12,15,947.0,122.0,2.95,21.0,979.5,928.79,692.14
2016,4,20,12,30,946.0,122.0,3.0,21.0,976.0,951.99,707.98
2016,4,20,12,45,946.5,119.5,3.05,21.0,965.5,971.04,721.14
2016,4,20,13,0,947.0,117.0,3.1,21.0,955.0,986.9,732.32
2016,4,20,13,15,942.5,116.0,3.1,21.0,935.5,996.4,739.02
2016,4,20,13,30,938.0,115.0,3.1,21.0,916.0,1002.52,743.66
2016,4,20,13,45,931.0,113.5,3.15,21.0,888.5,1002.37,744.74
2016,4,20,14,0,924.0,112.0,3.2,21.0,861.0,998.82,743.76
2016,4,20,14,15,915.0,110.5,3.2,20.5,827.0,990.04,740.49
2016,4,20,14,30,906.0,109.0,3.2,20.0,793.0,978.02,735.19
2016,4,20,14,45,892.0,107.5,3.25,20.0,752.5,958.22,723.72
2016,4,20,15,0,878.0,106.0,3.3,20.0,712.0,935.53,710.37
2016,4,20,15,15,862.0,103.5,3.25,19.5,666.0,914.88,699.11
2016,4,20,15,30,846.0,101.0,3.2,19.0,620.0,884.01,680.71
2016,4,20,15,45,822.0,98.5,3.2,19.0,569.5,843.91,654.78
2016,4,20,16,0,798.0,96.0,3.2,19.0,519.0,802.12,627.4
2016,4,20,16,15,675.5,108.5,3.05,18.5,441.0,701.18,556.67
2016,4,20,16,30,553.0,121.0,2.9,18.0,363.0,600.38,483.51
2016,4,20,16,45,505.0,115.5,2.75,17.5,315.0,535.43,435.46
2016,4,20,17,0,457.0,110.0,2.6,17.0,267.0,478.52,391.88
2016,4,20,17,15,501.5,86.5,2.3,16.0,231.0,467.49,384.79
2016,4,20,17,30,546.0,63.0,2.0,15.0,195.0,448.29,369.42
2016,4,20,17,45,460.0,53.0,1.7,14.0,145.5,362.54,297.85
2016,4,20,18,0,374.0,43.0,1.4,13.0,96.0,283.38,229.29
2016,4,20,18,15,241.0,29.0,1.35,12.5,57.5,184.43,139.42
2016,4,20,18,30,108.0,15.0,1.3,12.0,19.0,79.73,0.0
2016,4,20,18,45,54.0,7.5,1.3,11.5,9.5,7.15,0.0
2016,4,20,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,21,5,45,134.5,19.5,0.15,9.5,34.5,15.24,4.28
2016,4,21,6,0,269.0,39.0,0.1,10.0,69.0,30.26,20.97
2016,4,21,6,15,365.5,51.5,0.1,10.5,116.0,40.18,30.52
2016,4,21,6,30,462.0,64.0,0.1,11.0,163.0,48.4,38.22
2016,4,21,6,45,528.0,73.0,0.1,11.5,215.5,53.02,42.43
2016,4,21,7,0,594.0,82.0,0.1,12.0,268.0,57.4,46.23
2016,4,21,7,15,638.0,88.5,0.3,12.5,322.0,59.45,47.8
2016,4,21,7,30,682.0,95.0,0.5,13.0,376.0,61.36,49.21
2016,4,21,7,45,607.0,123.5,0.7,13.5,398.5,112.69,71.68
2016,4,21,8,0,532.0,152.0,0.9,14.0,421.0,162.61,107.21
2016,4,21,8,15,462.0,193.0,1.1,14.5,443.5,213.66,149.86
2016,4,21,8,30,392.0,234.0,1.3,15.0,466.0,264.7,194.16
2016,4,21,8,45,464.0,228.5,1.55,15.5,524.0,297.64,219.69
2016,4,21,9,0,536.0,223.0,1.8,16.0,582.0,344.51,257.27
2016,4,21,9,15,540.5,240.5,1.95,16.0,621.5,391.46,296.66
2016,4,21,9,30,545.0,258.0,2.1,16.0,661.0,438.7,335.59
2016,4,21,9,45,439.5,313.5,2.3,16.5,648.0,464.91,357.47
2016,4,21,10,0,334.0,369.0,2.5,17.0,635.0,485.43,373.39
2016,4,21,10,15,363.5,370.0,2.6,17.0,669.5,523.67,403.06
2016,4,21,10,30,393.0,371.0,2.7,17.0,704.0,563.9,433.89
2016,4,21,10,45,291.5,410.5,2.8,17.5,661.0,553.11,424.25
2016,4,21,11,0,190.0,450.0,2.9,18.0,618.0,536.51,409.87
2016,4,21,11,15,223.5,452.5,2.95,18.0,652.5,575.95,439.63
2016,4,21,11,30,257.0,455.0,3.0,18.0,687.0,617.38,470.37
2016,4,21,11,45,267.0,449.0,3.15,18.0,691.0,635.06,483.87
2016,4,21,12,0,277.0,443.0,3.3,18.0,695.0,652.4,497.28
2016,4,21,12,15,348.5,419.5,3.35,18.0,735.5,705.18,537.36
2016,4,21,12,30,420.0,396.0,3.4,18.0,776.0,763.76,580.95
2016,4,21,12,45,443.0,374.0,3.45,18.0,770.5,778.58,592.56
2016,4,21,13,0,466.0,352.0,3.5,18.0,765.0,791.83,603.45
2016,4,21,13,15,350.5,391.0,3.55,18.0,698.5,728.0,555.74
2016,4,21,13,30,235.0,430.0,3.6,18.0,632.0,658.83,503.77
2016,4,21,13,45,168.0,414.0,3.65,18.0,556.0,585.39,449.84
2016,4,21,14,0,101.0,398.0,3.7,18.0,480.0,498.46,384.87
2016,4,21,14,15,122.0,385.0,3.75,18.0,480.0,520.74,403.26
2016,4,21,14,30,143.0,372.0,3.8,18.0,480.0,530.4,411.98
2016,4,21,14,45,103.5,340.5,3.85,18.0,417.0,448.67,350.61
2016,4,21,15,0,64.0,309.0,3.9,18.0,354.0,379.71,297.95
2016,4,21,15,15,42.5,267.5,3.9,17.5,297.0,316.03,249.52
2016,4,21,15,30,21.0,226.0,3.9,17.0,240.0,240.35,190.46
2016,4,21,15,45,10.5,164.5,3.95,17.0,171.5,167.73,132.6
2016,4,21,16,0,0.0,103.0,4.0,17.0,103.0,96.77,74.76
2016,4,21,16,15,0.0,91.0,3.9,16.5,91.0,85.13,65.61
2016,4,21,16,30,0.0,79.0,3.8,16.0,79.0,73.54,56.32
2016,4,21,16,45,0.0,68.5,3.75,15.5,68.5,63.73,48.4
2016,4,21,17,0,0.0,58.0,3.7,15.0,58.0,53.92,40.35
2016,4,21,17,15,296.5,57.0,3.35,14.5,129.5,285.92,241.92
2016,4,21,17,30,593.0,56.0,3.0,14.0,201.0,470.33,392.43
2016,4,21,17,45,507.0,48.0,2.65,13.5,150.5,385.06,318.86
2016,4,21,18,0,421.0,40.0,2.3,13.0,100.0,306.4,249.51
2016,4,21,18,15,279.0,28.0,2.1,12.5,61.0,202.69,155.27
2016,4,21,18,30,137.0,16.0,1.9,12.0,22.0,97.13,0.0
2016,4,21,18,45,68.5,8.0,1.7,11.5,11.0,35.54,0.0
2016,4,21,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,6.5,1.9,9.5,6.5,6.01,0.0
2016,4,22,6,0,0.0,13.0,2.2,10.0,13.0,12.04,4.93
2016,4,22,6,15,0.0,21.0,2.35,10.0,21.0,19.47,11.89
2016,4,22,6,30,0.0,29.0,2.5,10.0,29.0,26.9,18.82
2016,4,22,6,45,0.0,38.5,2.65,10.5,38.5,35.74,26.88
2016,4,22,7,0,0.0,48.0,2.8,11.0,48.0,44.59,34.8
2016,4,22,7,15,0.0,57.5,2.9,11.0,57.5,53.46,42.67
2016,4,22,7,30,0.0,67.0,3.0,11.0,67.0,62.33,50.44
2016,4,22,7,45,0.0,89.0,3.2,11.5,89.0,82.45,64.79
2016,4,22,8,0,0.0,111.0,3.4,12.0,111.0,101.81,80.66
2016,4,22,8,15,36.0,185.5,3.55,12.0,207.0,163.6,130.03
2016,4,22,8,30,72.0,260.0,3.7,12.0,303.0,230.94,183.22
2016,4,22,8,45,36.0,202.0,3.85,12.5,223.5,184.79,146.55
2016,4,22,9,0,0.0,144.0,4.0,13.0,144.0,132.33,104.33
2016,4,22,9,15,0.0,115.0,4.15,13.0,115.0,106.74,83.15
2016,4,22,9,30,0.0,86.0,4.3,13.0,86.0,80.25,61.17
2016,4,22,9,45,0.0,96.5,4.45,13.0,96.5,90.01,69.11
2016,4,22,10,0,0.0,107.0,4.6,13.0,107.0,99.67,76.91
2016,4,22,10,15,1.0,124.0,4.7,13.0,125.0,115.88,90.07
2016,4,22,10,30,2.0,141.0,4.8,13.0,143.0,132.22,103.28
2016,4,22,10,45,9.5,217.5,4.95,13.0,226.0,207.25,163.87
2016,4,22,11,0,17.0,294.0,5.1,13.0,309.0,282.88,223.99
2016,4,22,11,15,8.5,173.0,5.25,13.0,180.5,167.25,131.44
2016,4,22,11,30,0.0,52.0,5.4,13.0,52.0,48.6,34.55
2016,4,22,11,45,6.0,141.0,5.55,13.0,147.0,136.52,106.72
2016,4,22,12,0,12.0,230.0,5.7,13.0,242.0,225.02,178.09
2016,4,22,12,15,7.0,184.0,5.75,12.5,191.5,178.33,140.67
2016,4,22,12,30,2.0,138.0,5.8,12.0,141.0,131.05,102.44
2016,4,22,12,45,5.5,162.0,5.85,12.0,167.5,157.0,123.81
2016,4,22,13,0,9.0,186.0,5.9,12.0,194.0,183.27,145.31
2016,4,22,13,15,8.5,182.5,5.95,12.0,190.0,179.84,142.61
2016,4,22,13,30,8.0,179.0,6.0,12.0,186.0,176.33,139.9
2016,4,22,13,45,7.0,174.5,6.05,12.0,181.0,171.34,135.97
2016,4,22,14,0,6.0,170.0,6.1,12.0,176.0,166.29,132.01
2016,4,22,14,15,3.0,146.5,6.0,11.5,149.5,140.91,111.53
2016,4,22,14,30,0.0,123.0,5.9,11.0,123.0,115.51,90.85
2016,4,22,14,45,2.0,147.5,5.8,11.0,149.5,141.24,112.43
2016,4,22,15,0,4.0,172.0,5.7,11.0,176.0,167.59,134.49
2016,4,22,15,15,7.0,185.5,5.55,11.0,190.5,184.52,148.88
2016,4,22,15,30,10.0,199.0,5.4,11.0,205.0,202.08,163.83
2016,4,22,15,45,9.0,187.0,5.3,11.0,192.5,189.92,154.22
2016,4,22,16,0,8.0,175.0,5.2,11.0,180.0,177.82,144.65
2016,4,22,16,15,24.5,174.5,5.1,10.5,186.5,192.73,158.55
2016,4,22,16,30,41.0,174.0,5.0,10.0,193.0,219.07,181.97
2016,4,22,16,45,36.5,153.0,4.9,10.0,168.0,193.05,160.52
2016,4,22,17,0,32.0,132.0,4.8,10.0,143.0,167.04,138.84
2016,4,22,17,15,311.0,96.0,4.45,9.5,174.0,348.28,298.39
2016,4,22,17,30,590.0,60.0,4.1,9.0,205.0,474.55,404.74
2016,4,22,17,45,505.5,51.5,3.75,9.0,154.5,389.41,329.39
2016,4,22,18,0,421.0,43.0,3.4,9.0,104.0,310.62,258.04
2016,4,22,18,15,278.5,30.5,3.05,8.5,64.0,205.65,161.48
2016,4,22,18,30,136.0,18.0,2.7,8.0,24.0,98.73,0.0
2016,4,22,18,45,68.0,9.0,2.4,7.5,12.0,36.4,0.0
2016,4,22,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,23,5,45,167.0,19.5,2.1,6.5,39.5,15.05,5.69
2016,4,23,6,0,334.0,39.0,2.3,7.0,79.0,31.03,21.97
2016,4,23,6,15,431.0,49.0,2.5,7.5,127.5,37.45,28.36
2016,4,23,6,30,528.0,59.0,2.7,8.0,176.0,43.56,34.19
2016,4,23,6,45,591.5,66.0,2.95,8.5,230.0,46.76,37.15
2016,4,23,7,0,655.0,73.0,3.2,9.0,284.0,49.82,39.82
2016,4,23,7,15,696.5,78.5,3.25,9.0,338.5,51.49,41.22
2016,4,23,7,30,738.0,84.0,3.3,9.0,393.0,53.6,42.97
2016,4,23,7,45,767.0,88.0,3.35,9.5,446.5,105.25,59.63
2016,4,23,8,0,796.0,92.0,3.4,10.0,500.0,154.53,90.71
2016,4,23,8,15,817.5,95.5,3.4,10.5,550.5,205.4,131.08
2016,4,23,8,30,839.0,99.0,3.4,11.0,601.0,258.52,177.12
2016,4,23,8,45,551.5,204.5,3.4,11.5,545.0,306.73,229.78
2016,4,23,9,0,264.0,310.0,3.4,12.0,489.0,332.6,259.65
2016,4,23,9,15,293.5,324.0,3.45,12.5,534.0,372.83,291.75
2016,4,23,9,30,323.0,338.0,3.5,13.0,579.0,416.01,325.89
2016,4,23,9,45,261.0,368.0,3.55,13.5,569.0,430.89,337.97
2016,4,23,10,0,199.0,398.0,3.6,14.0,559.0,445.43,348.82
2016,4,23,10,15,337.0,371.5,3.7,14.0,653.5,512.24,401.59
2016,4,23,10,30,475.0,345.0,3.8,14.0,748.0,592.05,464.01
2016,4,23,10,45,463.5,359.0,3.9,14.5,760.5,622.05,485.92
2016,4,23,11,0,452.0,373.0,4.0,15.0,773.0,650.54,506.51
2016,4,23,11,15,381.5,407.5,4.05,15.0,748.5,653.1,507.24
2016,4,23,11,30,311.0,442.0,4.1,15.0,724.0,648.98,502.85
2016,4,23,11,45,260.5,456.0,4.15,15.0,693.5,637.77,493.77
2016,4,23,12,0,210.0,470.0,4.2,15.0,663.0,620.6,480.2
2016,4,23,12,15,198.5,469.5,4.2,15.0,651.0,621.56,480.92
2016,4,23,12,30,187.0,469.0,4.2,15.0,639.0,621.27,480.63
2016,4,23,12,45,570.5,287.0,4.2,15.5,798.0,811.96,630.59
2016,4,23,13,0,954.0,105.0,4.2,16.0,957.0,987.49,755.38
2016,4,23,13,15,950.0,104.5,4.2,16.0,937.5,997.66,761.57
2016,4,23,13,30,946.0,104.0,4.2,16.0,918.0,1004.46,766.87
2016,4,23,13,45,591.5,253.5,4.2,16.0,757.5,844.71,653.94
2016,4,23,14,0,237.0,403.0,4.2,16.0,597.0,645.12,500.34
2016,4,23,14,15,571.5,253.5,4.25,15.5,696.0,831.24,649.64
2016,4,23,14,30,906.0,104.0,4.3,15.0,795.0,977.63,757.33
2016,4,23,14,45,617.0,206.0,4.35,15.0,665.5,827.18,650.69
2016,4,23,15,0,328.0,308.0,4.4,15.0,536.0,650.14,514.54
2016,4,23,15,15,265.0,297.0,4.4,14.5,473.5,579.63,462.89
2016,4,23,15,30,202.0,286.0,4.4,14.0,411.0,496.35,399.8
2016,4,23,15,45,220.0,259.5,4.45,14.0,386.0,480.97,390.28
2016,4,23,16,0,238.0,233.0,4.5,14.0,361.0,463.58,378.82
2016,4,23,16,15,484.0,161.5,4.4,13.5,388.0,604.09,497.03
2016,4,23,16,30,730.0,90.0,4.3,13.0,415.0,705.81,579.8
2016,4,23,16,45,687.5,85.5,4.25,13.0,360.5,645.33,534.09
2016,4,23,17,0,645.0,81.0,4.2,13.0,306.0,585.78,488.93
2016,4,23,17,15,589.5,73.5,3.95,12.5,253.0,515.05,432.39
2016,4,23,17,30,534.0,66.0,3.7,12.0,200.0,447.12,376.21
2016,4,23,17,45,449.5,56.5,3.45,11.5,150.5,362.84,304.21
2016,4,23,18,0,365.0,47.0,3.2,11.0,101.0,284.82,235.08
2016,4,23,18,15,237.0,32.5,3.05,10.5,62.0,185.84,145.48
2016,4,23,18,30,109.0,18.0,2.9,10.0,23.0,87.06,11.84
2016,4,23,18,45,54.5,9.0,2.75,9.5,11.5,30.96,0.0
2016,4,23,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
