Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,2.5,2.55,7.0,2.5,0.0,0.0
2016,4,24,5,30,0.0,5.0,2.7,7.0,5.0,4.77,0.0
2016,4,24,5,45,3.5,23.0,2.9,7.5,23.5,21.15,10.86
2016,4,24,6,0,7.0,41.0,3.1,8.0,42.0,36.91,27.14
2016,4,24,6,15,24.0,63.5,3.2,8.0,68.5,54.49,43.7
2016,4,24,6,30,41.0,86.0,3.3,8.0,95.0,72.33,60.3
2016,4,24,6,45,52.0,109.5,3.4,8.0,124.0,90.43,76.84
2016,4,24,7,0,63.0,133.0,3.5,8.0,153.0,108.13,92.69
2016,4,24,7,15,77.5,154.5,3.45,8.0,184.0,124.21,106.8
2016,4,24,7,30,92.0,176.0,3.4,8.0,215.0,140.62,120.99
2016,4,24,7,45,97.0,200.5,3.4,8.5,246.5,166.88,133.59
2016,4,24,8,0,102.0,225.0,3.4,9.0,278.0,194.03,154.16
2016,4,24,8,15,123.5,250.5,3.4,9.0,320.5,217.9,172.3
2016,4,24,8,30,145.0,276.0,3.4,9.0,363.0,252.05,199.45
2016,4,24,8,45,91.0,276.0,3.4,9.5,332.0,256.95,205.14
2016,4,24,9,0,37.0,276.0,3.4,10.0,301.0,247.67,198.63
2016,4,24,9,15,31.5,282.0,3.4,10.5,304.5,255.33,204.35
2016,4,24,9,30,26.0,288.0,3.4,11.0,308.0,269.26,214.9
2016,4,24,9,45,28.0,305.0,3.45,11.5,327.0,281.01,223.57
2016,4,24,10,0,30.0,322.0,3.5,12.0,346.0,300.23,238.09
2016,4,24,10,15,26.0,317.0,3.5,12.5,338.5,297.81,235.48
2016,4,24,10,30,22.0,312.0,3.5,13.0,331.0,298.53,235.38
2016,4,24,10,45,20.5,310.0,3.55,13.5,328.0,297.97,234.35
2016,4,24,11,0,19.0,308.0,3.6,14.0,325.0,297.11,233.13
2016,4,24,11,15,16.5,287.5,3.7,14.0,302.5,278.38,218.46
2016,4,24,11,30,14.0,267.0,3.8,14.0,280.0,259.04,203.32
2016,4,24,11,45,19.5,310.0,3.9,14.5,328.5,304.56,238.6
2016,4,24,12,0,25.0,353.0,4.0,15.0,377.0,353.88,276.2
2016,4,24,12,15,82.5,411.0,4.25,15.0,487.0,462.1,360.58
2016,4,24,12,30,140.0,469.0,4.5,15.0,597.0,580.2,450.62
2016,4,24,12,45,82.0,403.5,4.75,15.0,478.5,464.76,363.15
2016,4,24,13,0,24.0,338.0,5.0,15.0,360.0,343.04,268.9
2016,4,24,13,15,24.0,331.0,5.15,14.5,353.0,337.8,265.98
2016,4,24,13,30,24.0,324.0,5.3,14.0,346.0,332.42,262.69
2016,4,24,13,45,47.0,354.0,5.45,14.0,393.5,397.56,314.78
2016,4,24,14,0,70.0,384.0,5.6,14.0,441.0,454.41,359.98
2016,4,24,14,15,287.5,333.5,5.65,13.5,555.5,635.53,507.97
2016,4,24,14,30,505.0,283.0,5.7,13.0,670.0,802.12,641.0
2016,4,24,14,45,519.5,260.5,5.8,13.0,640.5,791.1,634.44
2016,4,24,15,0,534.0,238.0,5.9,13.0,611.0,777.23,626.64
2016,4,24,15,15,562.5,210.0,5.95,12.5,581.0,767.01,623.03
2016,4,24,15,30,591.0,182.0,6.0,12.0,551.0,758.61,620.67
2016,4,24,15,45,359.5,211.0,6.05,12.0,430.0,559.59,462.19
2016,4,24,16,0,128.0,240.0,6.1,12.0,309.0,379.03,312.42
2016,4,24,16,15,382.0,182.5,6.0,11.5,360.0,531.79,445.38
2016,4,24,16,30,636.0,125.0,5.9,11.0,411.0,674.3,565.82
2016,4,24,16,45,573.0,122.0,5.85,10.5,355.0,602.18,508.94
2016,4,24,17,0,510.0,119.0,5.8,10.0,299.0,530.62,451.67
2016,4,24,17,15,450.0,107.0,5.65,9.5,246.5,457.59,391.49
2016,4,24,17,30,390.0,95.0,5.5,9.0,194.0,388.28,332.54
2016,4,24,17,45,308.0,79.0,5.4,8.5,145.5,305.14,259.89
2016,4,24,18,0,226.0,63.0,5.3,8.0,97.0,220.19,184.16
2016,4,24,18,15,132.0,41.5,5.15,7.5,59.0,137.45,108.5
2016,4,24,18,30,38.0,20.0,5.0,7.0,21.0,45.21,9.08
2016,4,24,18,45,19.0,10.0,4.9,7.0,10.5,17.37,0.0
2016,4,24,19,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,5,15,36.5,6.0,3.25,4.0,7.0,0.0,0.0
2016,4,25,5,30,73.0,12.0,3.3,4.0,14.0,11.44,0.0
2016,4,25,5,45,241.5,24.5,3.35,4.5,51.5,19.42,10.13
2016,4,25,6,0,410.0,37.0,3.4,5.0,89.0,28.79,20.28
2016,4,25,6,15,502.0,45.5,3.6,5.5,139.5,34.02,25.53
2016,4,25,6,30,594.0,54.0,3.8,6.0,190.0,39.02,30.32
2016,4,25,6,45,662.0,58.0,4.0,6.5,246.5,44.04,34.94
2016,4,25,7,0,730.0,62.0,4.2,7.0,303.0,45.35,36.02
2016,4,25,7,15,767.5,66.5,4.3,7.5,358.5,46.97,37.32
2016,4,25,7,30,805.0,71.0,4.4,8.0,414.0,55.65,44.96
2016,4,25,7,45,834.0,74.0,4.55,8.5,469.0,104.46,54.89
2016,4,25,8,0,863.0,77.0,4.7,9.0,524.0,163.82,95.58
2016,4,25,8,15,882.5,79.5,4.75,9.0,575.5,217.01,139.26
2016,4,25,8,30,902.0,82.0,4.8,9.0,627.0,272.03,188.45
2016,4,25,8,45,916.5,84.5,4.9,9.5,674.5,327.3,239.19
2016,4,25,9,0,931.0,87.0,5.0,10.0,722.0,383.49,290.63
2016,4,25,9,15,942.0,89.0,5.05,10.5,764.0,438.61,340.43
2016,4,25,9,30,953.0,91.0,5.1,11.0,806.0,493.82,389.08
2016,4,25,9,45,962.0,92.0,5.2,11.5,842.0,547.08,435.0
2016,4,25,10,0,971.0,93.0,5.3,12.0,878.0,599.78,479.21
2016,4,25,10,15,977.0,94.5,5.4,12.0,907.0,650.36,521.57
2016,4,25,10,30,983.0,96.0,5.5,12.0,936.0,699.67,562.05
2016,4,25,10,45,652.0,262.5,5.65,12.0,825.5,665.82,532.74
2016,4,25,11,0,321.0,429.0,5.8,12.0,715.0,611.12,485.17
2016,4,25,11,15,657.5,264.5,5.85,12.0,860.0,731.6,585.7
2016,4,25,11,30,994.0,100.0,5.9,12.0,1005.0,868.13,691.96
2016,4,25,11,45,582.0,288.0,6.0,12.5,819.0,746.17,594.78
2016,4,25,12,0,170.0,476.0,6.1,13.0,633.0,593.84,467.67
2016,4,25,12,15,580.5,288.5,6.1,13.0,820.0,788.88,628.05
2016,4,25,12,30,991.0,101.0,6.1,13.0,1007.0,982.13,773.3
2016,4,25,12,45,508.0,222.5,6.2,13.0,687.0,695.49,558.13
2016,4,25,13,0,25.0,344.0,6.3,13.0,367.0,357.79,283.07
2016,4,25,13,15,490.5,227.5,6.2,13.0,652.5,708.36,570.77
2016,4,25,13,30,956.0,111.0,6.1,13.0,938.0,1024.85,806.58
2016,4,25,13,45,949.0,110.0,6.1,13.0,910.5,1024.96,805.79
2016,4,25,14,0,942.0,109.0,6.1,13.0,883.0,1021.64,804.45
2016,4,25,14,15,933.5,107.5,6.0,13.0,849.0,1012.99,798.78
2016,4,25,14,30,925.0,106.0,5.9,13.0,815.0,1001.05,790.91
2016,4,25,14,45,914.5,103.5,5.8,13.0,774.5,982.93,778.73
2016,4,25,15,0,904.0,101.0,5.7,13.0,734.0,961.77,764.48
2016,4,25,15,15,889.0,98.5,5.6,12.5,688.0,933.63,746.65
2016,4,25,15,30,874.0,96.0,5.5,12.0,642.0,902.94,726.92
2016,4,25,15,45,855.5,92.5,5.4,12.0,592.0,873.16,706.44
2016,4,25,16,0,837.0,89.0,5.3,12.0,542.0,833.78,678.68
2016,4,25,16,15,810.5,85.0,5.2,11.5,488.5,785.47,645.15
2016,4,25,16,30,784.0,81.0,5.1,11.0,435.0,736.15,610.29
2016,4,25,16,45,748.5,76.5,5.0,11.0,380.0,678.73,567.21
2016,4,25,17,0,713.0,72.0,4.9,11.0,325.0,621.53,523.38
2016,4,25,17,15,660.5,66.0,4.55,10.5,270.0,556.05,471.18
2016,4,25,17,30,608.0,60.0,4.2,10.0,215.0,489.08,414.95
2016,4,25,17,45,526.0,52.0,3.9,9.5,163.5,404.89,342.44
2016,4,25,18,0,444.0,44.0,3.6,9.0,112.0,326.78,272.6
2016,4,25,18,15,309.0,32.0,3.4,8.5,70.5,224.16,179.27
2016,4,25,18,30,174.0,20.0,3.2,8.0,29.0,122.98,45.68
2016,4,25,18,45,87.0,10.0,3.0,7.5,14.5,45.56,0.0
2016,4,25,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,2.05,5.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,2.1,6.0,13.0,12.39,0.0
2016,4,26,5,45,113.5,29.5,2.2,6.5,44.0,24.32,14.41
2016,4,26,6,0,227.0,46.0,2.3,7.0,75.0,35.38,26.06
2016,4,26,6,15,284.5,63.0,2.25,7.0,117.0,47.5,37.65
2016,4,26,6,30,342.0,80.0,2.2,7.0,159.0,59.06,48.52
2016,4,26,6,45,397.0,89.0,2.2,7.5,204.0,64.03,53.05
2016,4,26,7,0,452.0,98.0,2.2,8.0,249.0,68.77,57.16
2016,4,26,7,15,426.5,123.5,2.2,8.5,285.5,84.65,71.17
2016,4,26,7,30,401.0,149.0,2.2,9.0,322.0,105.85,81.5
2016,4,26,7,45,586.5,125.5,2.25,10.0,413.5,124.63,79.48
2016,4,26,8,0,772.0,102.0,2.3,11.0,505.0,168.46,102.18
2016,4,26,8,15,793.5,106.0,2.35,11.5,555.0,218.47,142.45
2016,4,26,8,30,815.0,110.0,2.4,12.0,605.0,270.75,187.64
2016,4,26,8,45,830.0,113.5,2.5,12.5,650.5,322.83,233.98
2016,4,26,9,0,845.0,117.0,2.6,13.0,696.0,376.06,281.06
2016,4,26,9,15,857.0,119.5,2.6,13.0,736.5,428.22,326.98
2016,4,26,9,30,869.0,122.0,2.6,13.0,777.0,480.78,372.13
2016,4,26,9,45,870.5,128.5,2.65,13.5,810.0,531.76,414.28
2016,4,26,10,0,872.0,135.0,2.7,14.0,843.0,581.76,454.35
2016,4,26,10,15,684.5,241.0,2.7,14.0,808.5,603.32,470.47
2016,4,26,10,30,497.0,347.0,2.7,14.0,774.0,611.73,475.04
2016,4,26,10,45,515.0,353.5,2.7,14.5,805.0,655.76,507.26
2016,4,26,11,0,533.0,360.0,2.7,15.0,836.0,700.42,539.07
2016,4,26,11,15,516.0,375.0,2.8,15.0,841.0,726.88,558.28
2016,4,26,11,30,499.0,390.0,2.9,15.0,846.0,751.29,575.92
2016,4,26,11,45,686.5,275.5,3.0,15.5,906.0,820.95,630.19
2016,4,26,12,0,874.0,161.0,3.1,16.0,966.0,894.32,682.96
2016,4,26,12,15,872.5,160.5,3.25,15.5,962.5,918.61,701.48
2016,4,26,12,30,871.0,160.0,3.4,15.0,959.0,940.12,718.63
2016,4,26,12,45,528.5,310.5,3.55,15.0,793.5,799.96,616.72
2016,4,26,13,0,186.0,461.0,3.7,15.0,628.0,631.75,486.6
2016,4,26,13,15,521.0,308.0,3.8,15.0,762.5,816.52,632.83
2016,4,26,13,30,856.0,155.0,3.9,15.0,897.0,984.85,755.54
2016,4,26,13,45,853.5,150.5,4.0,15.0,871.5,985.94,756.38
2016,4,26,14,0,851.0,146.0,4.1,15.0,846.0,983.78,756.47
2016,4,26,14,15,841.0,143.5,4.15,15.0,813.0,973.39,750.69
2016,4,26,14,30,831.0,141.0,4.2,15.0,780.0,959.92,742.92
2016,4,26,14,45,819.0,137.5,4.3,15.0,740.5,940.5,731.41
2016,4,26,15,0,807.0,134.0,4.4,15.0,701.0,918.27,718.21
2016,4,26,15,15,790.0,130.5,4.45,14.5,656.5,888.81,700.74
2016,4,26,15,30,773.0,127.0,4.5,14.0,612.0,857.03,681.42
2016,4,26,15,45,478.0,184.5,4.55,14.0,477.0,648.61,525.47
2016,4,26,16,0,183.0,242.0,4.6,14.0,342.0,428.29,348.74
2016,4,26,16,15,179.0,217.5,4.55,13.5,307.0,394.87,324.64
2016,4,26,16,30,175.0,193.0,4.5,13.0,272.0,360.77,298.92
2016,4,26,16,45,161.5,171.5,4.45,12.5,237.5,322.71,269.11
2016,4,26,17,0,148.0,150.0,4.4,12.0,203.0,284.95,238.89
2016,4,26,17,15,134.5,126.5,4.2,11.5,168.5,244.86,205.89
2016,4,26,17,30,121.0,103.0,4.0,11.0,134.0,205.06,172.27
2016,4,26,17,45,100.5,80.5,3.8,10.5,102.0,162.74,135.46
2016,4,26,18,0,80.0,58.0,3.6,10.0,70.0,121.11,98.44
2016,4,26,18,15,40.0,38.0,3.5,9.5,44.0,73.95,55.91
2016,4,26,18,30,0.0,18.0,3.4,9.0,18.0,17.04,2.76
2016,4,26,18,45,0.0,9.0,3.3,8.5,9.0,8.58,0.0
2016,4,26,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,15,35.5,7.0,1.95,6.0,8.0,6.67,0.0
2016,4,27,5,30,71.0,14.0,2.0,6.0,16.0,13.34,0.0
2016,4,27,5,45,212.5,27.5,2.15,6.5,52.5,21.44,12.34
2016,4,27,6,0,354.0,41.0,2.3,7.0,89.0,32.04,23.13
2016,4,27,6,15,443.0,51.0,2.35,7.5,137.5,38.41,29.36
2016,4,27,6,30,532.0,61.0,2.4,8.0,186.0,44.45,35.06
2016,4,27,6,45,278.0,92.0,2.45,8.5,158.5,65.81,54.46
2016,4,27,7,0,24.0,123.0,2.5,9.0,131.0,102.02,86.83
2016,4,27,7,15,13.0,130.5,2.55,9.0,135.0,114.15,97.33
2016,4,27,7,30,2.0,138.0,2.6,9.0,139.0,121.63,98.82
2016,4,27,7,45,114.0,183.0,2.7,9.5,243.0,151.27,118.92
2016,4,27,8,0,226.0,228.0,2.8,10.0,347.0,206.17,157.81
2016,4,27,8,15,123.5,225.5,2.9,10.0,291.5,202.85,159.14
2016,4,27,8,30,21.0,223.0,3.0,10.0,236.0,202.01,162.49
2016,4,27,8,45,449.5,161.0,3.2,10.5,470.0,251.99,190.61
2016,4,27,9,0,878.0,99.0,3.4,11.0,704.0,381.15,288.1
2016,4,27,9,15,468.0,218.5,3.5,11.0,543.5,357.0,279.63
2016,4,27,9,30,58.0,338.0,3.6,11.0,383.0,316.8,252.16
2016,4,27,9,45,59.0,355.0,3.75,11.5,402.0,337.37,267.97
2016,4,27,10,0,60.0,372.0,3.9,12.0,421.0,358.18,283.65
2016,4,27,10,15,62.5,388.0,4.05,12.0,440.5,379.3,300.03
2016,4,27,10,30,65.0,404.0,4.2,12.0,460.0,400.81,316.73
2016,4,27,10,45,40.0,338.0,4.35,12.5,373.0,333.15,263.4
2016,4,27,11,0,15.0,272.0,4.5,13.0,286.0,261.91,206.71
2016,4,27,11,15,11.5,223.0,4.65,13.0,233.5,215.72,170.15
2016,4,27,11,30,8.0,174.0,4.8,13.0,181.0,168.49,132.31
2016,4,27,11,45,11.0,212.0,4.95,13.0,222.0,206.82,163.2
2016,4,27,12,0,14.0,250.0,5.1,13.0,263.0,245.61,194.17
2016,4,27,12,15,9.0,200.0,5.25,12.5,208.5,195.22,154.14
2016,4,27,12,30,4.0,150.0,5.4,12.0,154.0,144.17,113.1
2016,4,27,12,45,2.0,108.5,5.55,12.0,110.5,103.45,79.9
2016,4,27,13,0,0.0,67.0,5.7,12.0,67.0,62.63,46.32
2016,4,27,13,15,214.5,218.0,5.75,12.0,404.5,427.73,348.71
2016,4,27,13,30,429.0,369.0,5.8,12.0,742.0,801.55,636.94
2016,4,27,13,45,261.5,385.0,5.85,12.0,611.0,657.18,523.26
2016,4,27,14,0,94.0,401.0,5.9,12.0,480.0,495.7,395.11
2016,4,27,14,15,160.0,388.0,5.9,11.5,514.5,561.31,450.17
2016,4,27,14,30,226.0,375.0,5.9,11.0,549.0,613.74,494.39
2016,4,27,14,45,178.0,356.0,5.9,11.0,489.0,550.11,444.55
2016,4,27,15,0,130.0,337.0,5.9,11.0,429.0,486.46,394.36
2016,4,27,15,15,91.0,302.0,5.85,10.5,365.0,399.4,325.96
2016,4,27,15,30,52.0,267.0,5.8,10.0,301.0,326.45,267.38
2016,4,27,15,45,26.0,175.0,5.75,10.0,192.0,201.32,164.85
2016,4,27,16,0,0.0,83.0,5.7,10.0,83.0,77.31,60.32
2016,4,27,16,15,3.5,117.0,5.6,9.5,119.0,114.13,92.18
2016,4,27,16,30,7.0,151.0,5.5,9.0,155.0,154.27,126.87
2016,4,27,16,45,3.5,105.5,5.4,9.0,107.5,103.89,84.22
2016,4,27,17,0,0.0,60.0,5.3,9.0,60.0,55.79,42.9
2016,4,27,17,15,0.0,49.5,5.1,8.5,49.5,45.99,34.58
2016,4,27,17,30,0.0,39.0,4.9,8.0,39.0,36.21,26.11
2016,4,27,17,45,167.5,48.0,4.7,8.0,74.5,178.87,152.44
2016,4,27,18,0,335.0,57.0,4.5,8.0,110.0,282.02,237.56
2016,4,27,18,15,214.5,40.5,4.3,7.5,69.5,186.83,150.78
2016,4,27,18,30,94.0,24.0,4.1,7.0,29.0,84.77,41.81
2016,4,27,18,45,47.0,12.0,3.95,7.0,14.5,31.06,0.0
2016,4,27,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,15,38.0,8.0,2.8,6.0,9.0,7.63,0.0
2016,4,28,5,30,76.0,16.0,2.8,6.0,18.0,12.64,0.0
2016,4,28,5,45,213.0,30.0,2.85,6.5,55.0,23.4,14.22
2016,4,28,6,0,350.0,44.0,2.9,7.0,92.0,34.66,25.52
2016,4,28,6,15,438.0,54.0,2.95,7.0,141.0,40.9,31.7
2016,4,28,6,30,526.0,64.0,3.0,7.0,190.0,46.82,37.37
2016,4,28,6,45,300.0,99.0,3.05,7.5,175.0,70.97,59.36
2016,4,28,7,0,74.0,134.0,3.1,8.0,160.0,109.51,93.88
2016,4,28,7,15,157.0,156.0,3.1,8.5,221.5,119.58,102.36
2016,4,28,7,30,240.0,178.0,3.1,9.0,283.0,132.78,104.63
2016,4,28,7,45,232.0,204.0,3.15,9.5,315.5,166.85,127.38
2016,4,28,8,0,224.0,230.0,3.2,10.0,348.0,208.31,159.68
2016,4,28,8,15,199.5,256.5,3.25,10.5,369.0,238.85,185.11
2016,4,28,8,30,175.0,283.0,3.3,11.0,390.0,267.15,209.07
2016,4,28,8,45,200.0,304.0,3.35,11.5,435.0,303.63,237.86
2016,4,28,9,0,225.0,325.0,3.4,12.0,480.0,342.89,268.88
2016,4,28,9,15,558.0,218.0,3.45,12.5,633.5,393.5,305.76
2016,4,28,9,30,891.0,111.0,3.5,13.0,787.0,491.29,382.59
2016,4,28,9,45,914.0,105.0,3.6,13.5,825.5,542.64,425.35
2016,4,28,10,0,937.0,99.0,3.7,14.0,864.0,594.64,467.72
2016,4,28,10,15,943.5,100.5,3.8,14.5,892.5,643.81,506.72
2016,4,28,10,30,950.0,102.0,3.9,15.0,921.0,691.81,543.81
2016,4,28,10,45,954.5,102.5,4.0,15.5,942.0,736.21,577.37
2016,4,28,11,0,959.0,103.0,4.1,16.0,963.0,778.87,607.79
2016,4,28,11,15,962.0,103.5,4.2,16.0,976.0,818.48,636.04
2016,4,28,11,30,965.0,104.0,4.3,16.0,989.0,855.89,662.69
2016,4,28,11,45,964.5,105.0,4.4,16.5,994.0,888.56,684.79
2016,4,28,12,0,964.0,106.0,4.5,17.0,999.0,918.53,704.96
2016,4,28,12,15,628.0,281.5,4.6,17.0,862.5,827.47,638.45
2016,4,28,12,30,292.0,457.0,4.7,17.0,726.0,710.99,545.83
2016,4,28,12,45,291.5,451.0,4.8,17.0,717.0,717.09,551.71
2016,4,28,13,0,291.0,445.0,4.9,17.0,708.0,721.89,556.07
2016,4,28,13,15,321.5,425.5,4.95,17.0,710.5,740.85,571.63
2016,4,28,13,30,352.0,406.0,5.0,17.0,713.0,758.62,586.34
2016,4,28,13,45,647.0,253.5,5.1,17.0,797.0,903.41,701.16
2016,4,28,14,0,942.0,101.0,5.2,17.0,881.0,1017.88,783.6
2016,4,28,14,15,934.5,99.5,5.2,16.5,847.5,1009.91,779.95
2016,4,28,14,30,927.0,98.0,5.2,16.0,814.0,998.66,774.92
2016,4,28,14,45,916.0,96.5,5.2,16.0,774.5,980.92,763.93
2016,4,28,15,0,905.0,95.0,5.2,16.0,735.0,960.19,750.94
2016,4,28,15,15,649.0,174.5,5.1,15.5,618.5,816.48,649.1
2016,4,28,15,30,393.0,254.0,5.0,15.0,502.0,646.18,518.82
2016,4,28,15,45,302.0,248.0,4.95,15.0,430.0,554.44,448.31
2016,4,28,16,0,211.0,242.0,4.9,15.0,358.0,452.41,367.97
2016,4,28,16,15,172.5,219.0,4.8,14.5,308.0,391.48,320.71
2016,4,28,16,30,134.0,196.0,4.7,14.0,258.0,331.99,273.49
2016,4,28,16,45,191.5,167.5,4.6,13.5,244.0,340.44,283.61
2016,4,28,17,0,249.0,139.0,4.5,13.0,230.0,355.91,298.73
2016,4,28,17,15,226.0,120.0,4.25,12.0,192.0,310.28,261.73
2016,4,28,17,30,203.0,101.0,4.0,11.0,154.0,265.78,224.68
2016,4,28,17,45,321.5,74.0,3.8,10.5,136.0,308.24,260.54
2016,4,28,18,0,440.0,47.0,3.6,10.0,118.0,330.28,275.73
2016,4,28,18,15,312.0,35.0,3.45,9.5,76.0,230.51,185.8
2016,4,28,18,30,184.0,23.0,3.3,9.0,34.0,133.75,74.95
2016,4,28,18,45,92.0,11.5,3.2,8.5,17.0,49.52,0.0
2016,4,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,2.2,6.0,2.0,1.91,0.0
2016,4,29,5,30,0.0,4.0,2.2,6.0,4.0,3.7,0.0
2016,4,29,5,45,0.0,13.5,2.25,6.5,13.5,12.51,5.09
2016,4,29,6,0,0.0,23.0,2.3,7.0,23.0,21.33,13.6
2016,4,29,6,15,0.0,35.0,2.2,7.0,35.0,32.49,24.1
2016,4,29,6,30,0.0,47.0,2.1,7.0,47.0,43.67,34.52
2016,4,29,6,45,0.0,60.5,2.05,7.5,60.5,56.27,45.99
2016,4,29,7,0,0.0,74.0,2.0,8.0,74.0,68.36,56.78
2016,4,29,7,15,15.0,120.0,2.0,8.5,127.0,106.41,90.59
2016,4,29,7,30,30.0,166.0,2.0,9.0,180.0,136.06,110.38
2016,4,29,7,45,44.5,194.0,2.05,9.5,216.5,161.86,130.04
2016,4,29,8,0,59.0,222.0,2.1,10.0,253.0,189.67,151.28
2016,4,29,8,15,40.0,223.5,2.15,10.0,245.5,194.47,155.57
2016,4,29,8,30,21.0,225.0,2.2,10.0,238.0,204.01,163.8
2016,4,29,8,45,31.0,256.5,2.25,10.5,277.5,227.34,181.74
2016,4,29,9,0,41.0,288.0,2.3,11.0,317.0,259.74,206.85
2016,4,29,9,15,45.0,310.0,2.4,11.5,343.5,283.89,225.34
2016,4,29,9,30,49.0,332.0,2.5,12.0,370.0,308.72,244.22
2016,4,29,9,45,30.0,279.5,2.7,12.5,303.0,261.91,207.05
2016,4,29,10,0,11.0,227.0,2.9,13.0,236.0,213.89,168.64
2016,4,29,10,15,15.5,266.5,3.0,13.0,279.5,252.87,199.51
2016,4,29,10,30,20.0,306.0,3.1,13.0,323.0,292.5,230.4
2016,4,29,10,45,107.5,383.0,3.25,13.5,479.0,415.86,326.63
2016,4,29,11,0,195.0,460.0,3.4,14.0,635.0,553.66,430.6
2016,4,29,11,15,279.0,443.0,3.45,14.5,697.5,613.52,475.5
2016,4,29,11,30,363.0,426.0,3.5,15.0,760.0,680.35,525.32
2016,4,29,11,45,408.5,417.5,3.55,15.5,795.5,727.54,559.44
2016,4,29,12,0,454.0,409.0,3.6,16.0,831.0,777.98,595.56
2016,4,29,12,15,687.5,269.0,3.75,16.0,905.5,868.95,667.75
2016,4,29,12,30,921.0,129.0,3.9,16.0,980.0,954.42,729.17
2016,4,29,12,45,919.5,128.0,4.05,16.0,968.5,972.23,741.97
2016,4,29,13,0,918.0,127.0,4.2,16.0,957.0,986.97,753.3
2016,4,29,13,15,914.0,126.0,4.35,16.0,938.5,996.2,761.09
2016,4,29,13,30,910.0,125.0,4.5,16.0,920.0,1002.19,767.24
2016,4,29,13,45,903.0,124.5,4.65,16.0,893.5,1002.58,769.65
2016,4,29,14,0,896.0,124.0,4.8,16.0,867.0,999.73,769.94
2016,4,29,14,15,458.5,203.5,4.85,15.5,583.5,674.45,535.31
2016,4,29,14,30,21.0,283.0,4.9,15.0,300.0,293.84,231.79
2016,4,29,14,45,26.5,282.5,4.95,15.0,302.0,312.61,248.09
2016,4,29,15,0,32.0,282.0,5.0,15.0,304.0,319.62,254.4
2016,4,29,15,15,161.0,280.5,5.0,14.5,383.5,453.06,365.22
2016,4,29,15,30,290.0,279.0,5.0,14.0,463.0,582.71,470.57
2016,4,29,15,45,151.5,233.0,5.0,13.5,329.0,390.64,318.59
2016,4,29,16,0,13.0,187.0,5.0,13.0,195.0,194.43,156.95
2016,4,29,16,15,15.5,176.0,4.9,12.5,184.5,186.39,151.51
2016,4,29,16,30,18.0,165.0,4.8,12.0,174.0,178.36,145.75
2016,4,29,16,45,9.0,117.5,4.7,12.0,122.0,120.83,97.69
2016,4,29,17,0,0.0,70.0,4.6,12.0,70.0,65.13,50.36
2016,4,29,17,15,0.0,58.5,4.35,11.0,58.5,54.39,41.47
2016,4,29,17,30,0.0,47.0,4.1,10.0,47.0,43.67,32.37
2016,4,29,17,45,0.0,36.0,3.95,9.5,36.0,33.42,23.42
2016,4,29,18,0,0.0,25.0,3.8,9.0,25.0,23.19,14.36
2016,4,29,18,15,0.0,16.0,3.7,8.5,16.0,14.83,6.83
2016,4,29,18,30,0.0,7.0,3.6,8.0,7.0,6.48,0.0
2016,4,29,18,45,0.0,3.5,3.55,8.0,3.5,3.34,0.0
2016,4,29,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,30,5,15,78.5,8.5,2.6,6.5,12.0,8.1,0.0
2016,4,30,5,30,157.0,17.0,2.9,7.0,24.0,13.6,0.0
2016,4,30,5,45,294.0,29.0,3.2,7.5,64.0,22.84,14.03
2016,4,30,6,0,431.0,41.0,3.5,8.0,104.0,31.56,22.72
2016,4,30,6,15,515.0,49.5,3.65,8.5,155.0,36.66,27.71
2016,4,30,6,30,599.0,58.0,3.8,9.0,206.0,41.52,32.26
2016,4,30,6,45,648.0,65.0,4.0,10.0,260.0,44.83,35.16
2016,4,30,7,0,697.0,72.0,4.2,11.0,314.0,47.93,37.73
2016,4,30,7,15,735.0,77.0,4.3,11.5,369.0,54.55,43.47
2016,4,30,7,30,773.0,82.0,4.4,12.0,424.0,77.88,46.13
2016,4,30,7,45,797.5,87.0,4.55,12.5,477.5,126.35,70.02
2016,4,30,8,0,822.0,92.0,4.7,13.0,531.0,177.72,106.76
2016,4,30,8,15,842.0,95.5,4.65,13.5,581.5,229.74,149.95
2016,4,30,8,30,862.0,99.0,4.6,14.0,632.0,283.81,197.46
2016,4,30,8,45,875.5,102.5,4.55,14.5,678.5,343.99,250.74
2016,4,30,9,0,889.0,106.0,4.5,15.0,725.0,398.49,299.02
2016,4,30,9,15,900.5,108.0,4.5,15.5,765.5,451.6,345.37
2016,4,30,9,30,912.0,110.0,4.5,16.0,806.0,504.88,390.61
2016,4,30,9,45,927.5,107.5,4.5,16.5,843.0,556.37,433.25
2016,4,30,10,0,943.0,105.0,4.5,17.0,880.0,607.87,474.67
2016,4,30,10,15,948.5,106.5,4.5,17.0,907.5,656.65,513.77
2016,4,30,10,30,954.0,108.0,4.5,17.0,935.0,704.16,551.0
2016,4,30,10,45,957.0,109.5,4.5,17.5,955.0,748.52,583.96
2016,4,30,11,0,960.0,111.0,4.5,18.0,975.0,791.03,613.66
2016,4,30,11,15,962.0,111.5,4.5,18.0,987.5,829.88,640.81
2016,4,30,11,30,964.0,112.0,4.5,18.0,1000.0,866.47,666.22
2016,4,30,11,45,964.5,112.0,4.5,18.0,1004.5,898.96,688.64
2016,4,30,12,0,965.0,112.0,4.5,18.0,1009.0,928.81,709.18
2016,4,30,12,15,964.0,112.0,4.45,18.0,1005.5,954.58,726.46
2016,4,30,12,30,963.0,112.0,4.4,18.0,1002.0,977.38,741.7
2016,4,30,12,45,962.5,110.0,4.4,18.5,990.5,995.59,752.81
2016,4,30,13,0,962.0,108.0,4.4,19.0,979.0,1010.59,761.81
2016,4,30,13,15,957.5,107.0,4.4,19.0,959.5,1019.54,768.31
2016,4,30,13,30,953.0,106.0,4.4,19.0,940.0,1025.09,772.69
2016,4,30,13,45,949.5,103.5,4.4,19.0,914.0,1026.61,774.52
2016,4,30,14,0,946.0,101.0,4.4,19.0,888.0,1024.71,774.21
2016,4,30,14,15,937.5,99.5,4.35,19.0,854.0,1015.7,768.93
2016,4,30,14,30,929.0,98.0,4.3,19.0,820.0,1003.41,761.6
2016,4,30,14,45,921.0,95.0,4.3,19.0,780.5,986.73,751.71
2016,4,30,15,0,913.0,92.0,4.3,19.0,741.0,966.95,739.79
2016,4,30,15,15,899.0,90.0,4.2,18.5,695.5,939.83,723.67
2016,4,30,15,30,885.0,88.0,4.1,18.0,650.0,910.16,705.75
2016,4,30,15,45,868.5,84.5,4.1,18.0,600.5,874.13,682.42
2016,4,30,16,0,852.0,81.0,4.1,18.0,551.0,836.07,657.46
2016,4,30,16,15,827.5,77.5,3.95,17.5,498.0,796.62,631.78
2016,4,30,16,30,803.0,74.0,3.8,17.0,445.0,748.85,599.54
2016,4,30,16,45,771.0,69.5,3.65,17.0,390.5,693.3,559.75
2016,4,30,17,0,739.0,65.0,3.5,17.0,336.0,637.79,519.14
2016,4,30,17,15,691.5,60.0,3.1,16.0,282.0,571.34,469.92
2016,4,30,17,30,644.0,55.0,2.7,15.0,228.0,506.84,419.13
2016,4,30,17,45,571.5,48.0,2.35,14.5,176.5,431.48,356.24
2016,4,30,18,0,499.0,41.0,2.0,14.0,125.0,357.62,292.2
2016,4,30,18,15,376.5,31.0,1.9,13.0,81.5,260.05,207.23
2016,4,30,18,30,254.0,21.0,1.8,12.0,38.0,167.92,105.89
2016,4,30,18,45,127.0,10.5,1.7,11.5,19.0,63.65,0.0
2016,4,30,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,5,15,96.0,8.5,0.9,9.5,13.0,8.1,0.0
2016,5,1,5,30,192.0,17.0,0.9,10.0,26.0,13.49,0.0
2016,5,1,5,45,328.0,28.0,0.95,10.5,67.0,21.79,13.09
2016,5,1,6,0,464.0,39.0,1.0,11.0,108.0,29.63,20.81
2016,5,1,6,15,544.0,46.0,1.2,11.5,158.5,33.57,24.65
2016,5,1,6,30,624.0,53.0,1.4,12.0,209.0,40.92,31.37
2016,5,1,6,45,674.5,58.5,1.6,13.0,263.0,43.57,33.62
2016,5,1,7,0,725.0,64.0,1.8,14.0,317.0,46.11,35.67
2016,5,1,7,15,760.0,68.0,1.9,14.5,371.5,47.29,36.51
2016,5,1,7,30,795.0,72.0,2.0,15.0,426.0,73.39,39.9
2016,5,1,7,45,820.0,75.5,2.15,16.0,479.0,121.91,63.86
2016,5,1,8,0,845.0,79.0,2.3,17.0,532.0,180.51,106.01
2016,5,1,8,15,863.5,82.0,2.4,17.5,582.5,232.85,148.82
2016,5,1,8,30,882.0,85.0,2.5,18.0,633.0,286.93,195.49
2016,5,1,8,45,895.5,87.5,2.65,18.5,678.5,340.65,242.72
2016,5,1,9,0,909.0,90.0,2.8,19.0,724.0,395.18,290.16
2016,5,1,9,15,919.5,92.0,2.9,19.5,765.0,448.69,335.83
2016,5,1,9,30,930.0,94.0,3.0,20.0,806.0,502.25,380.3
2016,5,1,9,45,935.0,97.0,3.1,20.5,840.0,553.74,421.95
2016,5,1,10,0,940.0,100.0,3.2,21.0,874.0,604.34,461.68
2016,5,1,10,15,946.0,101.0,3.3,21.0,902.0,652.73,499.67
2016,5,1,10,30,952.0,102.0,3.4,21.0,930.0,699.89,535.93
2016,5,1,10,45,953.5,104.5,3.55,21.0,949.5,743.89,569.35
2016,5,1,11,0,955.0,107.0,3.7,21.0,969.0,785.95,599.54
2016,5,1,11,15,957.5,107.5,3.75,21.0,982.0,824.88,626.39
2016,5,1,11,30,960.0,108.0,3.8,21.0,995.0,861.59,651.58
2016,5,1,11,45,958.5,109.5,3.9,21.0,999.0,893.59,673.71
2016,5,1,12,0,957.0,111.0,4.0,21.0,1003.0,922.87,694.01
2016,5,1,12,15,956.0,111.0,4.0,21.0,999.5,948.36,711.21
2016,5,1,12,30,955.0,111.0,4.0,21.0,996.0,970.91,726.45
2016,5,1,12,45,950.0,112.0,4.0,21.0,984.0,987.73,737.91
2016,5,1,13,0,945.0,113.0,4.0,21.0,972.0,1001.33,747.33
2016,5,1,13,15,941.0,112.5,3.95,21.0,953.0,1011.08,753.99
2016,5,1,13,30,937.0,112.0,3.9,21.0,934.0,1017.53,758.57
2016,5,1,13,45,928.5,112.5,3.85,21.0,906.5,1017.38,758.9
2016,5,1,14,0,920.0,113.0,3.8,21.0,879.0,1013.94,757.23
2016,5,1,14,15,912.0,111.0,3.7,21.0,846.0,1005.07,751.73
2016,5,1,14,30,904.0,109.0,3.6,21.0,813.0,992.98,744.25
2016,5,1,14,45,891.0,108.0,3.55,21.0,773.0,974.16,732.71
2016,5,1,15,0,878.0,107.0,3.5,21.0,733.0,952.5,719.39
2016,5,1,15,15,863.0,104.5,3.4,20.5,688.0,924.63,702.91
2016,5,1,15,30,848.0,102.0,3.3,20.0,643.0,902.14,690.15
2016,5,1,15,45,827.5,99.5,3.2,20.0,593.5,864.6,665.52
2016,5,1,16,0,807.0,97.0,3.1,20.0,544.0,825.25,639.57
2016,5,1,16,15,781.0,93.0,2.9,19.5,491.5,777.99,608.32
2016,5,1,16,30,755.0,89.0,2.7,19.0,439.0,729.77,575.9
2016,5,1,16,45,718.0,84.5,2.55,18.5,385.0,676.01,539.01
2016,5,1,17,0,681.0,80.0,2.4,18.0,331.0,618.99,498.72
2016,5,1,17,15,630.5,73.5,2.1,17.0,277.0,550.99,448.33
2016,5,1,17,30,580.0,67.0,1.8,16.0,223.0,485.36,397.09
2016,5,1,17,45,502.5,58.5,1.5,15.5,172.5,403.61,330.15
2016,5,1,18,0,425.0,50.0,1.2,15.0,122.0,327.43,265.35
2016,5,1,18,15,305.0,37.5,1.2,14.0,80.0,231.16,183.13
2016,5,1,18,30,185.0,25.0,1.2,13.0,38.0,140.15,90.93
2016,5,1,18,45,92.5,12.5,1.2,12.5,19.0,51.14,0.0
2016,5,1,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,2,5,15,57.0,10.0,0.2,8.5,13.0,9.53,0.0
2016,5,2,5,30,114.0,20.0,0.2,9.0,26.0,15.76,1.41
2016,5,2,5,45,232.5,34.5,0.2,9.5,64.0,26.8,17.67
2016,5,2,6,0,351.0,49.0,0.2,10.0,102.0,38.53,28.96
2016,5,2,6,15,432.0,59.5,0.25,10.5,150.5,45.03,35.17
2016,5,2,6,30,513.0,70.0,0.3,11.0,199.0,51.18,40.82
2016,5,2,6,45,565.5,78.0,0.35,11.5,251.5,54.81,43.99
2016,5,2,7,0,618.0,86.0,0.4,12.0,304.0,58.21,46.83
2016,5,2,7,15,657.0,92.0,0.5,12.5,357.0,59.8,47.97
2016,5,2,7,30,696.0,98.0,0.6,13.0,410.0,86.75,52.29
2016,5,2,7,45,724.5,102.5,0.75,14.0,461.5,131.5,75.4
2016,5,2,8,0,753.0,107.0,0.9,15.0,513.0,179.54,109.5
2016,5,2,8,15,774.5,111.0,1.0,15.5,562.5,234.31,153.95
2016,5,2,8,30,796.0,115.0,1.1,16.0,612.0,285.58,197.56
2016,5,2,8,45,813.5,117.5,1.25,17.0,657.5,336.45,241.18
2016,5,2,9,0,831.0,120.0,1.4,18.0,703.0,388.72,285.35
2016,5,2,9,15,843.5,122.5,1.45,18.5,743.0,440.14,328.23
2016,5,2,9,30,856.0,125.0,1.5,19.0,783.0,492.01,370.24
2016,5,2,9,45,876.0,121.0,1.55,19.5,819.5,546.31,412.74
2016,5,2,10,0,896.0,117.0,1.6,20.0,856.0,596.7,451.3
2016,5,2,10,15,902.5,118.5,1.65,20.5,883.5,643.91,486.44
2016,5,2,10,30,909.0,120.0,1.7,21.0,911.0,690.04,519.84
2016,5,2,10,45,912.0,121.5,1.75,21.5,931.0,732.5,549.82
2016,5,2,11,0,915.0,123.0,1.8,22.0,951.0,773.23,577.2
2016,5,2,11,15,917.5,123.5,1.85,22.0,963.5,810.8,602.29
2016,5,2,11,30,920.0,124.0,1.9,22.0,976.0,846.28,625.87
2016,5,2,11,45,917.5,126.5,1.95,22.0,979.5,877.23,646.39
2016,5,2,12,0,915.0,129.0,2.0,22.0,983.0,905.58,665.2
2016,5,2,12,15,914.0,128.5,2.0,22.0,979.5,929.73,680.77
2016,5,2,12,30,913.0,128.0,2.0,22.0,976.0,951.08,694.57
2016,5,2,12,45,905.0,131.0,2.0,22.0,963.5,966.48,704.58
2016,5,2,13,0,897.0,134.0,2.0,22.0,951.0,978.75,712.73
2016,5,2,13,15,892.5,133.0,2.0,22.0,931.5,987.23,718.57
2016,5,2,13,30,888.0,132.0,2.0,22.0,912.0,992.54,722.53
2016,5,2,13,45,877.5,132.5,2.05,22.0,885.0,990.44,722.5
2016,5,2,14,0,867.0,133.0,2.1,22.0,858.0,985.2,720.63
2016,5,2,14,15,857.5,131.0,2.15,21.5,824.5,975.24,717.22
2016,5,2,14,30,848.0,129.0,2.2,21.0,791.0,970.73,717.5
2016,5,2,14,45,833.5,128.0,2.3,21.0,751.5,951.26,707.11
2016,5,2,15,0,819.0,127.0,2.4,21.0,712.0,929.07,694.99
2016,5,2,15,15,503.5,212.0,2.45,20.5,565.0,721.48,553.09
2016,5,2,15,30,188.0,297.0,2.5,20.0,418.0,497.99,386.19
2016,5,2,15,45,186.5,273.0,2.6,19.5,385.0,468.93,368.04
2016,5,2,16,0,185.0,249.0,2.7,19.0,352.0,438.99,347.73
2016,5,2,16,15,137.5,223.0,2.7,18.5,295.5,367.45,293.35
2016,5,2,16,30,90.0,197.0,2.7,18.0,239.0,285.2,229.28
2016,5,2,16,45,345.0,146.0,2.75,17.5,278.5,444.49,363.31
2016,5,2,17,0,600.0,95.0,2.8,17.0,318.0,578.85,472.59
2016,5,2,17,15,548.0,87.0,2.6,16.5,266.0,510.81,419.0
2016,5,2,17,30,496.0,79.0,2.4,16.0,214.0,445.24,366.84
2016,5,2,17,45,418.5,68.5,2.25,15.5,165.0,361.6,298.22
2016,5,2,18,0,341.0,58.0,2.1,15.0,116.0,288.41,235.67
2016,5,2,18,15,236.5,42.5,1.95,14.0,76.0,201.15,160.1
2016,5,2,18,30,132.0,27.0,1.8,13.0,36.0,119.31,79.53
2016,5,2,18,45,66.0,13.5,1.65,12.5,18.0,40.97,0.0
2016,5,2,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,15,1.5,9.5,0.65,9.5,9.5,9.05,0.0
2016,5,3,5,30,3.0,19.0,0.7,10.0,19.0,17.49,3.73
2016,5,3,5,45,46.5,38.5,0.75,10.5,45.5,32.64,22.68
2016,5,3,6,0,90.0,58.0,0.8,11.0,72.0,48.14,37.32
2016,5,3,6,15,119.5,80.0,0.95,11.0,106.0,64.97,52.88
2016,5,3,6,30,149.0,102.0,1.1,11.0,140.0,81.34,67.76
2016,5,3,6,45,177.0,121.0,1.25,11.5,176.5,95.32,80.05
2016,5,3,7,0,205.0,140.0,1.4,12.0,213.0,102.85,86.36
2016,5,3,7,15,283.5,153.0,1.4,12.5,271.5,110.89,92.95
2016,5,3,7,30,362.0,166.0,1.4,13.0,330.0,134.99,99.42
2016,5,3,7,45,407.5,178.5,1.45,13.5,383.5,162.86,113.81
2016,5,3,8,0,453.0,191.0,1.5,14.0,437.0,203.48,142.56
2016,5,3,8,15,465.5,206.0,1.65,14.5,479.0,244.47,175.51
2016,5,3,8,30,478.0,221.0,1.8,15.0,521.0,286.95,210.77
2016,5,3,8,45,439.0,256.0,1.95,16.0,546.5,330.59,247.92
2016,5,3,9,0,400.0,291.0,2.1,17.0,572.0,376.58,285.53
2016,5,3,9,15,336.0,328.0,2.25,17.5,573.0,403.61,308.25
2016,5,3,9,30,272.0,365.0,2.4,18.0,574.0,424.6,325.18
2016,5,3,9,45,166.5,372.0,2.6,19.0,502.0,401.25,307.47
2016,5,3,10,0,61.0,379.0,2.8,20.0,430.0,366.18,279.84
2016,5,3,10,15,144.0,409.0,2.85,20.0,533.5,442.48,337.74
2016,5,3,10,30,227.0,439.0,2.9,20.0,637.0,531.87,404.1
2016,5,3,10,45,325.5,415.5,3.0,20.5,707.0,590.66,447.73
2016,5,3,11,0,424.0,392.0,3.1,21.0,777.0,658.06,497.28
2016,5,3,11,15,646.5,273.0,3.05,21.0,868.5,742.56,562.18
2016,5,3,11,30,869.0,154.0,3.0,21.0,960.0,834.1,628.78
2016,5,3,11,45,569.0,312.5,3.0,21.0,841.5,768.91,578.12
2016,5,3,12,0,269.0,471.0,3.0,21.0,723.0,679.54,507.86
2016,5,3,12,15,331.5,443.5,2.9,21.0,753.0,722.4,540.08
2016,5,3,12,30,394.0,416.0,2.8,21.0,783.0,766.19,571.77
2016,5,3,12,45,364.5,426.0,2.75,21.0,762.5,762.47,568.13
2016,5,3,13,0,335.0,436.0,2.7,21.0,742.0,756.71,563.43
2016,5,3,13,15,375.5,407.0,2.65,20.5,743.0,776.04,579.59
2016,5,3,13,30,416.0,378.0,2.6,20.0,744.0,802.48,600.32
2016,5,3,13,45,379.0,384.5,2.55,20.0,710.5,772.39,578.95
2016,5,3,14,0,342.0,391.0,2.5,20.0,677.0,749.37,562.64
2016,5,3,14,15,326.5,377.0,2.5,19.5,641.5,723.94,546.88
2016,5,3,14,30,311.0,363.0,2.5,19.0,606.0,697.04,529.94
2016,5,3,14,45,383.5,318.0,2.5,18.5,602.5,718.36,549.95
2016,5,3,15,0,456.0,273.0,2.5,18.0,599.0,749.34,576.23
2016,5,3,15,15,608.5,202.5,2.55,17.5,610.0,813.91,628.86
2016,5,3,15,30,761.0,132.0,2.6,17.0,621.0,864.7,667.63
2016,5,3,15,45,577.5,173.0,2.7,16.5,527.5,734.01,577.33
2016,5,3,16,0,394.0,214.0,2.8,16.0,434.0,591.31,471.82
2016,5,3,16,15,373.5,195.5,2.8,15.5,388.0,544.58,439.44
2016,5,3,16,30,353.0,177.0,2.8,15.0,342.0,497.68,405.52
2016,5,3,16,45,451.0,137.0,2.85,15.0,322.0,529.75,434.18
2016,5,3,17,0,549.0,97.0,2.9,15.0,302.0,544.6,448.7
2016,5,3,17,15,502.0,92.0,2.8,14.5,257.0,485.27,402.17
2016,5,3,17,30,455.0,87.0,2.7,14.0,212.0,425.32,354.01
2016,5,3,17,45,389.5,74.0,2.6,13.5,164.5,351.68,292.8
2016,5,3,18,0,324.0,61.0,2.5,13.0,117.0,283.2,233.69
2016,5,3,18,15,224.0,44.5,2.3,12.5,77.0,197.63,158.62
2016,5,3,18,30,124.0,28.0,2.1,12.0,37.0,118.0,81.1
2016,5,3,18,45,62.0,14.0,1.9,11.5,18.5,39.85,0.0
2016,5,3,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
