Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,5,15,8.5,10.0,1.8,9.0,10.5,9.53,0.0
2016,5,4,5,30,17.0,20.0,1.9,9.0,21.0,18.22,5.42
2016,5,4,5,45,73.5,40.5,2.0,9.5,51.5,34.21,24.21
2016,5,4,6,0,130.0,61.0,2.1,10.0,82.0,48.4,37.71
2016,5,4,6,15,172.5,82.0,2.05,10.0,120.5,63.77,52.03
2016,5,4,6,30,215.0,103.0,2.0,10.0,159.0,78.57,65.57
2016,5,4,6,45,264.5,116.0,1.95,10.5,200.5,87.39,73.33
2016,5,4,7,0,314.0,129.0,1.9,11.0,242.0,95.85,80.52
2016,5,4,7,15,202.5,160.0,1.9,11.0,237.0,122.63,103.87
2016,5,4,7,30,91.0,191.0,1.9,11.0,232.0,156.66,124.71
2016,5,4,7,45,109.5,217.0,1.9,11.5,272.5,177.71,139.04
2016,5,4,8,0,128.0,243.0,1.9,12.0,313.0,208.68,162.26
2016,5,4,8,15,152.5,267.0,1.95,12.0,358.0,241.86,187.83
2016,5,4,8,30,177.0,291.0,2.0,12.0,403.0,277.95,216.12
2016,5,4,8,45,235.5,305.5,2.1,12.5,465.5,320.48,248.5
2016,5,4,9,0,294.0,320.0,2.2,13.0,528.0,361.7,280.32
2016,5,4,9,15,203.5,347.0,2.2,13.5,495.0,371.86,289.73
2016,5,4,9,30,113.0,374.0,2.2,14.0,462.0,372.53,290.52
2016,5,4,9,45,118.5,393.0,2.2,14.5,488.5,393.91,306.36
2016,5,4,10,0,124.0,412.0,2.2,15.0,515.0,422.67,327.44
2016,5,4,10,15,115.0,424.0,2.2,15.0,522.0,437.75,338.5
2016,5,4,10,30,106.0,436.0,2.2,15.0,529.0,456.12,351.89
2016,5,4,10,45,100.5,444.0,2.25,15.5,534.0,467.79,359.73
2016,5,4,11,0,95.0,452.0,2.3,16.0,539.0,478.91,367.13
2016,5,4,11,15,142.0,466.0,2.4,16.0,598.0,533.89,408.69
2016,5,4,11,30,189.0,480.0,2.5,16.0,657.0,594.31,453.59
2016,5,4,11,45,233.0,475.0,2.65,16.5,693.5,637.96,485.53
2016,5,4,12,0,277.0,470.0,2.8,17.0,730.0,685.96,520.4
2016,5,4,12,15,250.5,474.0,2.85,17.0,708.5,680.53,515.94
2016,5,4,12,30,224.0,478.0,2.9,17.0,687.0,667.85,506.75
2016,5,4,12,45,255.0,465.0,3.0,17.5,700.5,700.34,530.57
2016,5,4,13,0,286.0,452.0,3.1,18.0,714.0,727.22,550.14
2016,5,4,13,15,372.0,412.0,3.15,18.0,745.0,778.35,589.45
2016,5,4,13,30,458.0,372.0,3.2,18.0,776.0,837.46,633.68
2016,5,4,13,45,398.0,381.0,3.25,18.0,725.0,787.59,598.1
2016,5,4,14,0,338.0,390.0,3.3,18.0,674.0,744.88,567.68
2016,5,4,14,15,358.5,366.0,3.35,18.0,657.0,743.43,568.99
2016,5,4,14,30,379.0,342.0,3.4,18.0,640.0,739.88,568.62
2016,5,4,14,45,414.0,309.5,3.45,18.0,619.5,750.83,578.97
2016,5,4,15,0,449.0,277.0,3.5,18.0,599.0,747.66,579.51
2016,5,4,15,15,410.5,271.0,3.5,17.5,552.0,701.74,547.91
2016,5,4,15,30,372.0,265.0,3.5,17.0,505.0,642.61,506.58
2016,5,4,15,45,357.0,246.0,3.5,17.0,462.0,602.84,478.63
2016,5,4,16,0,342.0,227.0,3.5,17.0,419.0,562.3,449.61
2016,5,4,16,15,295.5,211.0,3.45,16.5,365.5,498.51,402.18
2016,5,4,16,30,249.0,195.0,3.4,16.0,312.0,436.43,355.05
2016,5,4,16,45,130.5,163.0,3.4,15.5,224.0,288.03,236.13
2016,5,4,17,0,12.0,131.0,3.4,15.0,136.0,139.72,112.35
2016,5,4,17,15,6.0,111.5,3.25,14.5,114.0,115.88,92.91
2016,5,4,17,30,0.0,92.0,3.1,14.0,92.0,92.32,73.14
2016,5,4,17,45,0.0,71.5,3.0,13.5,71.5,71.44,55.44
2016,5,4,18,0,0.0,51.0,2.9,13.0,51.0,50.07,36.99
2016,5,4,18,15,0.0,33.5,2.75,12.5,33.5,31.81,21.0
2016,5,4,18,30,0.0,16.0,2.6,12.0,16.0,14.84,5.54
2016,5,4,18,45,0.0,8.0,2.5,11.5,8.0,7.63,0.0
2016,5,4,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,0.9,9.0,9.0,8.58,0.0
2016,5,5,5,30,0.0,18.0,1.0,9.0,18.0,16.71,5.42
2016,5,5,5,45,19.5,38.0,1.15,9.5,41.0,33.59,23.79
2016,5,5,6,0,39.0,58.0,1.3,10.0,64.0,50.07,39.27
2016,5,5,6,15,56.0,80.0,1.35,10.0,93.0,67.63,55.52
2016,5,5,6,30,73.0,102.0,1.4,10.0,122.0,84.85,71.19
2016,5,5,6,45,88.0,124.0,1.45,10.5,152.5,97.15,81.99
2016,5,5,7,0,103.0,146.0,1.5,11.0,183.0,112.47,95.18
2016,5,5,7,15,64.0,157.5,1.55,11.0,182.0,127.65,108.16
2016,5,5,7,30,25.0,169.0,1.6,11.0,181.0,147.32,118.51
2016,5,5,7,45,57.0,204.0,1.65,11.5,234.5,172.22,136.59
2016,5,5,8,0,89.0,239.0,1.7,12.0,288.0,208.44,163.67
2016,5,5,8,15,147.0,265.0,1.75,12.5,354.0,240.05,186.11
2016,5,5,8,30,205.0,291.0,1.8,13.0,420.0,285.85,220.49
2016,5,5,8,45,232.5,310.0,1.9,13.5,466.5,323.63,249.85
2016,5,5,9,0,260.0,329.0,2.0,14.0,513.0,357.09,275.98
2016,5,5,9,15,137.0,289.5,2.0,14.0,387.5,301.0,235.08
2016,5,5,9,30,14.0,250.0,2.0,14.0,262.0,232.94,182.77
2016,5,5,9,45,147.5,325.5,2.05,14.5,448.5,355.52,278.05
2016,5,5,10,0,281.0,401.0,2.1,15.0,635.0,496.2,383.7
2016,5,5,10,15,148.5,341.5,2.1,15.0,466.0,390.23,303.25
2016,5,5,10,30,16.0,282.0,2.1,15.0,297.0,269.05,209.1
2016,5,5,10,45,135.5,370.0,2.15,15.0,493.5,425.8,331.26
2016,5,5,11,0,255.0,458.0,2.2,15.0,690.0,596.22,457.61
2016,5,5,11,15,151.5,439.5,2.2,15.0,578.0,518.11,397.78
2016,5,5,11,30,48.0,421.0,2.2,15.0,466.0,428.49,329.45
2016,5,5,11,45,106.5,454.0,2.25,15.5,554.5,512.61,393.04
2016,5,5,12,0,165.0,487.0,2.3,16.0,643.0,603.74,459.28
2016,5,5,12,15,155.5,484.5,2.3,16.0,631.0,603.17,458.15
2016,5,5,12,30,146.0,482.0,2.3,16.0,619.0,601.53,456.92
2016,5,5,12,45,139.0,475.0,2.3,16.0,604.0,596.76,453.62
2016,5,5,13,0,132.0,468.0,2.3,16.0,589.0,590.98,449.66
2016,5,5,13,15,202.5,452.0,2.3,16.0,633.5,648.93,493.96
2016,5,5,13,30,273.0,436.0,2.3,16.0,678.0,717.38,544.51
2016,5,5,13,45,160.5,404.0,2.3,16.0,545.0,571.32,437.7
2016,5,5,14,0,48.0,372.0,2.3,16.0,412.0,420.93,324.8
2016,5,5,14,15,29.0,292.5,2.3,16.0,316.5,321.34,250.28
2016,5,5,14,30,10.0,213.0,2.3,16.0,221.0,212.97,166.31
2016,5,5,14,45,64.0,278.0,2.3,16.0,324.5,343.38,270.57
2016,5,5,15,0,118.0,343.0,2.3,16.0,428.0,482.46,377.27
2016,5,5,15,15,59.0,201.5,2.25,15.5,244.0,258.44,205.26
2016,5,5,15,30,0.0,60.0,2.2,15.0,60.0,55.88,40.83
2016,5,5,15,45,0.0,46.5,2.2,15.0,46.5,43.27,30.62
2016,5,5,16,0,0.0,33.0,2.2,15.0,33.0,30.68,20.19
2016,5,5,16,15,0.0,63.5,2.2,14.5,63.5,59.09,44.23
2016,5,5,16,30,0.0,94.0,2.2,14.0,94.0,88.25,68.96
2016,5,5,16,45,35.5,122.5,2.2,14.0,136.0,153.89,125.21
2016,5,5,17,0,71.0,151.0,2.2,14.0,178.0,217.4,178.78
2016,5,5,17,15,61.0,129.0,2.05,13.5,150.0,184.94,152.15
2016,5,5,17,30,51.0,107.0,1.9,13.0,122.0,152.81,125.47
2016,5,5,17,45,38.5,85.0,1.8,12.5,95.0,119.37,97.0
2016,5,5,18,0,26.0,63.0,1.7,12.0,68.0,86.2,68.19
2016,5,5,18,15,13.0,43.0,1.65,11.5,45.5,55.74,41.34
2016,5,5,18,30,0.0,23.0,1.6,11.0,23.0,21.8,11.13
2016,5,5,18,45,0.0,11.5,1.55,11.0,11.5,10.96,0.0
2016,5,5,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,41.0,12.0,1.75,8.0,15.0,11.44,0.0
2016,5,6,5,30,82.0,24.0,1.9,8.0,30.0,19.93,8.4
2016,5,6,5,45,170.0,41.5,2.05,8.5,66.0,32.12,22.66
2016,5,6,6,0,258.0,59.0,2.2,9.0,102.0,44.86,34.78
2016,5,6,6,15,319.5,74.5,2.2,9.0,146.5,55.44,44.77
2016,5,6,6,30,381.0,90.0,2.2,9.0,191.0,65.52,54.07
2016,5,6,6,45,447.0,95.0,2.2,9.5,238.5,67.35,55.59
2016,5,6,7,0,513.0,100.0,2.2,10.0,286.0,68.43,56.32
2016,5,6,7,15,395.5,142.0,2.2,10.5,299.0,95.94,80.5
2016,5,6,7,30,278.0,184.0,2.2,11.0,312.0,146.84,111.06
2016,5,6,7,45,153.5,197.0,2.2,11.5,269.0,170.13,130.94
2016,5,6,8,0,29.0,210.0,2.2,12.0,226.0,179.56,143.04
2016,5,6,8,15,52.5,245.5,2.2,12.5,278.0,215.12,170.22
2016,5,6,8,30,76.0,281.0,2.2,13.0,330.0,253.66,199.65
2016,5,6,8,45,132.0,310.0,2.2,13.5,401.5,293.1,228.93
2016,5,6,9,0,188.0,339.0,2.2,14.0,473.0,346.36,269.29
2016,5,6,9,15,131.0,349.5,2.2,14.0,445.5,345.04,269.3
2016,5,6,9,30,74.0,360.0,2.2,14.0,418.0,344.33,269.11
2016,5,6,9,45,91.5,385.0,2.2,14.0,459.5,380.71,296.9
2016,5,6,10,0,109.0,410.0,2.2,14.0,501.0,419.09,325.85
2016,5,6,10,15,95.5,418.0,2.25,14.0,500.0,426.59,331.22
2016,5,6,10,30,82.0,426.0,2.3,14.0,499.0,432.75,335.6
2016,5,6,10,45,68.5,423.5,2.35,14.0,485.0,428.62,332.25
2016,5,6,11,0,55.0,421.0,2.4,14.0,471.0,423.04,327.79
2016,5,6,11,15,54.0,425.5,2.45,14.0,475.5,431.98,334.51
2016,5,6,11,30,53.0,430.0,2.5,14.0,480.0,440.81,341.08
2016,5,6,11,45,34.0,354.5,2.55,14.0,387.0,360.35,280.22
2016,5,6,12,0,15.0,279.0,2.6,14.0,294.0,273.95,213.79
2016,5,6,12,15,12.5,237.0,2.65,14.0,249.5,233.33,182.44
2016,5,6,12,30,10.0,195.0,2.7,14.0,205.0,192.15,150.15
2016,5,6,12,45,7.5,175.5,2.75,14.0,183.0,171.85,134.11
2016,5,6,13,0,5.0,156.0,2.8,14.0,161.0,151.31,117.74
2016,5,6,13,15,4.0,148.5,2.75,13.5,152.0,143.42,111.7
2016,5,6,13,30,3.0,141.0,2.7,13.0,143.0,135.44,105.55
2016,5,6,13,45,1.5,96.0,2.7,13.0,97.0,91.31,69.76
2016,5,6,14,0,0.0,51.0,2.7,13.0,51.0,47.6,33.89
2016,5,6,14,15,0.0,67.0,2.65,13.0,67.0,62.54,46.33
2016,5,6,14,30,0.0,83.0,2.6,13.0,83.0,77.48,58.73
2016,5,6,14,45,0.0,94.5,2.55,13.0,94.5,88.25,67.7
2016,5,6,15,0,0.0,106.0,2.5,13.0,106.0,99.22,76.88
2016,5,6,15,15,3.5,147.5,2.45,12.5,150.0,143.02,113.34
2016,5,6,15,30,7.0,189.0,2.4,12.0,194.0,188.52,151.02
2016,5,6,15,45,3.5,133.5,2.35,12.0,136.0,129.7,103.06
2016,5,6,16,0,0.0,78.0,2.3,12.0,78.0,72.65,55.82
2016,5,6,16,15,26.5,135.0,2.2,12.0,148.0,159.13,129.34
2016,5,6,16,30,53.0,192.0,2.1,12.0,218.0,248.71,203.77
2016,5,6,16,45,26.5,132.0,2.05,12.0,145.0,157.93,128.73
2016,5,6,17,0,0.0,72.0,2.0,12.0,72.0,67.0,51.83
2016,5,6,17,15,0.0,60.5,1.85,11.5,60.5,56.26,42.97
2016,5,6,17,30,0.0,49.0,1.7,11.0,49.0,45.53,33.88
2016,5,6,17,45,0.0,38.0,1.55,11.0,38.0,35.28,24.96
2016,5,6,18,0,0.0,27.0,1.4,11.0,27.0,25.05,15.95
2016,5,6,18,15,0.0,18.0,1.2,10.5,18.0,16.68,8.52
2016,5,6,18,30,0.0,9.0,1.0,10.0,9.0,8.33,0.89
2016,5,6,18,45,0.0,4.5,0.8,9.5,4.5,4.29,0.0
2016,5,6,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.4,7.0,5.5,5.24,0.0
2016,5,7,5,30,0.0,11.0,1.4,7.0,11.0,10.19,1.9
2016,5,7,5,45,0.0,23.0,1.45,7.5,23.0,21.34,13.31
2016,5,7,6,0,0.0,35.0,1.5,8.0,35.0,32.51,23.84
2016,5,7,6,15,0.0,50.5,1.5,8.0,50.5,46.75,37.1
2016,5,7,6,30,0.0,66.0,1.5,8.0,66.0,60.51,49.75
2016,5,7,6,45,0.0,82.0,1.5,8.5,82.0,74.54,62.31
2016,5,7,7,0,0.0,98.0,1.5,9.0,98.0,88.45,74.49
2016,5,7,7,15,1.5,122.5,1.5,9.5,123.5,108.9,92.22
2016,5,7,7,30,3.0,147.0,1.5,10.0,149.0,130.0,105.05
2016,5,7,7,45,108.0,195.0,1.55,10.5,255.0,164.72,128.66
2016,5,7,8,0,213.0,243.0,1.6,11.0,361.0,223.82,171.23
2016,5,7,8,15,155.5,266.0,1.6,11.5,356.5,243.77,189.29
2016,5,7,8,30,98.0,289.0,1.6,12.0,352.0,265.56,208.49
2016,5,7,8,45,68.5,291.0,1.6,12.5,336.5,267.12,210.16
2016,5,7,9,0,39.0,293.0,1.6,13.0,321.0,264.97,208.55
2016,5,7,9,15,33.0,297.5,1.6,13.0,322.0,271.1,213.23
2016,5,7,9,30,27.0,302.0,1.6,13.0,323.0,276.39,217.12
2016,5,7,9,45,106.5,360.0,1.65,13.5,448.5,362.91,283.43
2016,5,7,10,0,186.0,418.0,1.7,14.0,574.0,463.46,358.57
2016,5,7,10,15,141.5,426.0,1.7,14.5,547.0,456.52,351.78
2016,5,7,10,30,97.0,434.0,1.7,15.0,520.0,449.51,345.25
2016,5,7,10,45,64.5,404.5,1.7,15.5,462.0,409.59,314.59
2016,5,7,11,0,32.0,375.0,1.7,16.0,404.0,365.72,280.79
2016,5,7,11,15,23.0,312.0,1.65,16.0,333.0,305.95,235.78
2016,5,7,11,30,14.0,249.0,1.6,16.0,262.0,243.01,187.69
2016,5,7,11,45,111.0,367.5,1.55,16.0,472.5,438.99,338.28
2016,5,7,12,0,208.0,486.0,1.5,16.0,683.0,640.38,482.86
2016,5,7,12,15,125.5,450.5,1.5,16.0,569.5,544.9,411.85
2016,5,7,12,30,43.0,415.0,1.5,16.0,456.0,437.72,332.82
2016,5,7,12,45,31.0,365.5,1.5,16.5,395.0,382.15,291.98
2016,5,7,13,0,19.0,316.0,1.5,17.0,334.0,317.59,243.5
2016,5,7,13,15,25.5,339.5,1.55,17.0,362.5,357.02,273.86
2016,5,7,13,30,32.0,363.0,1.6,17.0,391.0,389.9,298.64
2016,5,7,13,45,33.5,356.5,1.7,17.0,385.5,387.6,297.41
2016,5,7,14,0,35.0,350.0,1.8,17.0,380.0,385.13,296.29
2016,5,7,14,15,21.0,266.0,1.9,16.5,283.5,275.65,214.16
2016,5,7,14,30,7.0,182.0,2.0,16.0,187.0,179.52,139.78
2016,5,7,14,45,11.0,211.0,2.1,16.0,219.0,212.46,166.55
2016,5,7,15,0,15.0,240.0,2.2,16.0,251.0,246.34,193.65
2016,5,7,15,15,48.0,266.0,2.2,15.5,297.5,318.74,252.24
2016,5,7,15,30,81.0,292.0,2.2,15.0,344.0,381.0,302.31
2016,5,7,15,45,83.5,270.0,2.25,15.0,320.5,360.14,287.05
2016,5,7,16,0,86.0,248.0,2.3,15.0,297.0,338.71,271.6
2016,5,7,16,15,50.0,207.0,2.25,14.5,235.0,261.46,210.72
2016,5,7,16,30,14.0,166.0,2.2,14.0,173.0,175.44,141.13
2016,5,7,16,45,7.0,122.0,2.2,14.0,125.5,123.61,98.81
2016,5,7,17,0,0.0,78.0,2.2,14.0,78.0,73.01,56.52
2016,5,7,17,15,0.0,66.0,2.05,13.5,66.0,61.4,46.99
2016,5,7,17,30,0.0,54.0,1.9,13.0,54.0,50.2,37.58
2016,5,7,17,45,0.0,42.5,1.8,13.0,42.5,39.48,28.34
2016,5,7,18,0,0.0,31.0,1.7,13.0,31.0,28.77,18.97
2016,5,7,18,15,0.0,21.0,1.55,12.5,21.0,19.47,10.78
2016,5,7,18,30,0.0,11.0,1.4,12.0,11.0,10.19,2.37
2016,5,7,18,45,0.0,5.5,1.25,11.5,5.5,5.24,0.0
2016,5,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,15,86.0,12.5,0.45,8.0,18.5,11.91,0.0
2016,5,8,5,30,172.0,25.0,0.5,8.0,37.0,19.6,9.37
2016,5,8,5,45,286.5,37.0,0.6,8.5,77.5,29.04,20.14
2016,5,8,6,0,401.0,49.0,0.7,9.0,118.0,37.44,28.24
2016,5,8,6,15,474.0,58.0,0.7,9.5,166.5,42.67,33.23
2016,5,8,6,30,547.0,67.0,0.7,10.0,215.0,47.62,37.75
2016,5,8,6,45,371.5,107.0,0.75,11.0,217.0,75.73,62.78
2016,5,8,7,0,196.0,147.0,0.8,12.0,219.0,113.62,95.71
2016,5,8,7,15,126.0,167.5,0.8,12.5,216.5,127.17,106.87
2016,5,8,7,30,56.0,188.0,0.8,13.0,214.0,155.05,122.53
2016,5,8,7,45,111.5,218.0,0.85,13.5,277.5,180.9,139.67
2016,5,8,8,0,167.0,248.0,0.9,14.0,341.0,220.66,168.06
2016,5,8,8,15,166.0,272.0,1.0,14.5,371.5,250.74,191.58
2016,5,8,8,30,165.0,296.0,1.1,15.0,402.0,281.01,215.4
2016,5,8,8,45,203.0,315.5,1.2,15.5,454.5,320.57,245.26
2016,5,8,9,0,241.0,335.0,1.3,16.0,507.0,364.16,278.27
2016,5,8,9,15,231.5,357.0,1.4,16.0,530.0,393.7,301.61
2016,5,8,9,30,222.0,379.0,1.5,16.0,553.0,422.42,323.97
2016,5,8,9,45,559.0,245.0,1.6,16.5,707.0,490.93,377.09
2016,5,8,10,0,896.0,111.0,1.7,17.0,861.0,603.21,463.03
2016,5,8,10,15,902.0,112.0,1.8,17.0,888.0,649.28,498.35
2016,5,8,10,30,908.0,113.0,1.9,17.0,915.0,694.2,532.63
2016,5,8,10,45,912.0,114.5,2.05,17.5,934.5,736.85,563.93
2016,5,8,11,0,916.0,116.0,2.2,18.0,954.0,777.86,592.05
2016,5,8,11,15,918.5,116.5,2.3,18.0,966.5,815.01,617.79
2016,5,8,11,30,921.0,117.0,2.4,18.0,979.0,850.09,642.06
2016,5,8,11,45,920.0,118.5,2.55,18.5,983.5,880.96,662.56
2016,5,8,12,0,919.0,120.0,2.7,19.0,988.0,909.3,681.32
2016,5,8,12,15,619.5,289.5,2.8,19.0,874.0,838.07,630.69
2016,5,8,12,30,320.0,459.0,2.9,19.0,760.0,743.49,557.38
2016,5,8,12,45,318.5,452.5,3.0,19.0,749.0,748.51,562.48
2016,5,8,13,0,317.0,446.0,3.1,19.0,738.0,752.08,565.89
2016,5,8,13,15,610.5,282.0,3.15,18.5,829.5,887.45,671.29
2016,5,8,13,30,904.0,118.0,3.2,18.0,921.0,1000.79,751.54
2016,5,8,13,45,896.5,117.5,3.3,18.0,895.0,1000.23,751.72
2016,5,8,14,0,889.0,117.0,3.4,18.0,869.0,996.49,750.91
2016,5,8,14,15,881.0,115.0,3.4,18.0,836.5,987.55,745.96
2016,5,8,14,30,873.0,113.0,3.4,18.0,804.0,975.53,739.1
2016,5,8,14,45,861.5,111.5,3.45,18.0,765.5,957.73,728.78
2016,5,8,15,0,850.0,110.0,3.5,18.0,727.0,937.19,716.64
2016,5,8,15,15,836.0,107.5,3.45,17.5,683.5,918.64,706.64
2016,5,8,15,30,822.0,105.0,3.4,17.0,640.0,889.59,689.26
2016,5,8,15,45,803.5,101.5,3.4,17.0,592.0,853.12,665.6
2016,5,8,16,0,785.0,98.0,3.4,17.0,544.0,814.83,640.48
2016,5,8,16,15,760.5,94.5,3.35,16.5,493.5,769.92,611.14
2016,5,8,16,30,736.0,91.0,3.3,16.0,443.0,724.04,580.57
2016,5,8,16,45,703.5,85.5,3.25,15.5,391.0,672.87,545.34
2016,5,8,17,0,671.0,80.0,3.2,15.0,339.0,618.23,506.49
2016,5,8,17,15,625.5,74.0,3.05,14.5,287.0,554.41,458.64
2016,5,8,17,30,580.0,68.0,2.9,14.0,235.0,492.6,409.63
2016,5,8,17,45,513.0,60.0,2.8,14.0,185.0,417.33,347.15
2016,5,8,18,0,446.0,52.0,2.7,14.0,135.0,346.72,286.27
2016,5,8,18,15,342.0,41.0,2.55,13.5,92.5,258.23,209.18
2016,5,8,18,30,238.0,30.0,2.4,13.0,50.0,179.48,134.89
2016,5,8,18,45,119.0,15.0,2.25,12.5,25.0,82.38,0.0
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,114.5,12.5,1.2,8.0,21.0,11.91,0.0
2016,5,9,5,30,229.0,25.0,1.2,8.0,42.0,20.04,10.08
2016,5,9,5,45,343.0,36.0,1.3,8.5,84.0,28.02,19.25
2016,5,9,6,0,457.0,47.0,1.4,9.0,126.0,35.57,26.54
2016,5,9,6,15,528.0,54.5,1.3,9.5,175.5,39.62,30.45
2016,5,9,6,30,599.0,62.0,1.2,10.0,225.0,43.49,34.0
2016,5,9,6,45,352.5,106.5,1.2,10.5,207.5,75.18,62.41
2016,5,9,7,0,106.0,151.0,1.2,11.0,190.0,115.86,98.11
2016,5,9,7,15,180.5,171.0,1.2,11.5,250.0,129.68,109.56
2016,5,9,7,30,255.0,191.0,1.2,12.0,310.0,153.15,115.29
2016,5,9,7,45,195.5,220.0,1.3,12.5,317.5,191.88,145.81
2016,5,9,8,0,136.0,249.0,1.4,13.0,325.0,216.98,167.52
2016,5,9,8,15,162.0,272.5,1.45,13.5,371.0,250.85,193.15
2016,5,9,8,30,188.0,296.0,1.5,14.0,417.0,287.74,221.4
2016,5,9,8,45,163.5,319.0,1.6,15.0,429.5,311.16,240.1
2016,5,9,9,0,139.0,342.0,1.7,16.0,442.0,332.27,256.43
2016,5,9,9,15,90.5,337.5,1.75,16.0,404.0,327.04,253.23
2016,5,9,9,30,42.0,333.0,1.8,16.0,366.0,308.72,239.45
2016,5,9,9,45,172.5,366.0,1.9,16.5,510.0,402.56,310.74
2016,5,9,10,0,303.0,399.0,2.0,17.0,654.0,509.7,390.38
2016,5,9,10,15,317.5,410.0,2.1,17.5,684.5,546.58,416.86
2016,5,9,10,30,332.0,421.0,2.2,18.0,715.0,584.5,444.17
2016,5,9,10,45,218.5,441.0,2.3,18.5,636.5,545.44,413.75
2016,5,9,11,0,105.0,461.0,2.4,19.0,558.0,495.31,374.82
2016,5,9,11,15,528.0,283.0,2.45,19.0,777.5,668.61,510.87
2016,5,9,11,30,951.0,105.0,2.5,19.0,997.0,864.64,651.62
2016,5,9,11,45,952.5,105.0,2.65,19.5,1002.0,896.93,671.46
2016,5,9,12,0,954.0,105.0,2.8,20.0,1007.0,926.71,691.03
2016,5,9,12,15,499.5,262.5,2.9,20.0,734.5,707.15,536.87
2016,5,9,12,30,45.0,420.0,3.0,20.0,462.0,444.52,335.83
2016,5,9,12,45,155.0,440.5,3.15,20.0,584.0,578.52,438.44
2016,5,9,13,0,265.0,461.0,3.3,20.0,706.0,718.28,540.5
2016,5,9,13,15,603.0,282.5,3.4,19.5,823.5,881.5,666.26
2016,5,9,13,30,941.0,104.0,3.5,19.0,941.0,1023.13,765.92
2016,5,9,13,45,936.0,103.0,3.65,19.0,915.5,1024.42,767.48
2016,5,9,14,0,931.0,102.0,3.8,19.0,890.0,1022.42,768.14
2016,5,9,14,15,923.5,100.5,3.85,19.0,857.5,1014.18,764.05
2016,5,9,14,30,916.0,99.0,3.9,19.0,825.0,1002.74,757.95
2016,5,9,14,45,906.0,97.5,4.0,19.0,786.0,985.8,748.53
2016,5,9,15,0,896.0,96.0,4.1,19.0,747.0,965.95,737.18
2016,5,9,15,15,883.5,93.5,4.1,18.5,703.5,939.83,722.3
2016,5,9,15,30,871.0,91.0,4.1,18.0,660.0,911.16,705.6
2016,5,9,15,45,853.5,88.5,4.1,17.5,611.5,875.67,683.92
2016,5,9,16,0,836.0,86.0,4.1,17.0,563.0,845.69,665.99
2016,5,9,16,15,814.0,83.0,4.05,16.5,512.0,802.08,637.62
2016,5,9,16,30,792.0,80.0,4.0,16.0,461.0,757.26,607.93
2016,5,9,16,45,761.5,75.5,3.95,16.0,407.5,703.06,569.43
2016,5,9,17,0,731.0,71.0,3.9,16.0,354.0,648.8,530.09
2016,5,9,17,15,687.5,66.0,3.75,15.0,300.5,585.04,483.79
2016,5,9,17,30,644.0,61.0,3.6,14.0,247.0,527.01,439.19
2016,5,9,17,45,578.5,54.5,3.45,13.5,196.0,451.92,377.33
2016,5,9,18,0,513.0,48.0,3.3,13.0,145.0,381.34,316.65
2016,5,9,18,15,406.5,38.5,3.1,12.0,100.0,290.24,237.22
2016,5,9,18,30,300.0,29.0,2.9,11.0,55.0,208.99,160.27
2016,5,9,18,45,150.0,14.5,2.75,10.5,27.5,98.31,0.0
2016,5,9,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,5,15,95.0,14.0,1.05,8.0,21.0,13.34,0.0
2016,5,10,5,30,190.0,28.0,1.1,8.0,42.0,21.97,11.96
2016,5,10,5,45,307.0,40.5,1.15,8.5,84.5,32.08,22.89
2016,5,10,6,0,424.0,53.0,1.2,9.0,127.0,40.84,31.31
2016,5,10,6,15,497.5,61.5,1.2,9.0,177.5,45.47,35.83
2016,5,10,6,30,571.0,70.0,1.2,9.0,228.0,49.89,39.95
2016,5,10,6,45,617.5,77.5,1.25,9.5,280.5,53.17,42.8
2016,5,10,7,0,664.0,85.0,1.3,10.0,333.0,56.23,45.34
2016,5,10,7,15,699.5,90.0,1.3,10.5,386.5,59.56,48.06
2016,5,10,7,30,735.0,95.0,1.3,11.0,440.0,103.53,58.61
2016,5,10,7,45,760.5,100.0,1.3,12.0,492.0,156.14,92.64
2016,5,10,8,0,786.0,105.0,1.3,13.0,544.0,205.74,130.63
2016,5,10,8,15,805.5,108.0,1.25,13.5,592.5,255.22,172.33
2016,5,10,8,30,825.0,111.0,1.2,14.0,641.0,306.67,216.83
2016,5,10,8,45,842.5,113.0,1.2,15.0,686.5,358.44,261.17
2016,5,10,9,0,860.0,115.0,1.2,16.0,732.0,411.54,305.56
2016,5,10,9,15,871.0,117.0,1.15,16.5,772.0,468.05,351.53
2016,5,10,9,30,882.0,119.0,1.1,17.0,812.0,519.19,392.02
2016,5,10,9,45,886.0,124.0,1.1,18.0,844.5,569.09,429.67
2016,5,10,10,0,890.0,129.0,1.1,19.0,877.0,618.1,465.21
2016,5,10,10,15,896.0,130.0,1.05,19.5,904.0,663.95,497.76
2016,5,10,10,30,902.0,131.0,1.0,20.0,931.0,708.68,528.4
2016,5,10,10,45,907.5,131.5,1.0,20.5,951.0,751.33,557.23
2016,5,10,11,0,913.0,132.0,1.0,21.0,971.0,792.46,583.25
2016,5,10,11,15,915.5,132.5,1.0,21.0,983.5,829.58,606.81
2016,5,10,11,30,918.0,133.0,1.0,21.0,996.0,864.64,628.88
2016,5,10,11,45,918.5,133.5,1.0,21.5,1000.0,895.85,647.1
2016,5,10,12,0,919.0,134.0,1.0,22.0,1004.0,924.63,663.66
2016,5,10,12,15,918.0,133.5,1.1,22.0,1000.5,948.59,680.13
2016,5,10,12,30,917.0,133.0,1.2,22.0,997.0,969.78,694.97
2016,5,10,12,45,911.0,134.5,1.35,22.0,984.5,985.35,707.19
2016,5,10,13,0,905.0,136.0,1.5,22.0,972.0,997.85,717.58
2016,5,10,13,15,900.5,135.0,1.65,22.0,952.5,1006.2,725.42
2016,5,10,13,30,896.0,134.0,1.8,22.0,933.0,1011.39,731.34
2016,5,10,13,45,735.0,221.5,2.0,22.0,864.5,967.26,706.22
2016,5,10,14,0,574.0,309.0,2.2,22.0,796.0,903.36,664.39
2016,5,10,14,15,718.0,219.0,2.3,21.5,804.5,956.21,706.62
2016,5,10,14,30,862.0,129.0,2.4,21.0,813.0,992.67,733.64
2016,5,10,14,45,850.0,126.5,2.55,21.0,774.0,973.64,723.57
2016,5,10,15,0,838.0,124.0,2.7,21.0,735.0,951.81,712.07
2016,5,10,15,15,822.5,121.0,2.8,20.5,691.0,923.48,696.99
2016,5,10,15,30,807.0,118.0,2.9,20.0,647.0,892.78,680.11
2016,5,10,15,45,788.5,114.0,3.0,20.0,599.0,856.1,657.52
2016,5,10,16,0,770.0,110.0,3.1,20.0,551.0,817.61,633.35
2016,5,10,16,15,744.5,105.5,3.15,19.5,499.5,775.43,607.03
2016,5,10,16,30,719.0,101.0,3.2,19.0,448.0,728.28,576.5
2016,5,10,16,45,688.0,94.5,3.25,19.0,396.0,673.83,538.73
2016,5,10,17,0,657.0,88.0,3.3,19.0,344.0,619.55,500.14
2016,5,10,17,15,609.5,81.5,3.15,18.0,291.5,554.09,452.3
2016,5,10,17,30,562.0,75.0,3.0,17.0,239.0,490.73,403.57
2016,5,10,17,45,497.5,65.5,2.95,16.5,189.5,415.69,342.88
2016,5,10,18,0,433.0,56.0,2.9,16.0,140.0,345.09,283.34
2016,5,10,18,15,330.0,44.0,2.75,15.0,96.5,256.17,207.03
2016,5,10,18,30,227.0,32.0,2.6,14.0,53.0,176.04,133.93
2016,5,10,18,45,113.5,16.0,2.5,13.5,26.5,82.7,0.0
2016,5,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,15,116.5,13.5,0.8,8.5,22.5,12.87,0.0
2016,5,11,5,30,233.0,27.0,0.8,9.0,45.0,21.7,11.98
2016,5,11,5,45,346.0,38.0,0.8,9.5,88.0,29.6,20.67
2016,5,11,6,0,459.0,49.0,0.8,10.0,131.0,37.08,27.86
2016,5,11,6,15,529.5,57.0,0.7,10.5,181.5,41.49,32.06
2016,5,11,6,30,600.0,65.0,0.6,11.0,232.0,45.68,35.87
2016,5,11,6,45,647.0,71.0,0.5,11.5,285.0,47.99,37.84
2016,5,11,7,0,694.0,77.0,0.4,12.0,338.0,50.16,39.59
2016,5,11,7,15,727.5,82.0,0.45,12.5,391.5,61.47,49.39
2016,5,11,7,30,761.0,87.0,0.5,13.0,445.0,106.48,59.04
2016,5,11,7,45,783.5,91.5,0.55,14.0,496.5,153.76,88.54
2016,5,11,8,0,806.0,96.0,0.6,15.0,548.0,203.67,126.66
2016,5,11,8,15,825.0,99.0,0.7,15.5,597.0,254.07,168.88
2016,5,11,8,30,844.0,102.0,0.8,16.0,646.0,306.36,213.85
2016,5,11,8,45,648.5,188.0,0.9,17.0,623.0,353.17,258.57
2016,5,11,9,0,453.0,274.0,1.0,18.0,600.0,385.38,288.38
2016,5,11,9,15,419.5,306.0,1.05,18.5,621.0,423.18,318.28
2016,5,11,9,30,386.0,338.0,1.1,19.0,642.0,463.21,348.52
2016,5,11,9,45,645.5,228.5,1.15,19.5,761.5,525.54,395.86
2016,5,11,10,0,905.0,119.0,1.2,20.0,881.0,619.88,466.21
2016,5,11,10,15,911.0,120.0,1.15,20.5,908.0,666.25,498.7
2016,5,11,10,30,917.0,121.0,1.1,21.0,935.0,711.47,529.68
2016,5,11,10,45,920.5,122.5,1.05,21.5,954.5,754.04,557.82
2016,5,11,11,0,924.0,124.0,1.0,22.0,974.0,794.92,582.58
2016,5,11,11,15,926.5,124.5,1.0,22.0,986.5,832.3,606.19
2016,5,11,11,30,929.0,125.0,1.0,22.0,999.0,867.59,628.3
2016,5,11,11,45,932.0,123.5,1.0,22.5,1003.5,899.26,646.72
2016,5,11,12,0,935.0,122.0,1.0,23.0,1008.0,928.55,663.5
2016,5,11,12,15,719.5,264.0,1.05,23.0,945.0,905.72,648.98
2016,5,11,12,30,504.0,406.0,1.1,23.0,882.0,865.79,618.26
2016,5,11,12,45,718.0,261.5,1.2,23.0,930.5,942.31,676.21
2016,5,11,13,0,932.0,117.0,1.3,23.0,979.0,1005.71,717.07
2016,5,11,13,15,928.0,116.0,1.4,23.0,959.5,1014.52,723.89
2016,5,11,13,30,924.0,115.0,1.5,23.0,940.0,1020.1,729.48
2016,5,11,13,45,726.0,222.0,1.6,23.0,859.0,959.79,693.51
2016,5,11,14,0,528.0,329.0,1.7,23.0,778.0,879.76,639.9
2016,5,11,14,15,521.0,313.0,1.8,23.0,742.0,859.91,629.94
2016,5,11,14,30,514.0,297.0,1.9,23.0,706.0,837.71,617.64
2016,5,11,14,45,694.5,200.5,2.0,23.0,725.0,911.67,673.26
2016,5,11,15,0,875.0,104.0,2.1,23.0,744.0,957.0,704.78
2016,5,11,15,15,861.5,101.5,2.15,22.5,700.0,930.38,690.28
2016,5,11,15,30,848.0,99.0,2.2,22.0,656.0,901.32,674.74
2016,5,11,15,45,830.0,96.0,2.25,22.0,607.5,873.12,658.33
2016,5,11,16,0,812.0,93.0,2.3,22.0,559.0,835.2,635.07
2016,5,11,16,15,567.5,141.5,2.35,21.5,453.0,669.07,521.39
2016,5,11,16,30,323.0,190.0,2.4,21.0,347.0,491.76,388.91
2016,5,11,16,45,511.5,133.5,2.45,20.5,349.0,577.1,460.45
2016,5,11,17,0,700.0,77.0,2.5,20.0,351.0,638.6,510.07
2016,5,11,17,15,655.5,71.5,2.45,19.0,298.0,574.94,464.69
2016,5,11,17,30,611.0,66.0,2.4,18.0,245.0,513.17,418.48
2016,5,11,17,45,546.0,58.5,2.35,17.0,194.5,438.3,359.44
2016,5,11,18,0,481.0,51.0,2.3,16.0,144.0,367.91,301.21
2016,5,11,18,15,378.5,40.5,2.15,15.0,100.5,278.81,225.17
2016,5,11,18,30,276.0,30.0,2.0,14.0,57.0,199.2,152.65
2016,5,11,18,45,138.0,15.0,1.9,13.5,28.5,95.38,11.57
2016,5,11,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,5,15,99.5,14.5,1.1,8.5,22.5,13.82,0.0
2016,5,12,5,30,199.0,29.0,1.2,9.0,45.0,22.7,13.02
2016,5,12,5,45,298.5,42.0,1.35,9.5,86.0,32.28,23.05
2016,5,12,6,0,398.0,55.0,1.5,10.0,127.0,42.32,32.55
2016,5,12,6,15,469.5,64.5,1.5,10.5,176.5,47.76,37.68
2016,5,12,6,30,541.0,74.0,1.5,11.0,226.0,52.9,42.33
2016,5,12,6,45,588.0,81.5,1.55,11.5,278.0,56.03,45.0
2016,5,12,7,0,635.0,89.0,1.6,12.0,330.0,58.94,47.37
2016,5,12,7,15,470.0,137.5,1.55,12.5,330.5,96.89,80.62
2016,5,12,7,30,305.0,186.0,1.5,13.0,331.0,155.54,114.61
2016,5,12,7,45,232.5,219.0,1.45,14.0,336.5,189.71,141.53
2016,5,12,8,0,160.0,252.0,1.4,15.0,342.0,224.67,171.34
2016,5,12,8,15,482.5,184.0,1.35,15.5,488.5,243.28,173.91
2016,5,12,8,30,805.0,116.0,1.3,16.0,635.0,308.9,218.22
2016,5,12,8,45,821.0,118.0,1.3,16.5,680.0,359.09,261.35
2016,5,12,9,0,837.0,120.0,1.3,17.0,725.0,410.49,304.7
2016,5,12,9,15,849.0,122.5,1.3,17.5,764.5,461.57,346.69
2016,5,12,9,30,861.0,125.0,1.3,18.0,804.0,517.32,390.67
2016,5,12,9,45,867.5,128.5,1.35,19.0,836.5,566.21,427.83
2016,5,12,10,0,874.0,132.0,1.4,20.0,869.0,614.47,463.26
2016,5,12,10,15,499.0,289.5,1.5,20.5,713.5,556.06,418.89
2016,5,12,10,30,124.0,447.0,1.6,21.0,558.0,475.33,355.42
2016,5,12,10,45,279.5,423.5,1.7,21.5,679.5,571.01,426.74
2016,5,12,11,0,435.0,400.0,1.8,22.0,801.0,679.84,504.56
2016,5,12,11,15,667.0,270.0,1.9,22.5,894.0,765.21,567.82
2016,5,12,11,30,899.0,140.0,2.0,23.0,987.0,857.88,632.06
2016,5,12,11,45,900.5,140.0,2.15,23.5,991.5,888.88,651.61
2016,5,12,12,0,902.0,140.0,2.3,24.0,996.0,917.57,670.18
2016,5,12,12,15,584.0,307.5,2.35,24.0,861.5,826.09,606.39
2016,5,12,12,30,266.0,475.0,2.4,24.0,727.0,711.13,520.53
2016,5,12,12,45,583.5,305.0,2.5,24.0,848.0,859.11,632.14
2016,5,12,13,0,901.0,135.0,2.6,24.0,969.0,995.02,724.47
2016,5,12,13,15,897.0,134.0,2.6,24.0,950.5,1003.74,729.29
2016,5,12,13,30,893.0,133.0,2.6,24.0,932.0,1009.33,733.45
2016,5,12,13,45,891.0,129.5,2.65,24.0,907.5,1011.15,735.82
2016,5,12,14,0,889.0,126.0,2.7,24.0,883.0,1009.76,736.29
2016,5,12,14,15,492.5,254.0,2.75,23.5,671.0,770.01,575.76
2016,5,12,14,30,96.0,382.0,2.8,23.0,459.0,484.95,365.46
2016,5,12,14,45,103.0,364.5,2.85,23.0,443.5,475.56,361.24
2016,5,12,15,0,110.0,347.0,2.9,23.0,428.0,465.52,355.19
2016,5,12,15,15,469.0,228.0,2.95,22.5,541.5,712.85,547.17
2016,5,12,15,30,828.0,109.0,3.0,22.0,655.0,903.46,684.58
2016,5,12,15,45,811.0,105.5,3.05,22.0,607.0,868.22,660.96
2016,5,12,16,0,794.0,102.0,3.1,22.0,559.0,831.08,637.7
2016,5,12,16,15,769.5,98.0,3.15,21.0,508.0,785.32,610.36
2016,5,12,16,30,745.0,94.0,3.2,20.0,457.0,738.56,581.57
2016,5,12,16,45,711.5,89.5,3.25,19.5,404.0,687.69,547.78
2016,5,12,17,0,678.0,85.0,3.3,19.0,351.0,633.2,510.26
2016,5,12,17,15,632.0,78.5,3.25,18.0,298.5,567.98,463.52
2016,5,12,17,30,586.0,72.0,3.2,17.0,246.0,504.74,415.35
2016,5,12,17,45,516.0,64.5,3.15,16.5,195.0,427.57,353.0
2016,5,12,18,0,446.0,57.0,3.1,16.0,144.0,355.15,292.05
2016,5,12,18,15,345.5,45.0,3.0,15.0,100.5,266.68,216.26
2016,5,12,18,30,245.0,33.0,2.9,14.0,57.0,186.31,143.72
2016,5,12,18,45,122.5,16.5,2.85,13.0,28.5,88.57,20.29
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,15,103.5,15.0,1.65,8.0,24.0,14.3,0.0
2016,5,13,5,30,207.0,30.0,1.8,8.0,48.0,23.47,13.92
2016,5,13,5,45,318.5,42.0,1.95,8.5,90.5,33.05,23.86
2016,5,13,6,0,430.0,54.0,2.1,9.0,133.0,41.29,31.76
2016,5,13,6,15,500.5,63.0,2.15,9.5,183.0,46.35,36.56
2016,5,13,6,30,571.0,72.0,2.2,10.0,233.0,51.14,40.9
2016,5,13,6,45,623.5,77.5,2.3,10.5,286.5,52.79,42.24
2016,5,13,7,0,676.0,83.0,2.4,11.0,340.0,54.35,43.44
2016,5,13,7,15,384.0,142.0,2.4,11.5,292.5,100.1,76.51
2016,5,13,7,30,92.0,201.0,2.4,12.0,245.0,167.7,132.44
2016,5,13,7,45,117.5,227.0,2.4,12.5,289.5,190.03,147.87
2016,5,13,8,0,143.0,253.0,2.4,13.0,334.0,223.0,172.65
2016,5,13,8,15,135.5,276.5,2.3,13.5,358.5,249.97,194.18
2016,5,13,8,30,128.0,300.0,2.2,14.0,383.0,276.44,215.2
2016,5,13,8,45,183.0,320.0,2.15,14.5,447.5,320.31,248.14
2016,5,13,9,0,238.0,340.0,2.1,15.0,512.0,369.98,285.65
2016,5,13,9,15,215.5,363.5,2.05,15.5,525.5,394.76,304.74
2016,5,13,9,30,193.0,387.0,2.0,16.0,539.0,417.5,321.71
2016,5,13,9,45,149.5,401.0,1.95,16.5,521.5,419.79,322.79
2016,5,13,10,0,106.0,415.0,1.9,17.0,504.0,423.59,324.54
2016,5,13,10,15,63.5,367.0,1.95,17.5,421.0,365.87,280.71
2016,5,13,10,30,21.0,319.0,2.0,18.0,338.0,305.76,234.53
2016,5,13,10,45,119.5,394.5,2.1,18.5,505.0,437.91,334.94
2016,5,13,11,0,218.0,470.0,2.2,19.0,672.0,585.31,441.93
2016,5,13,11,15,172.5,476.5,2.35,19.0,637.5,569.27,429.12
2016,5,13,11,30,127.0,483.0,2.5,19.0,603.0,549.84,414.67
2016,5,13,11,45,74.5,415.0,2.65,19.5,485.5,451.02,341.98
2016,5,13,12,0,22.0,347.0,2.8,20.0,368.0,343.88,261.46
2016,5,13,12,15,19.0,319.5,2.9,20.0,338.0,317.03,241.83
2016,5,13,12,30,16.0,292.0,3.0,20.0,308.0,289.58,221.29
2016,5,13,12,45,226.5,348.5,3.2,20.0,559.0,561.98,430.84
2016,5,13,13,0,437.0,405.0,3.4,20.0,810.0,833.19,626.05
2016,5,13,13,15,296.5,430.5,3.55,20.0,703.0,728.47,548.72
2016,5,13,13,30,156.0,456.0,3.7,20.0,596.0,616.52,466.42
2016,5,13,13,45,235.0,429.5,3.85,20.0,634.0,671.86,510.46
2016,5,13,14,0,314.0,403.0,4.0,20.0,672.0,738.31,561.01
2016,5,13,14,15,613.0,253.0,4.1,19.5,752.0,890.94,680.14
2016,5,13,14,30,912.0,103.0,4.2,19.0,832.0,1007.06,763.48
2016,5,13,14,45,902.5,101.0,4.35,19.0,793.5,990.13,753.27
2016,5,13,15,0,893.0,99.0,4.5,19.0,755.0,970.27,742.45
2016,5,13,15,15,880.5,96.5,4.55,18.5,711.0,944.24,728.01
2016,5,13,15,30,868.0,94.0,4.6,18.0,667.0,915.69,711.7
2016,5,13,15,45,853.0,90.5,4.65,17.5,619.5,881.38,691.09
2016,5,13,16,0,838.0,87.0,4.7,17.0,572.0,852.48,674.16
2016,5,13,16,15,816.0,84.0,4.65,16.5,520.5,808.82,645.46
2016,5,13,16,30,794.0,81.0,4.6,16.0,469.0,763.97,615.48
2016,5,13,16,45,767.5,76.0,4.6,15.5,416.5,712.2,579.87
2016,5,13,17,0,741.0,71.0,4.6,15.0,364.0,660.11,543.09
2016,5,13,17,15,699.5,66.0,4.45,14.0,311.0,597.32,497.11
2016,5,13,17,30,658.0,61.0,4.3,13.0,258.0,539.82,452.96
2016,5,13,17,45,601.5,54.0,4.15,12.5,207.0,468.87,394.23
2016,5,13,18,0,545.0,47.0,4.0,12.0,156.0,401.65,336.2
2016,5,13,18,15,445.5,38.5,3.8,11.5,110.5,313.54,258.57
2016,5,13,18,30,346.0,30.0,3.6,11.0,65.0,234.43,184.68
2016,5,13,18,45,173.0,15.0,3.4,10.5,32.5,112.58,37.89
2016,5,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
