Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,5,15,16.0,14.5,1.8,7.5,15.5,12.89,0.0
2016,5,14,5,30,32.0,29.0,1.9,8.0,31.0,25.09,15.45
2016,5,14,5,45,59.5,48.5,2.05,8.5,57.5,40.76,30.75
2016,5,14,6,0,87.0,68.0,2.2,9.0,84.0,56.03,45.05
2016,5,14,6,15,102.0,90.0,2.25,9.5,114.5,72.6,60.24
2016,5,14,6,30,117.0,112.0,2.3,10.0,145.0,88.68,74.66
2016,5,14,6,45,128.5,134.0,2.4,10.5,177.5,104.26,88.3
2016,5,14,7,0,140.0,156.0,2.5,11.0,210.0,119.35,101.21
2016,5,14,7,15,224.5,171.5,2.6,11.5,272.5,126.32,99.49
2016,5,14,7,30,309.0,187.0,2.7,12.0,335.0,158.24,116.87
2016,5,14,7,45,569.5,136.0,2.8,13.0,445.0,162.49,105.44
2016,5,14,8,0,830.0,85.0,2.9,14.0,555.0,204.49,128.2
2016,5,14,8,15,847.5,87.5,2.9,14.5,603.5,262.18,177.66
2016,5,14,8,30,865.0,90.0,2.9,15.0,652.0,314.4,223.79
2016,5,14,8,45,880.0,91.5,2.95,15.5,696.5,366.4,269.83
2016,5,14,9,0,895.0,93.0,3.0,16.0,741.0,419.34,315.85
2016,5,14,9,15,905.0,94.5,2.95,16.5,780.5,470.84,359.54
2016,5,14,9,30,915.0,96.0,2.9,17.0,820.0,522.35,401.88
2016,5,14,9,45,659.0,228.5,2.9,17.5,761.5,535.95,413.08
2016,5,14,10,0,403.0,361.0,2.9,18.0,703.0,539.11,413.54
2016,5,14,10,15,397.0,376.5,2.9,18.0,721.5,570.94,437.55
2016,5,14,10,30,391.0,392.0,2.9,18.0,740.0,601.98,460.38
2016,5,14,10,45,416.5,397.5,2.95,18.5,776.0,642.85,489.81
2016,5,14,11,0,442.0,403.0,3.0,19.0,812.0,688.77,522.28
2016,5,14,11,15,449.0,412.5,3.1,19.0,833.0,724.99,548.32
2016,5,14,11,30,456.0,422.0,3.2,19.0,854.0,761.0,574.06
2016,5,14,11,45,699.5,267.5,3.3,19.5,932.5,845.35,639.44
2016,5,14,12,0,943.0,113.0,3.4,20.0,1011.0,930.28,697.91
2016,5,14,12,15,943.0,113.0,3.5,20.0,1008.0,955.74,715.14
2016,5,14,12,30,943.0,113.0,3.6,20.0,1005.0,978.42,731.04
2016,5,14,12,45,937.5,114.5,3.75,20.0,993.5,994.54,742.96
2016,5,14,13,0,932.0,116.0,3.9,20.0,982.0,1007.52,752.94
2016,5,14,13,15,928.5,115.0,3.95,20.0,963.5,1016.75,759.88
2016,5,14,13,30,925.0,114.0,4.0,20.0,945.0,1022.75,764.82
2016,5,14,13,45,918.5,114.0,4.1,20.0,919.0,1023.64,766.82
2016,5,14,14,0,912.0,114.0,4.2,20.0,893.0,1021.32,766.82
2016,5,14,14,15,904.5,112.5,4.25,19.5,860.5,1013.27,764.24
2016,5,14,14,30,897.0,111.0,4.3,19.0,828.0,1002.09,759.67
2016,5,14,14,45,885.0,109.5,4.4,19.0,789.5,983.55,749.03
2016,5,14,15,0,873.0,108.0,4.5,19.0,751.0,962.21,736.83
2016,5,14,15,15,859.5,105.5,4.55,18.5,707.0,935.69,721.99
2016,5,14,15,30,846.0,103.0,4.6,18.0,663.0,914.72,710.98
2016,5,14,15,45,827.5,100.0,4.7,18.0,615.0,878.31,687.81
2016,5,14,16,0,809.0,97.0,4.8,18.0,567.0,840.05,663.07
2016,5,14,16,15,785.5,93.5,4.8,17.5,515.5,795.33,633.87
2016,5,14,16,30,762.0,90.0,4.8,17.0,464.0,749.54,603.34
2016,5,14,16,45,730.5,85.5,4.8,16.5,411.5,695.47,565.81
2016,5,14,17,0,699.0,81.0,4.8,16.0,359.0,645.57,530.56
2016,5,14,17,15,655.0,75.0,4.6,15.5,306.0,581.57,482.42
2016,5,14,17,30,611.0,69.0,4.4,15.0,253.0,519.39,433.07
2016,5,14,17,45,546.5,62.0,4.2,14.5,202.5,445.22,371.93
2016,5,14,18,0,482.0,55.0,4.0,14.0,152.0,375.35,312.15
2016,5,14,18,15,381.5,44.5,3.65,13.5,107.5,286.73,234.85
2016,5,14,18,30,281.0,34.0,3.3,13.0,63.0,207.08,162.24
2016,5,14,18,45,140.5,17.0,2.95,12.5,31.5,98.52,39.37
2016,5,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,102.5,16.5,2.4,9.0,25.5,13.03,0.0
2016,5,15,5,30,205.0,33.0,2.5,9.0,51.0,25.83,16.14
2016,5,15,5,45,316.0,45.0,2.7,9.5,94.0,34.53,25.12
2016,5,15,6,0,427.0,57.0,2.9,10.0,137.0,43.76,33.87
2016,5,15,6,15,224.0,80.5,2.95,10.0,123.5,62.82,51.35
2016,5,15,6,30,21.0,104.0,3.0,10.0,110.0,90.69,76.49
2016,5,15,6,45,28.5,124.5,3.05,10.5,134.5,102.98,87.18
2016,5,15,7,0,36.0,145.0,3.1,11.0,159.0,118.45,100.45
2016,5,15,7,15,18.0,143.5,3.1,11.5,151.0,126.04,101.45
2016,5,15,7,30,0.0,142.0,3.1,12.0,143.0,126.61,101.57
2016,5,15,7,45,38.0,193.5,3.1,12.5,215.5,165.92,131.8
2016,5,15,8,0,76.0,245.0,3.1,13.0,288.0,214.54,168.99
2016,5,15,8,15,116.5,274.0,3.1,13.5,347.0,244.83,191.25
2016,5,15,8,30,157.0,303.0,3.1,14.0,406.0,287.48,223.77
2016,5,15,8,45,144.0,325.0,3.15,14.5,424.0,312.02,243.44
2016,5,15,9,0,131.0,347.0,3.2,15.0,442.0,335.46,261.84
2016,5,15,9,15,175.5,366.0,3.25,15.5,501.0,380.37,295.99
2016,5,15,9,30,220.0,385.0,3.3,16.0,560.0,429.8,333.44
2016,5,15,9,45,276.5,389.5,3.35,16.5,618.5,472.28,365.63
2016,5,15,10,0,333.0,394.0,3.4,17.0,677.0,526.35,406.3
2016,5,15,10,15,639.5,248.0,3.45,17.5,812.0,608.41,471.67
2016,5,15,10,30,946.0,102.0,3.5,18.0,947.0,719.5,557.73
2016,5,15,10,45,949.0,103.5,3.55,18.5,966.5,762.51,587.88
2016,5,15,11,0,952.0,105.0,3.6,19.0,986.0,803.72,615.45
2016,5,15,11,15,690.5,262.5,3.7,19.0,906.0,779.26,595.05
2016,5,15,11,30,429.0,420.0,3.8,19.0,826.0,737.85,559.5
2016,5,15,11,45,318.5,456.0,3.9,19.5,758.5,697.61,527.96
2016,5,15,12,0,208.0,492.0,4.0,20.0,691.0,648.21,489.31
2016,5,15,12,15,165.0,488.5,4.15,20.0,645.5,617.6,467.04
2016,5,15,12,30,122.0,485.0,4.3,20.0,600.0,584.29,442.41
2016,5,15,12,45,540.0,292.5,4.45,20.0,796.0,807.97,617.26
2016,5,15,13,0,958.0,100.0,4.6,20.0,992.0,1017.09,765.57
2016,5,15,13,15,513.5,263.0,4.7,20.0,740.0,779.86,597.45
2016,5,15,13,30,69.0,426.0,4.8,20.0,488.0,490.57,374.49
2016,5,15,13,45,72.0,411.5,4.9,20.0,475.0,482.41,370.26
2016,5,15,14,0,75.0,397.0,5.0,20.0,462.0,473.76,364.71
2016,5,15,14,15,501.5,246.0,5.05,19.5,650.0,771.53,600.27
2016,5,15,14,30,928.0,95.0,5.1,19.0,838.0,1015.48,777.11
2016,5,15,14,45,918.0,93.5,5.2,19.0,799.5,998.37,765.79
2016,5,15,15,0,908.0,92.0,5.3,19.0,761.0,978.32,754.16
2016,5,15,15,15,896.0,90.0,5.25,18.5,717.5,953.02,739.25
2016,5,15,15,30,884.0,88.0,5.2,18.0,674.0,925.15,722.49
2016,5,15,15,45,517.5,175.5,5.2,18.0,512.5,684.64,546.8
2016,5,15,16,0,151.0,263.0,5.2,18.0,351.0,426.6,340.99
2016,5,15,16,15,82.5,217.0,5.15,17.0,264.5,300.11,242.17
2016,5,15,16,30,14.0,171.0,5.1,16.0,178.0,180.22,144.48
2016,5,15,16,45,58.5,167.5,5.05,15.5,191.5,224.57,183.43
2016,5,15,17,0,103.0,164.0,5.0,15.0,205.0,268.27,221.41
2016,5,15,17,15,95.0,141.5,4.8,14.5,175.5,234.79,194.38
2016,5,15,17,30,87.0,119.0,4.6,14.0,146.0,201.35,166.93
2016,5,15,17,45,311.0,84.5,4.45,13.5,152.5,320.94,270.27
2016,5,15,18,0,535.0,50.0,4.3,13.0,159.0,401.11,335.8
2016,5,15,18,15,437.0,41.0,4.0,12.5,113.5,313.3,258.09
2016,5,15,18,30,339.0,32.0,3.7,12.0,68.0,234.21,185.33
2016,5,15,18,45,169.5,16.0,3.45,11.5,34.0,114.2,53.53
2016,5,15,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,15,117.0,16.0,2.65,8.0,26.5,12.6,0.0
2016,5,16,5,30,234.0,32.0,2.6,8.0,53.0,24.99,15.64
2016,5,16,5,45,331.5,44.0,2.6,8.5,95.5,34.54,25.27
2016,5,16,6,0,429.0,56.0,2.6,9.0,138.0,42.7,33.07
2016,5,16,6,15,337.5,82.5,2.5,9.5,159.5,60.74,49.58
2016,5,16,6,30,246.0,109.0,2.4,10.0,181.0,82.68,69.3
2016,5,16,6,45,274.0,126.0,2.35,10.5,220.5,93.94,79.1
2016,5,16,7,0,302.0,143.0,2.3,11.0,260.0,104.72,88.26
2016,5,16,7,15,226.5,175.0,2.25,11.5,269.5,130.0,101.77
2016,5,16,7,30,151.0,207.0,2.2,12.0,279.0,169.48,131.41
2016,5,16,7,45,178.5,230.0,2.15,13.0,324.5,200.93,153.61
2016,5,16,8,0,206.0,253.0,2.1,14.0,370.0,235.56,179.21
2016,5,16,8,15,167.0,277.5,2.15,14.5,378.5,259.19,199.5
2016,5,16,8,30,128.0,302.0,2.2,15.0,387.0,279.07,216.46
2016,5,16,8,45,235.5,310.5,2.3,16.0,477.5,332.26,255.17
2016,5,16,9,0,343.0,319.0,2.4,17.0,568.0,388.66,297.0
2016,5,16,9,15,611.5,217.0,2.45,17.5,690.5,437.91,334.17
2016,5,16,9,30,880.0,115.0,2.5,18.0,813.0,523.95,400.81
2016,5,16,9,45,901.0,109.5,2.65,18.5,850.0,573.69,440.41
2016,5,16,10,0,922.0,104.0,2.8,19.0,887.0,623.92,479.6
2016,5,16,10,15,927.0,105.0,2.9,19.5,913.5,670.01,514.49
2016,5,16,10,30,932.0,106.0,3.0,20.0,940.0,714.85,547.61
2016,5,16,10,45,936.0,106.5,3.1,20.5,959.5,757.1,577.57
2016,5,16,11,0,940.0,107.0,3.2,21.0,979.0,797.65,604.59
2016,5,16,11,15,942.5,107.5,3.3,21.0,991.0,835.17,630.48
2016,5,16,11,30,945.0,108.0,3.4,21.0,1003.0,870.57,654.85
2016,5,16,11,45,945.5,108.5,3.55,21.5,1007.5,902.04,675.48
2016,5,16,12,0,946.0,109.0,3.7,22.0,1012.0,931.0,694.37
2016,5,16,12,15,945.0,109.0,3.8,22.0,1008.5,955.52,711.32
2016,5,16,12,30,944.0,109.0,3.9,22.0,1005.0,977.22,726.47
2016,5,16,12,45,940.5,109.5,4.05,22.0,993.5,994.14,738.82
2016,5,16,13,0,937.0,110.0,4.2,22.0,982.0,1007.96,749.25
2016,5,16,13,15,933.5,109.0,4.3,22.0,963.5,1017.12,756.39
2016,5,16,13,30,930.0,108.0,4.4,22.0,945.0,1023.05,761.53
2016,5,16,13,45,926.5,106.0,4.55,22.0,920.0,1024.68,764.51
2016,5,16,14,0,923.0,104.0,4.7,22.0,895.0,1023.06,765.69
2016,5,16,14,15,915.5,102.5,4.75,21.5,862.5,1014.81,763.15
2016,5,16,14,30,908.0,101.0,4.8,21.0,830.0,1003.43,758.62
2016,5,16,14,45,901.0,98.0,4.85,21.0,792.5,987.81,749.76
2016,5,16,15,0,894.0,95.0,4.9,21.0,755.0,969.19,738.93
2016,5,16,15,15,882.0,92.5,4.9,20.5,712.0,943.58,724.33
2016,5,16,15,30,870.0,90.0,4.9,20.0,669.0,915.43,707.91
2016,5,16,15,45,853.0,87.5,4.9,20.0,621.0,880.42,685.13
2016,5,16,16,0,836.0,85.0,4.9,20.0,573.0,843.51,660.85
2016,5,16,16,15,814.5,82.0,4.8,19.5,522.5,807.75,637.88
2016,5,16,16,30,793.0,79.0,4.7,19.0,472.0,763.38,608.23
2016,5,16,16,45,760.0,76.0,4.6,18.5,419.0,709.0,570.57
2016,5,16,17,0,727.0,73.0,4.5,18.0,366.0,654.74,532.17
2016,5,16,17,15,686.0,68.5,4.25,17.5,313.0,593.38,486.62
2016,5,16,17,30,645.0,64.0,4.0,17.0,260.0,537.49,443.57
2016,5,16,17,45,582.0,57.5,3.75,16.5,209.0,463.46,383.51
2016,5,16,18,0,519.0,51.0,3.5,16.0,158.0,393.66,324.62
2016,5,16,18,15,422.5,42.0,3.2,15.0,113.0,307.23,250.47
2016,5,16,18,30,326.0,33.0,2.9,14.0,68.0,229.33,180.37
2016,5,16,18,45,163.0,16.5,2.65,13.5,34.0,112.87,57.84
2016,5,16,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,15,148.5,15.0,1.05,8.5,28.5,11.73,0.0
2016,5,17,5,30,297.0,30.0,1.2,9.0,57.0,23.89,14.78
2016,5,17,5,45,405.0,39.0,1.4,10.0,101.5,29.88,21.02
2016,5,17,6,0,513.0,48.0,1.6,11.0,146.0,35.59,26.46
2016,5,17,6,15,578.5,54.5,1.65,11.5,197.0,38.86,29.55
2016,5,17,6,30,644.0,61.0,1.7,12.0,248.0,41.98,32.34
2016,5,17,6,45,691.5,65.5,1.75,13.0,302.0,47.72,37.29
2016,5,17,7,0,739.0,70.0,1.8,14.0,356.0,49.27,38.39
2016,5,17,7,15,770.5,73.5,2.0,15.0,410.0,65.97,38.71
2016,5,17,7,30,802.0,77.0,2.2,16.0,464.0,111.98,58.52
2016,5,17,7,45,828.0,79.5,2.45,17.0,516.5,160.19,90.61
2016,5,17,8,0,854.0,82.0,2.7,18.0,569.0,218.42,136.64
2016,5,17,8,15,871.0,84.5,2.75,18.5,618.5,270.04,180.75
2016,5,17,8,30,888.0,87.0,2.8,19.0,668.0,323.19,227.11
2016,5,17,8,45,903.0,88.5,2.9,20.0,713.5,376.22,272.8
2016,5,17,9,0,918.0,90.0,3.0,21.0,759.0,430.16,318.23
2016,5,17,9,15,928.0,91.5,2.95,21.5,799.0,482.63,361.74
2016,5,17,9,30,938.0,93.0,2.9,22.0,839.0,535.09,403.86
2016,5,17,9,45,945.0,95.0,2.9,22.5,873.0,586.15,443.72
2016,5,17,10,0,952.0,97.0,2.9,23.0,907.0,636.49,481.79
2016,5,17,10,15,957.5,98.0,2.85,23.0,934.0,684.12,517.59
2016,5,17,10,30,963.0,99.0,2.8,23.0,961.0,730.47,551.56
2016,5,17,10,45,967.0,99.5,2.75,23.5,981.0,773.87,580.59
2016,5,17,11,0,971.0,100.0,2.7,24.0,1001.0,815.49,606.83
2016,5,17,11,15,973.0,100.5,2.65,24.0,1013.5,853.61,631.54
2016,5,17,11,30,975.0,101.0,2.6,24.0,1026.0,889.51,654.55
2016,5,17,11,45,976.0,101.0,2.6,24.5,1030.5,921.72,674.05
2016,5,17,12,0,977.0,101.0,2.6,25.0,1035.0,951.37,691.74
2016,5,17,12,15,976.0,101.0,2.65,25.0,1031.0,976.52,708.26
2016,5,17,12,30,975.0,101.0,2.7,25.0,1027.0,998.75,722.98
2016,5,17,12,45,973.0,100.0,2.75,25.0,1016.0,1016.02,734.61
2016,5,17,13,0,971.0,99.0,2.8,25.0,1005.0,1030.1,744.33
2016,5,17,13,15,967.5,98.5,2.85,25.0,986.0,1039.98,751.5
2016,5,17,13,30,964.0,98.0,2.9,25.0,967.0,1046.54,756.72
2016,5,17,13,45,958.0,97.0,3.0,25.0,940.0,1046.8,758.52
2016,5,17,14,0,952.0,96.0,3.1,25.0,913.0,1043.7,758.33
2016,5,17,14,15,944.5,95.0,3.15,25.0,880.0,1035.84,754.76
2016,5,17,14,30,937.0,94.0,3.2,25.0,847.0,1024.75,749.26
2016,5,17,14,45,926.5,92.5,3.3,25.0,808.0,1007.09,739.95
2016,5,17,15,0,916.0,91.0,3.4,25.0,769.0,986.46,728.75
2016,5,17,15,15,903.5,89.0,3.4,24.5,725.0,960.58,714.74
2016,5,17,15,30,891.0,87.0,3.4,24.0,681.0,932.13,698.96
2016,5,17,15,45,874.0,84.5,3.45,24.0,632.5,896.64,677.23
2016,5,17,16,0,857.0,82.0,3.5,24.0,584.0,859.19,653.97
2016,5,17,16,15,835.5,79.0,3.45,23.5,532.5,815.59,626.81
2016,5,17,16,30,814.0,76.0,3.4,23.0,481.0,777.78,603.35
2016,5,17,16,45,785.5,72.5,3.35,22.5,427.5,725.65,569.01
2016,5,17,17,0,757.0,69.0,3.3,22.0,374.0,673.32,533.71
2016,5,17,17,15,716.5,64.5,3.0,21.0,320.5,611.23,490.07
2016,5,17,17,30,676.0,60.0,2.7,20.0,267.0,550.49,445.69
2016,5,17,17,45,616.5,54.0,2.4,19.5,215.5,481.48,390.74
2016,5,17,18,0,557.0,48.0,2.1,19.0,164.0,412.94,334.1
2016,5,17,18,15,464.0,39.5,1.9,18.0,118.0,327.27,262.39
2016,5,17,18,30,371.0,31.0,1.7,17.0,72.0,249.88,194.11
2016,5,17,18,45,185.5,15.5,1.55,16.0,36.0,122.22,67.05
2016,5,17,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,15,140.5,15.5,1.3,11.5,29.0,12.12,0.0
2016,5,18,5,30,281.0,31.0,1.4,12.0,58.0,24.72,15.35
2016,5,18,5,45,384.0,41.0,1.55,13.0,102.0,31.57,22.24
2016,5,18,6,0,487.0,51.0,1.7,14.0,146.0,38.06,28.32
2016,5,18,6,15,553.0,58.0,1.7,14.5,196.5,41.61,31.62
2016,5,18,6,30,619.0,65.0,1.7,15.0,247.0,44.98,34.6
2016,5,18,6,45,665.0,70.5,1.75,16.0,300.0,46.96,36.14
2016,5,18,7,0,711.0,76.0,1.8,17.0,353.0,53.96,42.02
2016,5,18,7,15,742.5,80.5,1.85,17.5,406.0,72.34,43.11
2016,5,18,7,30,774.0,85.0,1.9,18.0,459.0,117.69,63.35
2016,5,18,7,45,797.0,88.5,2.0,19.0,510.5,164.82,94.81
2016,5,18,8,0,820.0,92.0,2.1,20.0,562.0,214.61,133.82
2016,5,18,8,15,838.0,95.0,2.15,20.5,610.5,265.3,176.64
2016,5,18,8,30,856.0,98.0,2.2,21.0,659.0,324.24,226.65
2016,5,18,8,45,869.0,100.5,2.25,22.0,703.0,375.82,270.36
2016,5,18,9,0,882.0,103.0,2.3,23.0,747.0,428.15,313.64
2016,5,18,9,15,892.5,105.0,2.4,23.5,786.5,479.53,355.77
2016,5,18,9,30,903.0,107.0,2.5,24.0,826.0,530.99,396.77
2016,5,18,9,45,914.0,106.5,2.6,24.5,860.0,580.49,435.24
2016,5,18,10,0,925.0,106.0,2.7,25.0,894.0,629.66,472.38
2016,5,18,10,15,930.5,107.0,2.8,25.0,921.0,676.12,507.58
2016,5,18,10,30,936.0,108.0,2.9,25.0,948.0,721.36,541.2
2016,5,18,10,45,939.0,109.5,3.05,25.5,967.5,763.87,570.82
2016,5,18,11,0,942.0,111.0,3.2,26.0,987.0,804.61,597.6
2016,5,18,11,15,944.5,111.5,3.25,26.0,999.0,842.16,622.7
2016,5,18,11,30,947.0,112.0,3.3,26.0,1011.0,877.6,646.27
2016,5,18,11,45,946.0,113.0,3.4,26.0,1015.0,908.3,666.92
2016,5,18,12,0,945.0,114.0,3.5,26.0,1019.0,936.43,685.91
2016,5,18,12,15,944.5,114.0,3.6,26.0,1015.5,961.41,702.85
2016,5,18,12,30,944.0,114.0,3.7,26.0,1012.0,983.59,718.04
2016,5,18,12,45,940.0,114.0,3.8,26.5,1000.0,999.6,727.84
2016,5,18,13,0,936.0,114.0,3.9,27.0,988.0,1012.49,735.71
2016,5,18,13,15,932.0,113.5,3.95,26.5,969.5,1021.71,743.92
2016,5,18,13,30,928.0,113.0,4.0,26.0,951.0,1027.72,750.21
2016,5,18,13,45,922.0,112.0,4.1,26.0,925.0,1028.03,751.78
2016,5,18,14,0,916.0,111.0,4.2,26.0,899.0,1025.11,751.39
2016,5,18,14,15,908.5,109.5,4.25,25.5,866.5,1017.0,748.88
2016,5,18,14,30,901.0,108.0,4.3,25.0,834.0,1005.78,744.44
2016,5,18,14,45,892.0,105.5,4.35,25.0,795.5,988.98,734.91
2016,5,18,15,0,883.0,103.0,4.4,25.0,757.0,969.27,723.52
2016,5,18,15,15,870.0,100.5,4.4,24.5,713.5,943.03,708.86
2016,5,18,15,30,857.0,98.0,4.4,24.0,670.0,914.33,692.47
2016,5,18,15,45,842.5,94.0,4.45,24.0,623.0,887.94,676.49
2016,5,18,16,0,828.0,90.0,4.5,24.0,576.0,851.65,653.52
2016,5,18,16,15,806.0,87.0,4.4,23.5,525.5,808.32,625.84
2016,5,18,16,30,784.0,84.0,4.3,23.0,475.0,763.82,596.98
2016,5,18,16,45,755.5,79.5,4.2,22.5,422.5,711.44,561.77
2016,5,18,17,0,727.0,75.0,4.1,22.0,370.0,658.89,525.62
2016,5,18,17,15,686.0,70.0,3.65,21.0,317.0,600.51,484.0
2016,5,18,17,30,645.0,65.0,3.2,20.0,264.0,540.38,438.97
2016,5,18,17,45,585.5,58.5,2.8,19.0,213.5,468.46,382.17
2016,5,18,18,0,526.0,52.0,2.4,18.0,163.0,400.45,326.18
2016,5,18,18,15,433.0,43.0,2.1,17.0,117.5,315.35,254.4
2016,5,18,18,30,340.0,34.0,1.8,16.0,72.0,238.39,186.47
2016,5,18,18,45,170.0,17.0,1.55,15.5,36.0,118.45,68.9
2016,5,18,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,132.0,17.0,3.1,9.0,30.0,13.35,0.0
2016,5,19,5,30,264.0,34.0,3.1,9.0,60.0,27.51,18.02
2016,5,19,5,45,371.5,44.5,3.1,9.5,104.5,34.69,25.37
2016,5,19,6,0,479.0,55.0,3.1,10.0,149.0,41.51,31.9
2016,5,19,6,15,243.5,78.0,3.2,10.5,126.5,61.05,49.69
2016,5,19,6,30,8.0,101.0,3.3,11.0,104.0,88.73,74.45
2016,5,19,6,45,14.0,121.0,3.45,11.5,126.5,105.49,89.07
2016,5,19,7,0,20.0,141.0,3.6,12.0,149.0,122.1,103.27
2016,5,19,7,15,42.5,170.5,3.8,12.0,190.5,139.32,111.83
2016,5,19,7,30,65.0,200.0,4.0,12.0,232.0,167.23,132.86
2016,5,19,7,45,149.5,226.0,4.25,12.5,309.5,196.03,151.67
2016,5,19,8,0,234.0,252.0,4.5,13.0,387.0,241.54,184.6
2016,5,19,8,15,127.5,245.0,4.4,13.5,319.0,228.26,178.05
2016,5,19,8,30,21.0,238.0,4.3,14.0,251.0,217.28,172.34
2016,5,19,8,45,52.5,288.0,4.25,14.5,325.5,262.55,207.17
2016,5,19,9,0,84.0,338.0,4.2,15.0,400.0,319.13,250.61
2016,5,19,9,15,183.0,357.0,4.2,15.5,500.5,378.28,295.45
2016,5,19,9,30,282.0,376.0,4.2,16.0,601.0,447.89,348.56
2016,5,19,9,45,308.0,386.0,4.2,16.5,641.0,488.06,379.01
2016,5,19,10,0,334.0,396.0,4.2,17.0,681.0,530.46,410.83
2016,5,19,10,15,630.5,258.0,4.3,17.0,816.0,614.37,479.0
2016,5,19,10,30,927.0,120.0,4.4,17.0,951.0,726.62,567.87
2016,5,19,10,45,936.0,118.0,4.55,17.5,973.0,770.05,599.69
2016,5,19,11,0,945.0,116.0,4.7,18.0,995.0,812.13,628.94
2016,5,19,11,15,949.0,116.5,4.75,18.0,1009.0,850.98,656.36
2016,5,19,11,30,953.0,117.0,4.8,18.0,1023.0,887.81,682.25
2016,5,19,11,45,958.5,115.5,4.9,18.0,1030.0,921.93,706.53
2016,5,19,12,0,964.0,114.0,5.0,18.0,1037.0,953.78,729.23
2016,5,19,12,15,965.0,114.0,5.1,18.0,1035.0,980.55,748.44
2016,5,19,12,30,966.0,114.0,5.2,18.0,1033.0,1004.55,765.83
2016,5,19,12,45,756.5,245.5,5.3,18.0,960.5,968.15,741.34
2016,5,19,13,0,547.0,377.0,5.4,18.0,888.0,913.32,698.13
2016,5,19,13,15,752.5,244.5,5.45,17.5,932.5,994.17,763.52
2016,5,19,13,30,958.0,112.0,5.5,17.0,977.0,1056.65,809.14
2016,5,19,13,45,955.5,109.5,5.6,17.0,952.0,1058.97,811.97
2016,5,19,14,0,953.0,107.0,5.7,17.0,927.0,1057.94,812.97
2016,5,19,14,15,945.5,105.5,5.7,16.5,894.0,1049.73,809.94
2016,5,19,14,30,938.0,104.0,5.7,16.0,861.0,1038.28,804.8
2016,5,19,14,45,684.0,199.0,5.75,16.0,737.5,904.85,711.08
2016,5,19,15,0,430.0,294.0,5.8,16.0,614.0,754.32,596.54
2016,5,19,15,15,313.5,303.0,5.85,15.5,529.0,638.46,509.65
2016,5,19,15,30,197.0,312.0,5.9,15.0,444.0,524.87,421.55
2016,5,19,15,45,176.5,289.0,6.0,14.5,401.5,479.67,388.24
2016,5,19,16,0,156.0,266.0,6.1,14.0,359.0,434.53,354.17
2016,5,19,16,15,115.5,238.0,5.85,13.5,303.5,366.52,300.18
2016,5,19,16,30,75.0,210.0,5.6,13.0,248.0,287.05,235.97
2016,5,19,16,45,80.5,188.0,5.4,12.5,225.0,266.76,220.82
2016,5,19,17,0,86.0,166.0,5.2,12.0,202.0,245.69,204.64
2016,5,19,17,15,77.0,144.5,5.25,11.5,173.0,214.02,178.84
2016,5,19,17,30,68.0,123.0,5.3,11.0,144.0,182.62,152.72
2016,5,19,17,45,56.0,101.0,5.4,10.5,116.0,148.88,123.91
2016,5,19,18,0,44.0,79.0,5.5,10.0,88.0,115.51,94.79
2016,5,19,18,15,28.5,58.5,5.35,9.5,63.5,82.62,65.55
2016,5,19,18,30,13.0,38.0,5.2,9.0,39.0,49.82,36.25
2016,5,19,18,45,6.5,21.5,5.05,8.5,22.0,26.23,12.21
2016,5,19,19,0,0.0,5.0,4.9,8.0,5.0,4.77,0.0
2016,5,19,19,15,0.0,2.5,4.85,8.0,2.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,8.5,4.45,7.0,8.5,7.87,0.0
2016,5,20,5,30,0.0,17.0,4.5,7.0,17.0,15.76,8.05
2016,5,20,5,45,0.0,30.5,4.55,7.5,30.5,28.32,19.87
2016,5,20,6,0,0.0,44.0,4.6,8.0,44.0,40.89,31.6
2016,5,20,6,15,0.0,59.0,4.6,8.0,59.0,54.34,44.06
2016,5,20,6,30,0.0,74.0,4.6,8.0,74.0,67.6,56.18
2016,5,20,6,45,0.0,90.0,4.6,8.5,90.0,81.56,68.59
2016,5,20,7,0,0.0,106.0,4.6,9.0,106.0,95.4,80.66
2016,5,20,7,15,9.0,140.0,4.55,9.5,144.5,123.72,100.38
2016,5,20,7,30,18.0,174.0,4.5,10.0,183.0,153.29,124.1
2016,5,20,7,45,13.0,178.0,4.5,10.5,185.0,159.01,128.27
2016,5,20,8,0,8.0,182.0,4.5,11.0,187.0,163.78,131.77
2016,5,20,8,15,10.5,200.0,4.5,11.0,207.0,181.04,145.51
2016,5,20,8,30,13.0,218.0,4.5,11.0,227.0,198.66,159.48
2016,5,20,8,45,25.0,258.5,4.5,11.5,277.0,238.47,190.84
2016,5,20,9,0,37.0,299.0,4.5,12.0,327.0,271.09,216.11
2016,5,20,9,15,26.0,278.0,4.5,12.0,298.0,254.14,202.4
2016,5,20,9,30,15.0,257.0,4.5,12.0,269.0,240.37,191.21
2016,5,20,9,45,23.0,300.0,4.55,12.5,319.0,283.78,225.19
2016,5,20,10,0,31.0,343.0,4.6,13.0,369.0,321.92,254.51
2016,5,20,10,15,54.5,388.0,4.65,13.0,436.5,378.85,298.93
2016,5,20,10,30,78.0,433.0,4.7,13.0,504.0,438.56,345.05
2016,5,20,10,45,55.5,409.5,4.8,13.5,461.0,409.25,321.38
2016,5,20,11,0,33.0,386.0,4.9,14.0,418.0,377.14,295.66
2016,5,20,11,15,57.0,427.0,4.95,14.0,482.0,437.04,342.26
2016,5,20,11,30,81.0,468.0,5.0,14.0,546.0,499.5,390.1
2016,5,20,11,45,230.5,451.5,5.05,14.0,673.0,619.31,484.58
2016,5,20,12,0,380.0,435.0,5.1,14.0,800.0,748.81,584.0
2016,5,20,12,15,261.5,463.5,5.1,14.0,714.5,685.14,533.47
2016,5,20,12,30,143.0,492.0,5.1,14.0,629.0,610.8,475.05
2016,5,20,12,45,267.0,454.5,5.1,14.0,705.5,705.64,550.06
2016,5,20,13,0,391.0,417.0,5.1,14.0,782.0,797.29,620.94
2016,5,20,13,15,222.5,415.0,5.1,13.5,622.0,642.62,503.71
2016,5,20,13,30,54.0,413.0,5.1,13.0,462.0,462.56,363.68
2016,5,20,13,45,48.5,393.5,5.15,13.0,437.0,440.56,347.69
2016,5,20,14,0,43.0,374.0,5.2,13.0,412.0,417.95,330.66
2016,5,20,14,15,110.0,386.5,5.15,13.0,477.0,513.2,407.05
2016,5,20,14,30,177.0,399.0,5.1,13.0,542.0,596.08,472.59
2016,5,20,14,45,125.5,369.5,5.1,13.0,469.0,516.55,410.98
2016,5,20,15,0,74.0,340.0,5.1,13.0,396.0,422.93,337.97
2016,5,20,15,15,238.5,305.0,5.05,12.5,468.5,570.01,459.76
2016,5,20,15,30,403.0,270.0,5.0,12.0,541.0,682.02,551.95
2016,5,20,15,45,348.0,260.5,4.95,12.0,482.5,616.18,500.93
2016,5,20,16,0,293.0,251.0,4.9,12.0,424.0,551.72,451.01
2016,5,20,16,15,146.5,184.5,4.8,11.5,271.0,329.36,272.81
2016,5,20,16,30,0.0,118.0,4.7,11.0,118.0,112.25,89.66
2016,5,20,16,45,62.0,143.5,4.6,11.0,169.5,198.36,164.85
2016,5,20,17,0,124.0,169.0,4.5,11.0,221.0,290.08,243.06
2016,5,20,17,15,115.0,147.0,4.3,10.5,190.0,255.76,215.0
2016,5,20,17,30,106.0,125.0,4.1,10.0,159.0,221.57,186.72
2016,5,20,17,45,320.0,90.0,3.95,9.5,164.5,335.17,285.96
2016,5,20,18,0,534.0,55.0,3.8,9.0,170.0,410.33,348.37
2016,5,20,18,15,439.0,46.0,3.55,8.5,123.5,323.44,271.2
2016,5,20,18,30,344.0,37.0,3.3,8.0,77.0,244.64,199.07
2016,5,20,18,45,194.5,24.0,3.1,8.0,44.5,140.56,92.62
2016,5,20,19,0,45.0,11.0,2.9,8.0,12.0,28.9,0.0
2016,5,20,19,15,22.5,5.5,2.8,8.0,6.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,5,15,11.0,16.5,1.4,7.0,18.0,15.27,1.6
2016,5,21,5,30,22.0,33.0,1.6,7.0,36.0,29.48,20.08
2016,5,21,5,45,44.5,53.5,1.8,7.5,61.5,46.38,36.15
2016,5,21,6,0,67.0,74.0,2.0,8.0,87.0,60.55,49.45
2016,5,21,6,15,79.5,96.0,2.0,8.5,116.0,76.95,64.46
2016,5,21,6,30,92.0,118.0,2.0,9.0,145.0,92.87,78.69
2016,5,21,6,45,101.5,140.0,2.0,9.5,175.5,108.3,92.15
2016,5,21,7,0,111.0,162.0,2.0,10.0,206.0,123.23,104.87
2016,5,21,7,15,80.5,179.0,2.0,10.0,213.5,146.37,117.5
2016,5,21,7,30,50.0,196.0,2.0,10.0,221.0,163.88,131.19
2016,5,21,7,45,44.5,212.5,2.05,10.5,236.5,181.25,144.7
2016,5,21,8,0,39.0,229.0,2.1,11.0,252.0,198.06,157.93
2016,5,21,8,15,25.0,218.0,2.15,11.5,233.5,191.81,152.79
2016,5,21,8,30,11.0,207.0,2.2,12.0,215.0,189.01,150.43
2016,5,21,8,45,38.5,268.0,2.3,12.5,296.0,242.76,192.35
2016,5,21,9,0,66.0,329.0,2.4,13.0,377.0,305.66,240.83
2016,5,21,9,15,207.5,343.5,2.5,13.0,507.5,379.35,297.18
2016,5,21,9,30,349.0,358.0,2.6,13.0,638.0,467.3,364.89
2016,5,21,9,45,627.5,237.0,2.75,13.5,764.5,532.22,416.66
2016,5,21,10,0,906.0,116.0,2.9,14.0,891.0,630.0,493.83
2016,5,21,10,15,550.0,286.0,3.0,14.0,761.0,590.9,461.7
2016,5,21,10,30,194.0,456.0,3.1,14.0,631.0,531.45,411.91
2016,5,21,10,45,152.5,463.0,3.25,14.0,602.0,521.13,404.17
2016,5,21,11,0,111.0,470.0,3.4,14.0,573.0,509.66,394.98
2016,5,21,11,15,114.0,477.5,3.45,14.0,585.0,526.98,408.05
2016,5,21,11,30,117.0,485.0,3.5,14.0,597.0,544.54,421.13
2016,5,21,11,45,140.5,491.0,3.6,14.5,626.0,579.36,446.82
2016,5,21,12,0,164.0,497.0,3.7,15.0,655.0,615.37,473.12
2016,5,21,12,15,157.5,495.0,3.75,15.0,646.0,617.75,474.78
2016,5,21,12,30,151.0,493.0,3.8,15.0,637.0,619.2,475.97
2016,5,21,12,45,285.0,451.5,3.9,15.0,720.0,719.78,553.88
2016,5,21,13,0,419.0,410.0,4.0,15.0,803.0,823.54,632.12
2016,5,21,13,15,664.5,267.5,4.05,14.5,876.0,932.76,718.71
2016,5,21,13,30,910.0,125.0,4.1,14.0,949.0,1024.3,784.44
2016,5,21,13,45,905.5,123.0,4.15,14.0,924.0,1025.16,785.41
2016,5,21,14,0,901.0,121.0,4.2,14.0,899.0,1022.83,785.06
2016,5,21,14,15,893.0,119.0,4.2,14.0,866.5,1013.91,779.98
2016,5,21,14,30,885.0,117.0,4.2,14.0,834.0,1001.91,772.95
2016,5,21,14,45,588.0,229.5,4.25,14.0,696.5,844.94,662.43
2016,5,21,15,0,291.0,342.0,4.3,14.0,559.0,661.64,521.52
2016,5,21,15,15,251.5,327.0,4.2,13.5,507.0,607.28,482.57
2016,5,21,15,30,212.0,312.0,4.1,13.0,455.0,538.86,431.76
2016,5,21,15,45,150.0,286.5,4.1,13.0,384.0,452.72,364.99
2016,5,21,16,0,88.0,261.0,4.1,13.0,313.0,354.75,287.41
2016,5,21,16,15,112.5,240.0,4.0,12.5,300.5,366.25,299.11
2016,5,21,16,30,137.0,219.0,3.9,12.0,288.0,362.09,298.1
2016,5,21,16,45,68.5,168.0,3.85,12.0,202.5,232.52,191.78
2016,5,21,17,0,0.0,117.0,3.8,12.0,117.0,113.42,90.97
2016,5,21,17,15,0.0,100.5,3.65,11.5,100.5,97.22,77.83
2016,5,21,17,30,0.0,84.0,3.5,11.0,84.0,80.93,64.25
2016,5,21,17,45,254.0,70.0,3.35,11.0,125.5,267.01,227.26
2016,5,21,18,0,508.0,56.0,3.2,11.0,167.0,396.71,334.26
2016,5,21,18,15,417.5,46.5,2.95,10.5,121.5,312.76,260.13
2016,5,21,18,30,327.0,37.0,2.7,10.0,76.0,236.58,191.2
2016,5,21,18,45,195.0,24.0,2.5,9.5,44.0,141.95,95.72
2016,5,21,19,0,63.0,11.0,2.3,9.0,12.0,36.36,0.0
2016,5,21,19,15,31.5,5.5,2.15,8.5,6.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,22,5,15,145.5,17.5,1.8,7.0,32.5,13.71,1.52
2016,5,22,5,30,291.0,35.0,1.8,7.0,65.0,28.18,19.01
2016,5,22,5,45,389.0,45.0,1.85,7.5,109.5,34.86,25.84
2016,5,22,6,0,487.0,55.0,1.9,8.0,154.0,41.22,31.96
2016,5,22,6,15,550.5,62.5,1.85,8.5,204.5,45.03,35.56
2016,5,22,6,30,614.0,70.0,1.8,9.0,255.0,48.65,38.8
2016,5,22,6,45,658.5,76.0,1.75,9.5,307.5,50.82,40.61
2016,5,22,7,0,703.0,82.0,1.7,10.0,360.0,52.84,42.22
2016,5,22,7,15,442.0,146.0,1.65,10.5,329.0,112.66,81.6
2016,5,22,7,30,181.0,210.0,1.6,11.0,298.0,176.57,135.97
2016,5,22,7,45,498.5,153.5,1.55,11.5,433.5,176.48,119.95
2016,5,22,8,0,816.0,97.0,1.5,12.0,569.0,223.05,145.03
2016,5,22,8,15,504.5,201.5,1.5,12.5,501.0,270.88,198.08
2016,5,22,8,30,193.0,306.0,1.5,13.0,433.0,302.68,234.01
2016,5,22,8,45,200.0,328.0,1.5,13.5,467.5,335.64,259.66
2016,5,22,9,0,207.0,350.0,1.5,14.0,502.0,369.5,285.64
2016,5,22,9,15,190.5,371.5,1.55,14.0,517.5,393.5,304.58
2016,5,22,9,30,174.0,393.0,1.6,14.0,533.0,416.05,322.01
2016,5,22,9,45,556.5,246.5,1.65,14.5,718.5,502.66,389.65
2016,5,22,10,0,939.0,100.0,1.7,15.0,904.0,636.6,491.88
2016,5,22,10,15,685.0,241.0,1.8,15.0,837.0,635.97,489.28
2016,5,22,10,30,431.0,382.0,1.9,15.0,770.0,620.37,474.93
2016,5,22,10,45,437.0,395.5,2.05,15.5,796.0,659.25,503.23
2016,5,22,11,0,443.0,409.0,2.2,16.0,822.0,698.15,530.7
2016,5,22,11,15,703.0,255.5,2.35,16.0,921.0,787.12,601.16
2016,5,22,11,30,963.0,102.0,2.5,16.0,1020.0,884.51,671.1
2016,5,22,11,45,963.5,102.5,2.65,16.5,1024.5,916.26,691.62
2016,5,22,12,0,964.0,103.0,2.8,17.0,1029.0,945.49,710.97
2016,5,22,12,15,963.0,102.5,2.9,17.0,1025.5,969.77,727.92
2016,5,22,12,30,962.0,102.0,3.0,17.0,1022.0,991.17,743.06
2016,5,22,12,45,956.0,104.5,3.2,17.0,1009.5,1007.85,755.97
2016,5,22,13,0,950.0,107.0,3.4,17.0,997.0,1021.4,766.89
2016,5,22,13,15,946.0,106.0,3.55,17.0,978.0,1030.15,774.33
2016,5,22,13,30,942.0,105.0,3.7,17.0,959.0,1035.65,779.74
2016,5,22,13,45,684.0,233.0,3.85,17.0,844.0,936.28,713.63
2016,5,22,14,0,426.0,361.0,4.0,17.0,729.0,816.54,624.6
2016,5,22,14,15,427.5,345.0,4.1,16.5,703.0,805.58,620.44
2016,5,22,14,30,429.0,329.0,4.2,16.0,677.0,792.53,614.06
2016,5,22,14,45,222.0,288.0,4.35,16.0,468.0,534.33,421.54
2016,5,22,15,0,15.0,247.0,4.5,16.0,259.0,253.12,199.15
2016,5,22,15,15,167.5,270.0,4.5,15.5,384.0,449.33,360.04
2016,5,22,15,30,320.0,293.0,4.5,15.0,509.0,631.74,503.97
2016,5,22,15,45,250.0,280.5,4.55,15.0,442.0,550.8,441.3
2016,5,22,16,0,180.0,268.0,4.6,15.0,375.0,458.1,369.53
2016,5,22,16,15,226.5,238.0,4.55,14.5,360.5,461.54,376.03
2016,5,22,16,30,273.0,208.0,4.5,14.0,346.0,474.7,389.55
2016,5,22,16,45,218.5,189.0,4.5,13.5,292.0,389.9,322.71
2016,5,22,17,0,164.0,170.0,4.5,13.0,238.0,321.64,267.68
2016,5,22,17,15,153.5,148.0,4.4,12.5,205.0,284.72,238.32
2016,5,22,17,30,143.0,126.0,4.3,12.0,172.0,247.95,208.3
2016,5,22,17,45,341.0,89.0,4.2,11.5,171.5,347.97,295.07
2016,5,22,18,0,539.0,52.0,4.1,11.0,171.0,410.93,347.13
2016,5,22,18,15,452.0,43.5,3.85,10.5,125.5,328.76,274.45
2016,5,22,18,30,365.0,35.0,3.6,10.0,80.0,254.08,206.34
2016,5,22,18,45,228.0,23.0,3.35,9.5,46.5,157.11,109.09
2016,5,22,19,0,91.0,11.0,3.1,9.0,13.0,48.0,0.0
2016,5,22,19,15,45.5,5.5,3.05,8.5,6.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,15,124.0,18.0,2.35,7.0,31.0,14.08,2.28
2016,5,23,5,30,248.0,36.0,2.4,7.0,62.0,27.98,18.87
2016,5,23,5,45,346.5,47.5,2.45,7.5,105.5,37.05,27.81
2016,5,23,6,0,445.0,59.0,2.5,8.0,149.0,44.65,35.08
2016,5,23,6,15,508.5,67.0,2.5,8.5,198.0,48.7,38.89
2016,5,23,6,30,572.0,75.0,2.5,9.0,247.0,52.54,42.32
2016,5,23,6,45,623.0,80.0,2.55,9.5,300.0,53.74,43.23
2016,5,23,7,0,674.0,85.0,2.6,10.0,353.0,54.88,44.03
2016,5,23,7,15,705.5,89.5,2.55,10.5,404.5,79.06,47.13
2016,5,23,7,30,737.0,94.0,2.5,11.0,456.0,128.34,74.1
2016,5,23,7,45,766.0,96.0,2.5,11.5,507.5,173.04,105.66
2016,5,23,8,0,795.0,98.0,2.5,12.0,559.0,221.03,144.84
2016,5,23,8,15,812.5,101.0,2.5,12.0,606.5,270.16,188.18
2016,5,23,8,30,830.0,104.0,2.5,12.0,654.0,321.01,233.79
2016,5,23,8,45,846.0,105.5,2.5,12.5,698.0,377.67,283.28
2016,5,23,9,0,862.0,107.0,2.5,13.0,742.0,429.05,327.74
2016,5,23,9,15,872.5,109.0,2.6,13.5,780.5,479.24,370.47
2016,5,23,9,30,883.0,111.0,2.7,14.0,819.0,529.54,412.1
2016,5,23,9,45,899.0,107.5,2.8,14.5,853.5,578.13,451.38
2016,5,23,10,0,915.0,104.0,2.9,15.0,888.0,626.79,489.71
2016,5,23,10,15,920.0,105.5,2.95,15.0,914.5,672.68,525.67
2016,5,23,10,30,925.0,107.0,3.0,15.0,941.0,717.35,559.96
2016,5,23,10,45,928.0,108.0,3.15,15.0,960.0,758.77,590.91
2016,5,23,11,0,931.0,109.0,3.3,15.0,979.0,798.45,619.33
2016,5,23,11,15,933.0,110.0,3.35,15.0,991.0,835.46,645.22
2016,5,23,11,30,935.0,111.0,3.4,15.0,1003.0,870.38,669.54
2016,5,23,11,45,934.5,112.0,3.5,15.5,1007.0,900.98,689.78
2016,5,23,12,0,934.0,113.0,3.6,16.0,1011.0,929.1,708.26
2016,5,23,12,15,933.5,113.0,3.65,16.0,1008.5,953.69,725.34
2016,5,23,12,30,933.0,113.0,3.7,16.0,1006.0,975.56,740.61
2016,5,23,12,45,904.5,130.5,3.8,16.0,988.0,985.17,747.93
2016,5,23,13,0,876.0,148.0,3.9,16.0,970.0,991.26,753.05
2016,5,23,13,15,871.5,147.0,3.95,16.0,952.0,999.33,759.35
2016,5,23,13,30,867.0,146.0,4.0,16.0,934.0,1004.37,763.69
2016,5,23,13,45,868.0,140.0,4.05,16.0,910.5,1006.73,766.36
2016,5,23,14,0,869.0,134.0,4.1,16.0,887.0,1005.93,767.02
2016,5,23,14,15,656.0,229.5,4.1,16.0,786.0,913.78,704.04
2016,5,23,14,30,443.0,325.0,4.1,16.0,685.0,802.33,620.34
2016,5,23,14,45,268.5,338.0,4.2,16.0,553.5,634.76,496.09
2016,5,23,15,0,94.0,351.0,4.3,16.0,422.0,454.31,357.04
2016,5,23,15,15,47.0,196.5,4.3,15.5,232.0,242.05,192.86
2016,5,23,15,30,0.0,42.0,4.3,15.0,42.0,39.1,26.9
2016,5,23,15,45,88.0,155.5,4.3,15.0,208.0,247.06,200.98
2016,5,23,16,0,176.0,269.0,4.3,15.0,374.0,455.75,368.09
2016,5,23,16,15,462.5,181.5,4.2,14.5,424.5,625.9,508.71
2016,5,23,16,30,749.0,94.0,4.1,14.0,475.0,750.75,607.87
2016,5,23,16,45,471.0,132.0,4.1,14.0,362.5,549.25,452.45
2016,5,23,17,0,193.0,170.0,4.1,14.0,250.0,343.7,284.39
2016,5,23,17,15,179.5,148.5,3.95,13.5,215.0,304.15,253.6
2016,5,23,17,30,166.0,127.0,3.8,13.0,180.0,264.97,221.82
2016,5,23,17,45,339.0,91.5,3.65,12.5,174.5,350.17,295.19
2016,5,23,18,0,512.0,56.0,3.5,12.0,169.0,400.42,336.39
2016,5,23,18,15,425.0,46.5,3.1,11.5,124.0,318.04,264.11
2016,5,23,18,30,338.0,37.0,2.7,11.0,79.0,243.12,196.56
2016,5,23,18,45,208.5,24.0,2.35,10.5,46.5,150.41,105.78
2016,5,23,19,0,79.0,11.0,2.0,10.0,14.0,43.17,0.0
2016,5,23,19,15,39.5,5.5,1.95,9.5,7.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
