Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,5,15,147.0,17.0,2.4,8.0,33.0,13.15,2.17
2016,5,24,5,30,294.0,34.0,2.5,8.0,66.0,27.03,18.0
2016,5,24,5,45,392.0,44.0,2.65,8.5,110.0,33.77,24.76
2016,5,24,6,0,490.0,54.0,2.8,9.0,154.0,40.17,30.88
2016,5,24,6,15,245.0,72.5,2.8,9.0,122.5,52.43,42.19
2016,5,24,6,30,0.0,91.0,2.8,9.0,91.0,81.31,68.34
2016,5,24,6,45,0.5,109.5,2.85,9.5,110.0,97.04,82.15
2016,5,24,7,0,1.0,128.0,2.9,10.0,129.0,112.63,95.57
2016,5,24,7,15,1.5,139.0,2.9,10.5,140.5,122.99,99.34
2016,5,24,7,30,2.0,150.0,2.9,11.0,152.0,133.63,107.62
2016,5,24,7,45,1.0,140.0,2.9,11.5,141.0,126.81,101.37
2016,5,24,8,0,0.0,130.0,2.9,12.0,130.0,118.98,94.4
2016,5,24,8,15,0.0,136.5,2.9,12.5,136.5,125.12,98.98
2016,5,24,8,30,0.0,143.0,2.9,13.0,143.0,131.23,103.5
2016,5,24,8,45,0.0,135.0,2.95,13.5,135.0,124.52,97.54
2016,5,24,9,0,0.0,127.0,3.0,14.0,127.0,117.58,91.48
2016,5,24,9,15,4.0,158.0,3.05,14.0,161.5,147.32,115.39
2016,5,24,9,30,8.0,189.0,3.1,14.0,196.0,177.44,139.37
2016,5,24,9,45,6.5,173.5,3.15,14.5,179.0,163.54,127.75
2016,5,24,10,0,5.0,158.0,3.2,15.0,162.0,149.22,115.92
2016,5,24,10,15,8.5,190.0,3.25,15.0,197.5,180.94,141.17
2016,5,24,10,30,12.0,222.0,3.3,15.0,233.0,213.05,166.47
2016,5,24,10,45,13.0,236.0,3.4,15.5,248.0,227.49,177.35
2016,5,24,11,0,14.0,250.0,3.5,16.0,263.0,242.09,188.35
2016,5,24,11,15,16.5,287.5,3.55,16.0,303.0,279.62,217.42
2016,5,24,11,30,19.0,325.0,3.6,16.0,343.0,317.65,246.58
2016,5,24,11,45,22.0,347.5,3.65,16.0,369.0,342.75,265.73
2016,5,24,12,0,25.0,370.0,3.7,16.0,395.0,371.38,287.52
2016,5,24,12,15,120.5,430.5,3.75,16.0,546.5,523.39,404.56
2016,5,24,12,30,216.0,491.0,3.8,16.0,698.0,677.49,518.83
2016,5,24,12,45,278.5,467.0,3.85,16.0,730.5,729.19,557.5
2016,5,24,13,0,341.0,443.0,3.9,16.0,763.0,776.08,593.2
2016,5,24,13,15,371.5,419.0,3.9,16.0,762.0,791.6,605.61
2016,5,24,13,30,402.0,395.0,3.9,16.0,761.0,805.61,617.24
2016,5,24,13,45,662.5,250.5,3.9,16.0,833.5,933.72,716.39
2016,5,24,14,0,923.0,106.0,3.9,16.0,906.0,1030.32,782.94
2016,5,24,14,15,915.5,104.5,3.9,15.5,874.0,1022.19,779.12
2016,5,24,14,30,908.0,103.0,3.9,15.0,842.0,1010.95,774.14
2016,5,24,14,45,899.5,101.0,3.9,15.0,804.5,995.15,764.7
2016,5,24,15,0,891.0,99.0,3.9,15.0,767.0,976.45,753.36
2016,5,24,15,15,631.5,189.5,3.9,15.0,650.0,834.59,654.56
2016,5,24,15,30,372.0,280.0,3.9,15.0,533.0,665.57,526.64
2016,5,24,15,45,346.0,264.0,3.9,15.0,486.0,619.21,493.89
2016,5,24,16,0,320.0,248.0,3.9,15.0,439.0,572.71,459.84
2016,5,24,16,15,292.0,229.5,3.85,14.5,392.5,521.67,422.49
2016,5,24,16,30,264.0,211.0,3.8,14.0,346.0,471.13,384.78
2016,5,24,16,45,208.0,192.0,3.8,14.0,291.0,385.36,317.16
2016,5,24,17,0,152.0,173.0,3.8,14.0,236.0,316.26,261.28
2016,5,24,17,15,409.5,118.0,3.65,13.5,257.0,457.9,382.7
2016,5,24,17,30,667.0,63.0,3.5,13.0,278.0,553.83,463.35
2016,5,24,17,45,614.5,57.0,3.4,12.5,227.0,489.43,410.33
2016,5,24,18,0,562.0,51.0,3.3,12.0,176.0,424.78,355.88
2016,5,24,18,15,477.0,43.0,2.95,11.5,130.0,343.16,284.86
2016,5,24,18,30,392.0,35.0,2.6,11.0,84.0,268.79,217.65
2016,5,24,18,45,196.0,25.5,2.3,10.5,50.0,145.05,103.52
2016,5,24,19,0,0.0,16.0,2.0,10.0,16.0,15.25,0.0
2016,5,24,19,15,0.0,8.0,1.9,9.5,8.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,25,5,15,161.0,16.5,2.45,8.0,34.0,12.66,2.24
2016,5,25,5,30,322.0,33.0,2.5,8.0,68.0,26.02,17.16
2016,5,25,5,45,416.5,42.0,2.55,8.0,112.5,31.92,23.17
2016,5,25,6,0,511.0,51.0,2.6,8.0,157.0,37.53,28.62
2016,5,25,6,15,255.5,51.5,2.6,8.5,104.5,36.87,28.12
2016,5,25,6,30,0.0,52.0,2.6,9.0,52.0,48.33,38.5
2016,5,25,6,45,0.0,63.0,2.65,9.5,63.0,58.59,47.61
2016,5,25,7,0,0.0,74.0,2.7,10.0,74.0,68.87,56.58
2016,5,25,7,15,0.0,90.5,2.7,10.5,90.5,83.55,66.06
2016,5,25,7,30,0.0,107.0,2.7,11.0,107.0,98.16,77.99
2016,5,25,7,45,0.5,131.0,2.75,12.0,131.5,119.23,94.94
2016,5,25,8,0,1.0,155.0,2.8,13.0,156.0,140.4,111.64
2016,5,25,8,15,0.5,149.5,2.85,13.5,150.5,136.46,107.85
2016,5,25,8,30,0.0,144.0,2.9,14.0,145.0,132.11,103.8
2016,5,25,8,45,1.5,149.0,3.0,14.5,150.5,137.42,107.62
2016,5,25,9,0,3.0,154.0,3.1,15.0,156.0,142.86,111.55
2016,5,25,9,15,14.0,228.5,3.2,15.5,239.5,213.7,167.62
2016,5,25,9,30,25.0,303.0,3.3,16.0,323.0,278.01,217.32
2016,5,25,9,45,16.0,238.0,3.45,16.5,251.5,226.1,176.1
2016,5,25,10,0,7.0,173.0,3.6,17.0,180.0,163.99,126.74
2016,5,25,10,15,12.5,238.5,3.7,17.0,250.5,227.17,176.54
2016,5,25,10,30,18.0,304.0,3.8,17.0,321.0,290.84,225.75
2016,5,25,10,45,119.5,389.5,3.9,17.5,501.5,435.26,337.11
2016,5,25,11,0,221.0,475.0,4.0,18.0,682.0,594.57,455.36
2016,5,25,11,15,118.5,385.5,4.05,18.0,497.0,448.09,345.24
2016,5,25,11,30,16.0,296.0,4.1,18.0,312.0,288.45,222.23
2016,5,25,11,45,27.5,356.5,4.2,18.0,383.0,357.47,275.57
2016,5,25,12,0,39.0,417.0,4.3,18.0,454.0,427.94,328.74
2016,5,25,12,15,43.0,424.0,4.35,18.0,465.0,442.6,339.71
2016,5,25,12,30,47.0,431.0,4.4,18.0,476.0,457.48,351.06
2016,5,25,12,45,30.5,348.0,4.5,18.5,377.5,364.84,280.91
2016,5,25,13,0,14.0,265.0,4.6,19.0,279.0,263.99,203.41
2016,5,25,13,15,13.5,256.5,4.6,18.5,270.0,256.08,198.03
2016,5,25,13,30,13.0,248.0,4.6,18.0,261.0,248.03,192.34
2016,5,25,13,45,12.0,232.0,4.7,18.0,243.0,232.09,180.15
2016,5,25,14,0,11.0,216.0,4.8,18.0,225.0,215.99,167.79
2016,5,25,14,15,29.5,285.5,4.85,18.0,309.5,314.23,245.38
2016,5,25,14,30,48.0,355.0,4.9,18.0,394.0,408.27,318.28
2016,5,25,14,45,28.5,280.0,4.95,18.0,303.0,310.93,243.26
2016,5,25,15,0,9.0,205.0,5.0,18.0,212.0,204.88,160.02
2016,5,25,15,15,5.5,179.5,5.0,17.5,183.5,176.51,138.07
2016,5,25,15,30,2.0,154.0,5.0,17.0,155.0,148.18,115.75
2016,5,25,15,45,2.5,161.0,5.05,17.0,162.5,156.12,122.56
2016,5,25,16,0,3.0,168.0,5.1,17.0,170.0,164.45,129.72
2016,5,25,16,15,1.5,135.0,5.05,16.5,136.0,130.07,102.25
2016,5,25,16,30,0.0,102.0,5.0,16.0,102.0,95.94,74.59
2016,5,25,16,45,0.0,74.5,4.95,15.5,74.5,69.34,52.81
2016,5,25,17,0,0.0,47.0,4.9,15.0,47.0,43.67,31.46
2016,5,25,17,15,0.0,40.5,4.75,14.5,40.5,37.61,26.49
2016,5,25,17,30,0.0,34.0,4.6,14.0,34.0,31.56,21.45
2016,5,25,17,45,280.0,43.0,4.45,13.5,106.0,254.37,216.3
2016,5,25,18,0,560.0,52.0,4.3,13.0,178.0,425.55,357.7
2016,5,25,18,15,475.0,44.0,4.05,12.5,132.0,343.91,285.69
2016,5,25,18,30,390.0,36.0,3.8,12.0,86.0,269.46,218.48
2016,5,25,18,45,248.0,25.0,3.6,11.5,51.5,172.09,125.08
2016,5,25,19,0,106.0,14.0,3.4,11.0,17.0,57.51,0.0
2016,5,25,19,15,53.0,7.0,3.4,10.5,8.5,6.67,0.0
2016,5,25,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,15,134.5,18.5,2.4,8.0,33.5,14.44,3.7
2016,5,26,5,30,269.0,37.0,2.4,8.0,67.0,28.72,19.56
2016,5,26,5,45,363.0,48.0,2.4,8.5,110.5,37.28,27.95
2016,5,26,6,0,457.0,59.0,2.4,9.0,154.0,44.41,34.74
2016,5,26,6,15,228.5,63.5,2.35,9.5,111.0,45.6,35.93
2016,5,26,6,30,0.0,68.0,2.3,10.0,68.0,62.77,51.39
2016,5,26,6,45,0.0,82.0,2.25,10.5,82.0,75.16,62.29
2016,5,26,7,0,0.0,96.0,2.2,11.0,96.0,87.46,72.89
2016,5,26,7,15,98.5,153.0,2.15,11.5,202.0,123.92,97.41
2016,5,26,7,30,197.0,210.0,2.1,12.0,308.0,179.48,137.11
2016,5,26,7,45,101.5,193.0,2.1,12.5,244.0,168.95,130.97
2016,5,26,8,0,6.0,176.0,2.1,13.0,180.0,158.79,126.26
2016,5,26,8,15,26.5,226.5,2.15,13.5,244.0,199.05,157.5
2016,5,26,8,30,47.0,277.0,2.2,14.0,308.0,247.44,194.8
2016,5,26,8,45,34.0,271.5,2.25,15.0,295.0,244.4,191.68
2016,5,26,9,0,21.0,266.0,2.3,16.0,282.0,246.51,192.61
2016,5,26,9,15,20.0,273.0,2.4,16.5,289.0,254.54,198.3
2016,5,26,9,30,19.0,280.0,2.5,17.0,296.0,262.38,203.78
2016,5,26,9,45,37.5,334.0,2.6,17.5,366.5,314.1,243.01
2016,5,26,10,0,56.0,388.0,2.7,18.0,437.0,374.36,287.99
2016,5,26,10,15,158.0,417.5,2.75,18.0,559.5,464.52,356.47
2016,5,26,10,30,260.0,447.0,2.8,18.0,682.0,564.72,431.14
2016,5,26,10,45,273.5,454.0,2.85,18.5,706.0,596.71,453.41
2016,5,26,11,0,287.0,461.0,2.9,19.0,730.0,629.49,476.38
2016,5,26,11,15,602.5,293.5,2.95,19.5,867.0,743.1,564.52
2016,5,26,11,30,918.0,126.0,3.0,20.0,1004.0,871.36,655.94
2016,5,26,11,45,918.0,127.0,3.1,20.5,1008.5,901.98,674.92
2016,5,26,12,0,918.0,128.0,3.2,21.0,1013.0,930.23,693.04
2016,5,26,12,15,917.5,127.5,3.25,21.0,1010.0,954.16,709.24
2016,5,26,12,30,917.0,127.0,3.3,21.0,1007.0,975.43,723.74
2016,5,26,12,45,917.0,125.5,3.4,21.0,997.0,993.42,736.52
2016,5,26,13,0,917.0,124.0,3.5,21.0,987.0,1008.5,747.49
2016,5,26,13,15,913.5,123.0,3.55,21.0,969.0,1017.66,754.3
2016,5,26,13,30,910.0,122.0,3.6,21.0,951.0,1023.69,759.22
2016,5,26,13,45,905.0,120.5,3.7,21.0,926.0,1024.58,761.24
2016,5,26,14,0,900.0,119.0,3.8,21.0,901.0,1022.32,761.32
2016,5,26,14,15,892.5,117.5,3.85,21.0,869.5,1014.47,757.46
2016,5,26,14,30,885.0,116.0,3.9,21.0,838.0,1003.58,751.72
2016,5,26,14,45,875.5,114.0,3.95,21.0,800.5,987.24,742.41
2016,5,26,15,0,866.0,112.0,4.0,21.0,763.0,968.1,731.28
2016,5,26,15,15,567.0,209.5,4.05,20.5,626.0,795.65,613.25
2016,5,26,15,30,268.0,307.0,4.1,20.0,489.0,599.85,466.16
2016,5,26,15,45,295.0,278.0,4.15,20.0,466.0,589.28,461.8
2016,5,26,16,0,322.0,249.0,4.2,20.0,443.0,575.98,454.46
2016,5,26,16,15,326.0,225.0,4.2,19.5,406.5,545.88,434.45
2016,5,26,16,30,330.0,201.0,4.2,19.0,370.0,514.17,412.94
2016,5,26,16,45,304.5,181.5,4.2,18.5,325.0,462.82,374.95
2016,5,26,17,0,279.0,162.0,4.2,18.0,280.0,412.13,336.69
2016,5,26,17,15,257.5,144.0,4.1,17.0,241.5,367.18,302.52
2016,5,26,17,30,236.0,126.0,4.0,16.0,203.0,323.16,268.05
2016,5,26,17,45,214.5,105.5,3.9,15.5,166.0,276.87,230.18
2016,5,26,18,0,193.0,85.0,3.8,15.0,129.0,231.62,191.99
2016,5,26,18,15,261.0,63.5,3.55,14.0,106.5,246.8,203.52
2016,5,26,18,30,329.0,42.0,3.3,13.0,84.0,245.21,198.17
2016,5,26,18,45,199.5,28.0,3.1,12.5,50.5,152.43,111.17
2016,5,26,19,0,70.0,14.0,2.9,12.0,17.0,42.61,0.0
2016,5,26,19,15,35.0,7.0,2.85,11.5,8.5,6.67,0.0
2016,5,26,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,5,15,131.5,19.5,1.75,8.5,34.0,15.23,4.51
2016,5,27,5,30,263.0,39.0,1.8,9.0,68.0,30.3,20.9
2016,5,27,5,45,365.5,49.0,1.9,9.5,112.5,38.14,28.63
2016,5,27,6,0,468.0,59.0,2.0,10.0,157.0,44.36,34.57
2016,5,27,6,15,531.5,67.0,1.95,10.5,207.0,48.45,38.36
2016,5,27,6,30,595.0,75.0,1.9,11.0,257.0,52.31,41.78
2016,5,27,6,45,643.5,80.0,1.85,11.5,310.0,53.54,42.7
2016,5,27,7,0,692.0,85.0,1.8,12.0,363.0,54.7,43.51
2016,5,27,7,15,723.5,89.5,1.7,12.5,415.5,83.65,48.25
2016,5,27,7,30,755.0,94.0,1.6,13.0,468.0,133.73,76.46
2016,5,27,7,45,781.5,96.5,1.5,14.0,519.0,179.35,108.81
2016,5,27,8,0,808.0,99.0,1.4,15.0,570.0,227.98,147.96
2016,5,27,8,15,825.5,102.0,1.3,15.5,618.0,277.66,190.52
2016,5,27,8,30,843.0,105.0,1.2,16.0,666.0,329.05,234.79
2016,5,27,8,45,858.5,106.5,1.15,17.0,710.0,386.03,282.26
2016,5,27,9,0,874.0,108.0,1.1,18.0,754.0,437.71,324.4
2016,5,27,9,15,884.0,110.0,1.05,18.5,793.0,488.12,364.87
2016,5,27,9,30,894.0,112.0,1.0,19.0,832.0,538.59,403.91
2016,5,27,9,45,905.5,111.5,1.0,20.0,865.5,587.64,440.08
2016,5,27,10,0,917.0,111.0,1.0,21.0,899.0,636.42,474.71
2016,5,27,10,15,922.5,112.0,1.1,21.5,926.0,682.21,507.94
2016,5,27,10,30,928.0,113.0,1.2,22.0,953.0,726.81,539.57
2016,5,27,10,45,933.5,113.0,1.3,22.5,973.0,769.19,568.25
2016,5,27,11,0,939.0,113.0,1.4,23.0,993.0,810.02,594.48
2016,5,27,11,15,941.0,113.5,1.5,23.0,1005.0,846.81,619.04
2016,5,27,11,30,943.0,114.0,1.6,23.0,1017.0,881.5,642.2
2016,5,27,11,45,945.0,113.5,1.75,23.5,1022.0,913.06,662.6
2016,5,27,12,0,947.0,113.0,1.9,24.0,1027.0,942.24,681.41
2016,5,27,12,15,946.5,112.5,2.0,24.0,1024.0,966.66,697.93
2016,5,27,12,30,946.0,112.0,2.1,24.0,1021.0,988.32,712.79
2016,5,27,12,45,943.5,112.0,2.25,24.5,1010.0,1005.7,724.16
2016,5,27,13,0,941.0,112.0,2.4,25.0,999.0,1020.04,733.67
2016,5,27,13,15,937.5,111.0,2.55,24.5,980.5,1029.3,742.92
2016,5,27,13,30,934.0,110.0,2.7,24.0,962.0,1035.36,750.28
2016,5,27,13,45,927.5,109.5,2.85,24.0,936.5,1035.76,752.67
2016,5,27,14,0,921.0,109.0,3.0,24.0,911.0,1032.96,753.1
2016,5,27,14,15,913.5,107.5,3.1,24.0,879.0,1024.95,749.81
2016,5,27,14,30,906.0,106.0,3.2,24.0,847.0,1013.83,744.61
2016,5,27,14,45,895.5,105.0,3.3,24.0,809.0,997.33,735.94
2016,5,27,15,0,885.0,104.0,3.4,24.0,771.0,978.02,725.45
2016,5,27,15,15,872.0,101.5,3.45,23.5,728.0,951.96,711.48
2016,5,27,15,30,859.0,99.0,3.5,23.0,685.0,923.44,695.77
2016,5,27,15,45,842.5,96.5,3.6,23.0,637.5,897.26,680.52
2016,5,27,16,0,826.0,94.0,3.7,23.0,590.0,861.25,658.25
2016,5,27,16,15,805.0,90.5,3.7,22.5,540.0,818.42,631.68
2016,5,27,16,30,784.0,87.0,3.7,22.0,490.0,774.35,603.76
2016,5,27,16,45,755.5,83.0,3.75,21.5,438.0,722.69,569.9
2016,5,27,17,0,727.0,79.0,3.8,21.0,386.0,670.83,534.99
2016,5,27,17,15,688.5,74.0,3.65,20.0,333.5,614.31,495.83
2016,5,27,17,30,650.0,69.0,3.5,19.0,281.0,555.67,453.23
2016,5,27,17,45,593.5,62.5,3.35,18.5,230.5,485.08,397.59
2016,5,27,18,0,537.0,56.0,3.2,18.0,180.0,418.05,342.65
2016,5,27,18,15,453.0,47.5,2.85,17.0,134.0,337.1,274.59
2016,5,27,18,30,369.0,39.0,2.5,16.0,88.0,263.14,209.98
2016,5,27,18,45,238.5,26.5,2.15,15.0,53.0,171.04,125.0
2016,5,27,19,0,108.0,14.0,1.8,14.0,18.0,58.65,0.0
2016,5,27,19,15,54.0,7.0,1.7,13.5,9.0,26.9,0.0
2016,5,27,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,5,15,152.0,18.0,0.95,10.5,35.0,13.88,3.79
2016,5,28,5,30,304.0,36.0,1.1,11.0,70.0,28.66,19.34
2016,5,28,5,45,399.0,45.5,1.25,12.0,114.5,34.87,25.45
2016,5,28,6,0,494.0,55.0,1.4,13.0,159.0,40.79,30.97
2016,5,28,6,15,555.5,62.5,1.3,13.5,209.0,44.63,34.5
2016,5,28,6,30,617.0,70.0,1.2,14.0,259.0,48.27,37.68
2016,5,28,6,45,660.5,75.0,1.2,15.0,311.5,49.7,38.71
2016,5,28,7,0,704.0,80.0,1.2,16.0,364.0,51.04,39.59
2016,5,28,7,15,734.5,84.5,1.1,17.0,416.0,86.64,49.2
2016,5,28,7,30,765.0,89.0,1.0,18.0,468.0,131.39,72.43
2016,5,28,7,45,787.5,92.5,0.95,19.0,518.5,177.77,104.96
2016,5,28,8,0,810.0,96.0,0.9,20.0,569.0,226.72,143.7
2016,5,28,8,15,827.5,99.0,0.9,20.5,616.5,276.46,185.43
2016,5,28,8,30,845.0,102.0,0.9,21.0,664.0,327.9,228.86
2016,5,28,8,45,858.0,104.5,0.95,22.0,708.0,384.92,275.57
2016,5,28,9,0,871.0,107.0,1.0,23.0,752.0,436.33,316.96
2016,5,28,9,15,881.5,109.0,1.1,23.0,790.5,486.78,358.04
2016,5,28,9,30,892.0,111.0,1.2,23.0,829.0,537.33,398.2
2016,5,28,9,45,899.0,113.0,1.3,23.5,862.0,585.88,435.14
2016,5,28,10,0,906.0,115.0,1.4,24.0,895.0,633.8,470.59
2016,5,28,10,15,911.5,116.0,1.5,24.0,921.5,679.11,504.29
2016,5,28,10,30,917.0,117.0,1.6,24.0,948.0,723.26,536.54
2016,5,28,10,45,708.0,259.5,1.7,24.5,909.0,735.38,540.58
2016,5,28,11,0,499.0,402.0,1.8,25.0,870.0,735.62,535.71
2016,5,28,11,15,510.5,403.5,1.9,25.0,888.0,770.22,560.11
2016,5,28,11,30,522.0,405.0,2.0,25.0,906.0,804.6,583.89
2016,5,28,11,45,723.5,264.5,2.15,25.5,962.0,869.56,632.88
2016,5,28,12,0,925.0,124.0,2.3,26.0,1018.0,933.38,674.9
2016,5,28,12,15,924.0,124.0,2.4,26.0,1014.5,957.44,690.76
2016,5,28,12,30,923.0,124.0,2.5,26.0,1011.0,978.81,705.34
2016,5,28,12,45,684.0,273.0,2.7,26.0,926.0,929.67,674.68
2016,5,28,13,0,445.0,422.0,2.9,26.0,841.0,861.19,624.17
2016,5,28,13,15,674.0,274.0,3.05,25.5,896.0,950.51,694.15
2016,5,28,13,30,903.0,126.0,3.2,25.0,951.0,1021.63,743.64
2016,5,28,13,45,676.0,243.0,3.35,25.0,851.5,940.58,691.65
2016,5,28,14,0,449.0,360.0,3.5,25.0,752.0,839.39,619.22
2016,5,28,14,15,660.0,241.0,3.6,24.5,793.5,931.33,691.6
2016,5,28,14,30,871.0,122.0,3.7,24.0,835.0,997.21,738.05
2016,5,28,14,45,859.0,121.0,3.85,24.0,797.0,979.77,728.15
2016,5,28,15,0,847.0,120.0,4.0,24.0,759.0,968.23,722.87
2016,5,28,15,15,833.5,117.0,4.05,23.5,716.5,941.86,708.33
2016,5,28,15,30,820.0,114.0,4.1,23.0,674.0,913.09,692.13
2016,5,28,15,45,801.0,111.5,4.2,23.0,627.0,877.65,670.06
2016,5,28,16,0,782.0,109.0,4.3,23.0,580.0,840.45,646.53
2016,5,28,16,15,759.0,105.0,4.3,22.5,530.5,796.52,618.7
2016,5,28,16,30,736.0,101.0,4.3,22.0,481.0,755.65,592.63
2016,5,28,16,45,704.0,96.5,4.3,21.5,429.0,702.35,556.8
2016,5,28,17,0,672.0,92.0,4.3,21.0,377.0,649.22,520.27
2016,5,28,17,15,631.0,86.0,4.1,20.0,325.5,588.17,477.05
2016,5,28,17,30,590.0,80.0,3.9,19.0,274.0,528.63,432.39
2016,5,28,17,45,530.5,72.5,3.7,18.5,224.0,457.11,375.58
2016,5,28,18,0,471.0,65.0,3.5,18.0,174.0,389.33,319.78
2016,5,28,18,15,386.5,54.5,3.15,17.0,129.5,308.3,251.6
2016,5,28,18,30,302.0,44.0,2.8,16.0,85.0,233.19,186.37
2016,5,28,18,45,151.0,31.0,2.5,15.5,51.5,134.73,98.38
2016,5,28,19,0,0.0,18.0,2.2,15.0,18.0,18.67,0.0
2016,5,28,19,15,0.0,9.0,2.05,14.5,9.0,8.58,0.0
2016,5,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,4,45,15.5,4.5,1.3,9.5,4.5,0.0,0.0
2016,5,29,5,0,31.0,9.0,1.4,10.0,9.0,8.58,0.0
2016,5,29,5,15,152.5,23.5,1.5,10.5,39.0,18.46,7.16
2016,5,29,5,30,274.0,38.0,1.6,11.0,69.0,29.46,20.04
2016,5,29,5,45,370.0,48.0,1.75,11.5,113.0,37.08,27.46
2016,5,29,6,0,466.0,58.0,1.9,12.0,157.0,43.33,33.37
2016,5,29,6,15,528.0,66.0,1.9,12.5,206.0,47.46,37.17
2016,5,29,6,30,590.0,74.0,1.9,13.0,255.0,51.37,40.59
2016,5,29,6,45,458.5,110.5,1.9,13.5,267.0,76.86,63.06
2016,5,29,7,0,327.0,147.0,1.9,14.0,279.0,107.16,89.27
2016,5,29,7,15,535.0,120.5,1.8,14.5,371.0,101.3,66.47
2016,5,29,7,30,743.0,94.0,1.7,15.0,463.0,134.17,76.43
2016,5,29,7,45,498.0,174.0,1.6,16.0,432.5,195.86,133.57
2016,5,29,8,0,253.0,254.0,1.5,17.0,402.0,242.65,180.57
2016,5,29,8,15,283.0,271.5,1.5,17.5,450.0,279.72,208.85
2016,5,29,8,30,313.0,289.0,1.5,18.0,498.0,320.03,239.94
2016,5,29,8,45,583.0,200.5,1.55,19.0,621.5,356.97,264.21
2016,5,29,9,0,853.0,112.0,1.6,20.0,745.0,433.74,321.32
2016,5,29,9,15,863.5,114.5,1.65,20.5,783.0,483.71,361.79
2016,5,29,9,30,874.0,117.0,1.7,21.0,821.0,533.81,401.31
2016,5,29,9,45,884.5,117.0,1.75,21.5,854.5,581.78,438.16
2016,5,29,10,0,895.0,117.0,1.8,22.0,888.0,629.43,473.71
2016,5,29,10,15,901.0,118.5,1.95,22.0,914.5,674.98,508.36
2016,5,29,10,30,907.0,120.0,2.1,22.0,941.0,719.44,541.62
2016,5,29,10,45,910.5,121.0,2.25,22.5,960.5,760.43,570.33
2016,5,29,11,0,914.0,122.0,2.4,23.0,980.0,799.79,596.35
2016,5,29,11,15,916.5,122.5,2.5,23.0,992.0,836.14,621.0
2016,5,29,11,30,919.0,123.0,2.6,23.0,1004.0,870.51,644.25
2016,5,29,11,45,919.0,124.0,2.75,23.5,1008.5,901.08,664.04
2016,5,29,12,0,919.0,125.0,2.9,24.0,1013.0,929.3,682.22
2016,5,29,12,15,918.5,125.0,2.95,24.0,1010.0,953.67,698.45
2016,5,29,12,30,918.0,125.0,3.0,24.0,1007.0,975.4,713.02
2016,5,29,12,45,911.0,127.5,3.15,24.0,995.5,990.64,724.23
2016,5,29,13,0,904.0,130.0,3.3,24.0,984.0,1002.88,733.62
2016,5,29,13,15,900.5,129.0,3.4,24.0,966.5,1012.03,740.74
2016,5,29,13,30,897.0,128.0,3.5,24.0,949.0,1018.1,745.98
2016,5,29,13,45,892.0,127.0,3.6,24.0,924.0,1019.59,748.38
2016,5,29,14,0,887.0,126.0,3.7,24.0,899.0,1017.99,748.89
2016,5,29,14,15,879.5,124.0,3.75,23.5,868.0,1009.81,746.3
2016,5,29,14,30,872.0,122.0,3.8,23.0,837.0,998.61,741.85
2016,5,29,14,45,862.0,120.0,3.85,23.0,800.0,982.06,732.47
2016,5,29,15,0,852.0,118.0,3.9,23.0,763.0,962.76,721.32
2016,5,29,15,15,839.0,115.5,3.9,22.5,720.5,945.88,712.96
2016,5,29,15,30,826.0,113.0,3.9,22.0,678.0,918.08,697.09
2016,5,29,15,45,809.0,110.0,3.9,22.0,631.5,883.79,675.36
2016,5,29,16,0,792.0,107.0,3.9,22.0,585.0,847.63,652.19
2016,5,29,16,15,770.0,103.5,3.85,21.5,535.5,804.9,625.12
2016,5,29,16,30,748.0,100.0,3.8,21.0,486.0,761.03,596.8
2016,5,29,16,45,719.0,95.0,3.75,21.0,435.0,713.16,563.91
2016,5,29,17,0,690.0,90.0,3.7,21.0,384.0,661.21,527.4
2016,5,29,17,15,650.0,84.0,3.55,20.0,332.0,600.23,484.76
2016,5,29,17,30,610.0,78.0,3.4,19.0,280.0,540.67,440.83
2016,5,29,17,45,555.0,70.5,3.3,18.5,230.0,471.28,386.29
2016,5,29,18,0,500.0,63.0,3.2,18.0,180.0,405.26,332.36
2016,5,29,18,15,415.0,53.5,2.9,17.0,134.5,323.79,264.09
2016,5,29,18,30,330.0,44.0,2.6,16.0,89.0,249.22,199.37
2016,5,29,18,45,208.5,30.0,2.35,15.0,54.5,159.92,118.63
2016,5,29,19,0,87.0,16.0,2.1,14.0,20.0,68.47,0.0
2016,5,29,19,15,43.5,8.0,2.1,13.5,10.0,24.03,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,4,45,21.5,5.0,0.7,8.5,5.5,0.0,0.0
2016,5,30,5,0,43.0,10.0,0.7,9.0,11.0,9.53,0.0
2016,5,30,5,15,177.5,23.5,0.7,9.5,42.0,18.46,7.46
2016,5,30,5,30,312.0,37.0,0.7,10.0,73.0,29.5,20.24
2016,5,30,5,45,410.0,46.0,0.75,10.5,118.0,35.23,25.99
2016,5,30,6,0,508.0,55.0,0.8,11.0,163.0,40.71,31.2
2016,5,30,6,15,569.0,62.0,0.75,11.5,213.0,44.15,34.39
2016,5,30,6,30,630.0,69.0,0.7,12.0,263.0,47.42,37.25
2016,5,30,6,45,675.0,73.5,0.7,13.0,316.0,48.53,38.01
2016,5,30,7,0,720.0,78.0,0.7,14.0,369.0,54.88,43.34
2016,5,30,7,15,750.0,82.0,0.75,15.0,421.5,86.74,48.6
2016,5,30,7,30,780.0,86.0,0.8,16.0,474.0,131.81,72.46
2016,5,30,7,45,803.5,89.0,0.85,17.0,525.0,178.64,105.74
2016,5,30,8,0,827.0,92.0,0.9,18.0,576.0,228.15,145.38
2016,5,30,8,15,844.0,95.0,0.95,18.5,624.0,278.56,188.18
2016,5,30,8,30,861.0,98.0,1.0,19.0,672.0,337.05,237.51
2016,5,30,8,45,874.5,100.0,1.05,20.0,716.0,388.18,280.26
2016,5,30,9,0,888.0,102.0,1.1,21.0,760.0,440.11,322.52
2016,5,30,9,15,898.0,104.0,1.2,21.5,799.0,491.05,363.69
2016,5,30,9,30,908.0,106.0,1.3,22.0,838.0,542.05,403.71
2016,5,30,9,45,914.0,108.5,1.45,23.0,870.5,591.12,440.67
2016,5,30,10,0,920.0,111.0,1.6,24.0,903.0,639.46,475.94
2016,5,30,10,15,925.5,112.0,1.7,24.5,930.0,685.3,509.11
2016,5,30,10,30,931.0,113.0,1.8,25.0,957.0,729.96,540.65
2016,5,30,10,45,934.5,114.0,1.95,25.5,976.5,771.82,569.19
2016,5,30,11,0,938.0,115.0,2.1,26.0,996.0,812.01,595.29
2016,5,30,11,15,940.5,115.5,2.2,26.0,1008.5,849.13,619.99
2016,5,30,11,30,943.0,116.0,2.3,26.0,1021.0,884.2,643.28
2016,5,30,11,45,943.0,116.5,2.4,26.5,1025.5,914.96,662.43
2016,5,30,12,0,943.0,117.0,2.5,27.0,1030.0,943.28,679.95
2016,5,30,12,15,942.5,117.0,2.6,27.0,1026.5,968.13,696.59
2016,5,30,12,30,942.0,117.0,2.7,27.0,1023.0,990.27,711.58
2016,5,30,12,45,938.5,117.5,2.85,27.0,1012.0,1007.23,723.79
2016,5,30,13,0,935.0,118.0,3.0,27.0,1001.0,1021.16,734.2
2016,5,30,13,15,931.5,117.0,3.1,27.0,983.0,1030.49,741.38
2016,5,30,13,30,928.0,116.0,3.2,27.0,965.0,1036.66,746.68
2016,5,30,13,45,922.0,115.0,3.35,27.0,939.5,1037.17,748.89
2016,5,30,14,0,916.0,114.0,3.5,27.0,914.0,1034.48,749.18
2016,5,30,14,15,909.0,112.5,3.6,26.5,882.5,1027.13,747.66
2016,5,30,14,30,902.0,111.0,3.7,26.0,851.0,1016.69,744.23
2016,5,30,14,45,892.0,109.0,3.8,26.0,813.5,999.77,735.14
2016,5,30,15,0,882.0,107.0,3.9,26.0,776.0,980.0,724.23
2016,5,30,15,15,869.5,105.0,3.95,25.5,733.0,955.16,711.03
2016,5,30,15,30,857.0,103.0,4.0,25.0,690.0,927.87,696.1
2016,5,30,15,45,841.0,100.0,4.1,25.0,643.0,901.86,680.87
2016,5,30,16,0,825.0,97.0,4.2,25.0,596.0,865.84,658.55
2016,5,30,16,15,804.0,93.5,4.2,24.0,546.0,823.12,633.34
2016,5,30,16,30,783.0,90.0,4.2,23.0,496.0,779.16,606.69
2016,5,30,16,45,756.0,85.5,4.2,22.5,444.5,728.19,573.1
2016,5,30,17,0,729.0,81.0,4.2,22.0,393.0,676.9,538.47
2016,5,30,17,15,690.5,76.0,4.0,21.0,340.5,620.42,499.35
2016,5,30,17,30,652.0,71.0,3.8,20.0,288.0,561.67,456.8
2016,5,30,17,45,597.5,64.5,3.65,19.5,237.0,492.2,402.33
2016,5,30,18,0,543.0,58.0,3.5,19.0,186.0,426.06,348.42
2016,5,30,18,15,459.5,49.5,3.1,18.0,139.5,344.84,280.49
2016,5,30,18,30,376.0,41.0,2.7,17.0,93.0,270.46,215.94
2016,5,30,18,45,247.0,29.0,2.35,16.0,57.5,178.57,133.19
2016,5,30,19,0,118.0,17.0,2.0,15.0,22.0,83.62,0.0
2016,5,30,19,15,59.0,8.5,1.9,14.5,11.0,30.43,0.0
2016,5,30,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,36.0,5.0,0.55,11.5,6.0,0.0,0.0
2016,5,31,5,0,72.0,10.0,0.5,12.0,12.0,9.53,0.0
2016,5,31,5,15,218.5,22.0,0.45,12.5,44.0,17.51,6.84
2016,5,31,5,30,365.0,34.0,0.4,13.0,76.0,26.66,17.55
2016,5,31,5,45,456.0,42.5,0.4,13.5,121.5,32.11,22.92
2016,5,31,6,0,547.0,51.0,0.4,14.0,167.0,37.3,27.8
2016,5,31,6,15,606.0,57.0,0.3,14.5,217.5,40.11,30.39
2016,5,31,6,30,665.0,63.0,0.2,15.0,268.0,42.79,32.73
2016,5,31,6,45,704.5,67.5,0.15,16.0,320.5,48.62,37.66
2016,5,31,7,0,744.0,72.0,0.1,17.0,373.0,50.12,38.68
2016,5,31,7,15,772.5,75.5,0.25,18.0,425.5,83.2,44.21
2016,5,31,7,30,801.0,79.0,0.4,19.0,478.0,128.87,68.17
2016,5,31,7,45,822.0,82.5,0.55,20.0,529.0,176.78,102.04
2016,5,31,8,0,843.0,86.0,0.7,21.0,580.0,234.09,147.49
2016,5,31,8,15,859.0,88.5,0.75,22.0,628.0,284.42,189.25
2016,5,31,8,30,875.0,91.0,0.8,23.0,676.0,336.18,232.39
2016,5,31,8,45,887.0,93.5,0.85,24.0,719.5,387.79,274.84
2016,5,31,9,0,899.0,96.0,0.9,25.0,763.0,440.05,316.61
2016,5,31,9,15,909.0,97.5,1.0,25.5,802.0,491.05,357.1
2016,5,31,9,30,919.0,99.0,1.1,26.0,841.0,542.07,396.44
2016,5,31,9,45,926.5,100.5,1.25,26.5,874.5,591.56,433.9
2016,5,31,10,0,934.0,102.0,1.4,27.0,908.0,640.42,469.92
2016,5,31,10,15,939.5,103.0,1.55,27.0,934.5,686.77,504.32
2016,5,31,10,30,945.0,104.0,1.7,27.0,961.0,731.92,537.26
2016,5,31,10,45,949.0,105.0,1.9,27.5,981.0,774.6,566.16
2016,5,31,11,0,953.0,106.0,2.1,28.0,1001.0,815.62,592.95
2016,5,31,11,15,955.0,106.5,2.25,28.0,1013.5,852.77,617.85
2016,5,31,11,30,957.0,107.0,2.4,28.0,1026.0,887.8,641.33
2016,5,31,11,45,958.0,107.0,2.55,28.5,1030.5,919.27,661.18
2016,5,31,12,0,959.0,107.0,2.7,29.0,1035.0,948.29,679.4
2016,5,31,12,15,958.5,107.0,2.8,29.0,1032.0,973.39,696.06
2016,5,31,12,30,958.0,107.0,2.9,29.0,1029.0,995.73,711.06
2016,5,31,12,45,956.0,106.5,3.05,29.0,1018.5,1013.28,723.51
2016,5,31,13,0,954.0,106.0,3.2,29.0,1008.0,1027.76,734.14
2016,5,31,13,15,950.5,105.5,3.3,29.0,990.5,1037.65,741.58
2016,5,31,13,30,947.0,105.0,3.4,29.0,973.0,1044.33,747.14
2016,5,31,13,45,942.0,104.0,3.5,29.0,947.5,1045.77,749.5
2016,5,31,14,0,937.0,103.0,3.6,29.0,922.0,1043.97,749.95
2016,5,31,14,15,930.5,101.5,3.65,29.0,890.5,1036.94,746.82
2016,5,31,14,30,924.0,100.0,3.7,29.0,859.0,1026.75,741.8
2016,5,31,14,45,915.0,98.5,3.75,29.0,821.5,1011.05,733.33
2016,5,31,15,0,906.0,97.0,3.8,29.0,784.0,992.43,723.06
2016,5,31,15,15,894.0,95.0,3.8,28.5,741.5,967.61,709.86
2016,5,31,15,30,882.0,93.0,3.8,28.0,699.0,940.25,694.94
2016,5,31,15,45,866.5,90.5,3.8,28.0,652.0,906.74,674.45
2016,5,31,16,0,851.0,88.0,3.8,28.0,605.0,871.23,652.49
2016,5,31,16,15,831.5,85.0,3.75,27.5,555.0,837.24,632.41
2016,5,31,16,30,812.0,82.0,3.7,27.0,505.0,794.36,605.81
2016,5,31,16,45,784.5,78.5,3.65,26.5,452.5,743.3,572.93
2016,5,31,17,0,757.0,75.0,3.6,26.0,400.0,691.93,539.08
2016,5,31,17,15,720.5,70.5,3.3,25.0,347.5,632.71,498.64
2016,5,31,17,30,684.0,66.0,3.0,24.0,295.0,574.45,457.64
2016,5,31,17,45,630.0,60.5,2.75,23.0,243.5,508.91,408.12
2016,5,31,18,0,576.0,55.0,2.5,22.0,192.0,443.04,356.13
2016,5,31,18,15,494.0,47.5,2.2,20.5,144.5,362.45,290.71
2016,5,31,18,30,412.0,40.0,1.9,19.0,97.0,288.53,228.01
2016,5,31,18,45,206.0,32.0,1.6,18.0,60.5,161.87,119.82
2016,5,31,19,0,0.0,24.0,1.3,17.0,24.0,27.89,0.0
2016,5,31,19,15,0.0,12.0,1.25,16.5,12.0,11.44,0.0
2016,5,31,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,1,4,45,33.5,5.5,1.2,11.5,6.0,0.0,0.0
2016,6,1,5,0,67.0,11.0,1.2,12.0,12.0,10.48,0.0
2016,6,1,5,15,215.0,23.0,1.5,12.5,45.0,18.42,7.62
2016,6,1,5,30,363.0,35.0,1.8,13.0,78.0,27.55,18.27
2016,6,1,5,45,455.0,44.0,2.1,14.0,124.0,33.4,23.94
2016,6,1,6,0,547.0,53.0,2.4,15.0,170.0,38.97,29.09
2016,6,1,6,15,607.0,59.0,2.4,15.5,221.0,41.7,31.59
2016,6,1,6,30,667.0,65.0,2.4,16.0,272.0,44.31,33.84
2016,6,1,6,45,708.5,70.0,2.4,17.0,325.5,50.69,39.23
2016,6,1,7,0,750.0,75.0,2.4,18.0,379.0,52.51,40.51
2016,6,1,7,15,779.0,78.5,2.4,18.5,432.0,86.42,46.41
2016,6,1,7,30,808.0,82.0,2.4,19.0,485.0,132.44,71.02
2016,6,1,7,45,829.5,85.5,2.4,20.0,536.5,180.75,105.6
2016,6,1,8,0,851.0,89.0,2.4,21.0,588.0,231.53,146.46
2016,6,1,8,15,867.5,91.5,2.35,21.5,636.5,289.33,195.14
2016,6,1,8,30,884.0,94.0,2.3,22.0,685.0,341.67,239.95
2016,6,1,8,45,896.5,96.5,2.3,23.0,729.0,393.91,283.84
2016,6,1,9,0,909.0,99.0,2.3,24.0,773.0,446.84,327.07
2016,6,1,9,15,918.5,100.5,2.3,24.5,812.5,498.11,368.43
2016,6,1,9,30,928.0,102.0,2.3,25.0,852.0,549.34,408.47
2016,6,1,9,45,934.5,104.0,2.3,25.5,885.5,599.12,446.18
2016,6,1,10,0,941.0,106.0,2.3,26.0,919.0,648.18,482.17
2016,6,1,10,15,946.5,107.5,2.35,26.5,946.0,695.28,515.97
2016,6,1,10,30,952.0,109.0,2.4,27.0,973.0,741.17,548.04
2016,6,1,10,45,954.0,111.0,2.45,27.5,992.5,783.61,575.96
2016,6,1,11,0,956.0,113.0,2.5,28.0,1012.0,824.22,601.48
2016,6,1,11,15,958.5,113.5,2.6,28.0,1024.5,861.94,626.42
2016,6,1,11,30,961.0,114.0,2.7,28.0,1037.0,897.57,649.93
2016,6,1,11,45,959.5,116.0,2.8,28.5,1041.0,928.93,669.29
2016,6,1,12,0,958.0,118.0,2.9,29.0,1045.0,957.77,686.98
2016,6,1,12,15,957.5,118.0,3.0,29.0,1042.5,983.02,703.73
2016,6,1,12,30,957.0,118.0,3.1,29.0,1040.0,1005.52,718.82
2016,6,1,12,45,943.5,125.0,3.25,29.0,1025.5,1019.62,729.04
2016,6,1,13,0,930.0,132.0,3.4,29.0,1011.0,1030.52,737.38
2016,6,1,13,15,703.5,262.5,3.5,28.5,920.5,968.59,700.0
2016,6,1,13,30,477.0,393.0,3.6,28.0,830.0,886.54,642.0
2016,6,1,13,45,691.0,262.0,3.75,28.0,876.5,975.48,709.81
2016,6,1,14,0,905.0,131.0,3.9,28.0,923.0,1042.0,754.33
2016,6,1,14,15,724.5,216.5,3.95,27.5,836.0,970.62,709.89
2016,6,1,14,30,544.0,302.0,4.0,27.0,749.0,879.41,648.48
2016,6,1,14,45,704.0,213.5,4.05,27.0,765.5,945.16,698.42
2016,6,1,15,0,864.0,125.0,4.1,27.0,782.0,992.16,730.96
2016,6,1,15,15,611.0,207.5,4.05,26.5,659.0,837.46,628.38
2016,6,1,15,30,358.0,290.0,4.0,26.0,536.0,665.21,504.16
2016,6,1,15,45,328.0,274.5,4.0,25.5,488.0,616.13,471.57
2016,6,1,16,0,298.0,259.0,4.0,25.0,440.0,567.13,437.74
2016,6,1,16,15,527.5,182.5,3.85,24.5,470.5,686.42,532.97
2016,6,1,16,30,757.0,106.0,3.7,24.0,501.0,781.82,604.99
2016,6,1,16,45,728.5,100.5,3.6,23.5,449.0,729.48,569.48
2016,6,1,17,0,700.0,95.0,3.5,23.0,397.0,677.0,534.07
2016,6,1,17,15,659.5,89.5,3.2,22.0,344.0,615.86,491.53
2016,6,1,17,30,619.0,84.0,2.9,21.0,291.0,556.07,447.69
2016,6,1,17,45,565.5,75.5,2.6,20.5,240.5,485.92,393.11
2016,6,1,18,0,512.0,67.0,2.3,20.0,190.0,418.96,339.14
2016,6,1,18,15,426.5,57.0,2.0,19.0,143.0,335.73,270.75
2016,6,1,18,30,341.0,47.0,1.7,18.0,96.0,259.33,205.72
2016,6,1,18,45,170.5,35.5,1.45,17.0,60.0,150.52,112.12
2016,6,1,19,0,0.0,24.0,1.2,16.0,24.0,27.56,0.0
2016,6,1,19,15,0.0,12.0,1.15,15.5,12.0,11.44,0.0
2016,6,1,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,2,4,45,23.5,5.5,0.75,10.5,6.0,0.0,0.0
2016,6,2,5,0,47.0,11.0,0.8,11.0,12.0,10.48,0.0
2016,6,2,5,15,183.5,25.0,0.85,11.5,44.5,19.65,8.72
2016,6,2,5,30,320.0,39.0,0.9,12.0,77.0,31.3,21.66
2016,6,2,5,45,415.0,49.0,1.0,12.5,122.5,37.87,28.11
2016,6,2,6,0,510.0,59.0,1.1,13.0,168.0,44.12,33.98
2016,6,2,6,15,572.0,66.0,1.1,13.5,219.5,47.4,36.98
2016,6,2,6,30,634.0,73.0,1.1,14.0,271.0,50.53,39.69
2016,6,2,6,45,679.0,78.0,1.1,15.0,324.5,51.87,40.62
2016,6,2,7,0,724.0,83.0,1.1,16.0,378.0,53.12,41.41
2016,6,2,7,15,755.0,87.5,1.05,17.0,431.0,93.11,52.6
2016,6,2,7,30,786.0,92.0,1.0,18.0,484.0,138.83,77.11
2016,6,2,7,45,810.5,95.0,0.95,19.0,536.0,186.02,110.51
2016,6,2,8,0,835.0,98.0,0.9,20.0,588.0,235.99,150.13
2016,6,2,8,15,852.5,101.0,0.95,20.5,636.5,286.86,192.89
2016,6,2,8,30,870.0,104.0,1.0,21.0,685.0,339.43,237.36
2016,6,2,8,45,884.0,106.0,1.05,22.0,730.0,397.46,284.84
2016,6,2,9,0,898.0,108.0,1.1,23.0,775.0,450.02,327.06
2016,6,2,9,15,908.0,110.0,1.2,23.5,814.5,501.42,368.14
2016,6,2,9,30,918.0,112.0,1.3,24.0,854.0,552.86,408.06
2016,6,2,9,45,925.5,113.5,1.4,25.0,887.0,602.36,444.6
2016,6,2,10,0,933.0,115.0,1.5,26.0,920.0,651.24,479.51
2016,6,2,10,15,938.5,116.5,1.6,26.5,947.0,698.03,512.89
2016,6,2,10,30,944.0,118.0,1.7,27.0,974.0,743.65,544.65
2016,6,2,10,45,947.0,119.0,1.8,27.5,993.5,785.67,572.57
2016,6,2,11,0,950.0,120.0,1.9,28.0,1013.0,825.96,597.97
2016,6,2,11,15,952.0,120.5,1.95,28.0,1025.5,863.14,621.9
2016,6,2,11,30,954.0,121.0,2.0,28.0,1038.0,898.21,644.39
2016,6,2,11,45,954.0,121.5,2.15,28.5,1042.5,929.36,663.97
2016,6,2,12,0,954.0,122.0,2.3,29.0,1047.0,958.05,681.96
2016,6,2,12,15,953.5,122.0,2.4,29.0,1043.5,983.27,698.63
2016,6,2,12,30,953.0,122.0,2.5,29.0,1040.0,1005.77,713.67
2016,6,2,12,45,734.0,260.5,2.6,29.0,963.5,965.58,689.17
2016,6,2,13,0,515.0,399.0,2.7,29.0,887.0,906.71,646.4
2016,6,2,13,15,737.0,253.5,2.8,29.0,937.0,992.43,709.7
2016,6,2,13,30,959.0,108.0,2.9,29.0,987.0,1059.73,752.98
2016,6,2,13,45,954.5,106.5,3.0,29.0,962.0,1061.32,755.01
2016,6,2,14,0,950.0,105.0,3.1,29.0,937.0,1059.62,755.68
2016,6,2,14,15,943.0,103.5,3.1,28.5,905.0,1052.18,753.49
2016,6,2,14,30,936.0,102.0,3.1,28.0,873.0,1041.55,749.43
2016,6,2,14,45,928.0,99.5,3.15,28.0,835.0,1025.73,741.09
2016,6,2,15,0,920.0,97.0,3.2,28.0,797.0,1006.9,730.91
2016,6,2,15,15,908.5,95.0,3.2,27.5,754.0,982.43,718.14
2016,6,2,15,30,897.0,93.0,3.2,27.0,711.0,955.35,703.64
2016,6,2,15,45,882.5,90.0,3.2,27.0,664.0,921.94,683.46
2016,6,2,16,0,868.0,87.0,3.2,27.0,617.0,886.41,661.76
2016,6,2,16,15,848.5,84.0,3.2,26.5,566.0,844.66,636.87
2016,6,2,16,30,829.0,81.0,3.2,26.0,515.0,808.68,615.6
2016,6,2,16,45,803.0,77.5,3.2,25.5,462.5,758.34,583.7
2016,6,2,17,0,777.0,74.0,3.2,25.0,410.0,707.54,550.74
2016,6,2,17,15,741.0,69.5,2.95,24.0,356.5,647.98,510.4
2016,6,2,17,30,705.0,65.0,2.7,23.0,303.0,589.31,469.43
2016,6,2,17,45,653.5,59.5,2.45,22.5,251.0,524.3,419.92
2016,6,2,18,0,602.0,54.0,2.2,22.0,199.0,458.92,367.88
