Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,18,15,522.0,46.5,1.95,20.5,151.0,378.21,302.89
2016,6,2,18,30,442.0,39.0,1.7,19.0,103.0,304.01,240.32
2016,6,2,18,45,312.0,28.5,1.45,18.0,65.0,209.73,157.44
2016,6,2,19,0,182.0,18.0,1.2,17.0,27.0,115.7,23.07
2016,6,2,19,15,91.0,9.0,1.15,16.5,13.5,43.34,0.0
2016,6,2,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,3,4,45,49.5,5.5,0.4,14.5,7.0,0.0,0.0
2016,6,3,5,0,99.0,11.0,0.4,15.0,14.0,10.48,0.0
2016,6,3,5,15,249.0,22.5,0.35,15.5,47.5,17.9,7.39
2016,6,3,5,30,399.0,34.0,0.3,16.0,81.0,26.59,17.29
2016,6,3,5,45,488.5,42.0,0.3,17.0,127.5,31.62,22.15
2016,6,3,6,0,578.0,50.0,0.3,18.0,174.0,36.42,26.56
2016,6,3,6,15,635.0,55.5,0.35,18.5,225.5,38.9,28.79
2016,6,3,6,30,692.0,61.0,0.4,19.0,277.0,45.32,34.34
2016,6,3,6,45,730.0,65.5,0.45,19.5,330.0,46.99,35.63
2016,6,3,7,0,768.0,70.0,0.5,20.0,383.0,48.57,36.79
2016,6,3,7,15,795.5,74.0,0.55,21.0,436.0,84.63,43.55
2016,6,3,7,30,823.0,78.0,0.6,22.0,489.0,131.67,68.53
2016,6,3,7,45,768.5,99.5,0.65,23.0,514.5,183.92,108.72
2016,6,3,8,0,714.0,121.0,0.7,24.0,540.0,225.42,144.13
2016,6,3,8,15,602.0,176.0,0.65,25.0,549.5,279.7,191.53
2016,6,3,8,30,490.0,231.0,0.6,26.0,559.0,323.25,228.78
2016,6,3,8,45,703.5,162.0,0.55,27.0,666.5,369.21,260.2
2016,6,3,9,0,917.0,93.0,0.5,28.0,774.0,445.72,314.73
2016,6,3,9,15,926.0,94.5,0.35,28.5,813.0,497.03,352.49
2016,6,3,9,30,935.0,96.0,0.2,29.0,852.0,548.27,388.58
2016,6,3,9,45,947.0,94.0,0.1,29.5,886.5,597.9,422.58
2016,6,3,10,0,959.0,92.0,0.0,30.0,921.0,647.24,455.38
2016,6,3,10,15,963.5,93.0,0.15,30.0,947.5,693.91,488.03
2016,6,3,10,30,968.0,94.0,0.3,30.0,974.0,739.26,519.94
2016,6,3,10,45,969.5,96.0,0.45,30.5,993.0,781.83,547.28
2016,6,3,11,0,971.0,98.0,0.6,31.0,1012.0,822.51,572.96
2016,6,3,11,15,973.0,98.5,0.7,31.0,1024.0,860.2,597.01
2016,6,3,11,30,975.0,99.0,0.8,31.0,1036.0,895.72,619.71
2016,6,3,11,45,973.0,100.5,0.95,31.5,1039.5,926.46,639.05
2016,6,3,12,0,971.0,102.0,1.1,32.0,1043.0,954.59,656.76
2016,6,3,12,15,970.0,102.0,1.15,32.0,1040.0,979.49,672.24
2016,6,3,12,30,969.0,102.0,1.2,32.0,1037.0,1001.58,686.11
2016,6,3,12,45,957.5,108.0,1.3,32.0,1023.5,1016.68,696.73
2016,6,3,13,0,946.0,114.0,1.4,32.0,1010.0,1028.59,705.61
2016,6,3,13,15,942.0,113.0,1.45,31.5,992.0,1037.6,713.54
2016,6,3,13,30,938.0,112.0,1.5,31.0,974.0,1043.4,719.71
2016,6,3,13,45,931.0,111.5,1.6,31.0,948.0,1043.54,721.96
2016,6,3,14,0,924.0,111.0,1.7,31.0,922.0,1040.47,722.39
2016,6,3,14,15,916.5,109.5,1.8,31.0,890.0,1032.69,720.03
2016,6,3,14,30,909.0,108.0,1.9,31.0,858.0,1021.81,715.85
2016,6,3,14,45,898.5,106.5,2.0,31.0,820.0,1004.99,708.03
2016,6,3,15,0,888.0,105.0,2.1,31.0,782.0,985.33,698.45
2016,6,3,15,15,875.5,103.0,2.15,30.5,739.5,960.51,686.41
2016,6,3,15,30,863.0,101.0,2.2,30.0,697.0,933.22,672.72
2016,6,3,15,45,846.5,98.0,2.3,30.0,649.5,906.68,658.49
2016,6,3,16,0,830.0,95.0,2.4,30.0,602.0,870.2,637.52
2016,6,3,16,15,809.0,92.0,2.45,29.5,552.0,828.07,613.33
2016,6,3,16,30,788.0,89.0,2.5,29.0,502.0,784.67,587.78
2016,6,3,16,45,759.5,85.0,2.55,28.5,450.0,733.02,555.84
2016,6,3,17,0,731.0,81.0,2.6,28.0,398.0,681.13,522.84
2016,6,3,17,15,693.5,76.0,2.35,27.0,346.0,625.22,485.48
2016,6,3,17,30,656.0,71.0,2.1,26.0,294.0,567.04,445.08
2016,6,3,17,45,601.5,65.0,1.9,25.0,243.0,497.94,393.85
2016,6,3,18,0,547.0,59.0,1.7,24.0,192.0,432.14,343.0
2016,6,3,18,15,467.5,50.5,1.5,23.0,145.5,352.72,279.32
2016,6,3,18,30,388.0,42.0,1.3,22.0,99.0,279.75,218.39
2016,6,3,18,45,265.5,30.0,1.15,21.0,62.5,189.61,140.87
2016,6,3,19,0,143.0,18.0,1.0,20.0,26.0,97.62,24.73
2016,6,3,19,15,71.5,9.0,0.95,19.5,13.0,35.97,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.65,17.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.7,18.0,6.0,5.72,0.0
2016,6,4,5,15,3.5,22.0,0.7,18.0,22.5,20.25,9.03
2016,6,4,5,30,7.0,38.0,0.7,18.0,39.0,34.34,23.68
2016,6,4,5,45,21.5,58.0,0.7,18.5,62.5,50.17,38.04
2016,6,4,6,0,36.0,78.0,0.7,19.0,86.0,66.28,52.38
2016,6,4,6,15,45.5,99.0,0.9,19.5,112.0,82.77,66.74
2016,6,4,6,30,55.0,120.0,1.1,20.0,138.0,98.95,80.5
2016,6,4,6,45,62.5,141.5,1.3,20.5,165.0,115.12,93.96
2016,6,4,7,0,70.0,163.0,1.5,21.0,192.0,130.95,106.85
2016,6,4,7,15,88.5,188.5,1.5,21.5,230.0,155.32,118.54
2016,6,4,7,30,107.0,214.0,1.5,22.0,268.0,183.1,137.77
2016,6,4,7,45,307.5,201.0,1.55,22.5,377.0,197.5,139.39
2016,6,4,8,0,508.0,188.0,1.6,23.0,486.0,238.4,163.46
2016,6,4,8,15,465.5,223.0,1.65,23.0,513.5,283.14,201.53
2016,6,4,8,30,423.0,258.0,1.7,23.0,541.0,324.1,236.18
2016,6,4,8,45,369.0,295.5,1.8,23.5,554.0,365.34,269.78
2016,6,4,9,0,315.0,333.0,1.9,24.0,567.0,394.76,293.31
2016,6,4,9,15,239.5,365.0,1.95,24.0,548.5,412.54,307.8
2016,6,4,9,30,164.0,397.0,2.0,24.0,530.0,415.85,310.73
2016,6,4,9,45,92.5,354.5,2.05,24.5,430.5,361.09,270.33
2016,6,4,10,0,21.0,312.0,2.1,25.0,331.0,295.83,221.28
2016,6,4,10,15,23.5,331.0,2.2,25.5,352.5,316.35,236.13
2016,6,4,10,30,26.0,350.0,2.3,26.0,374.0,332.87,247.65
2016,6,4,10,45,108.0,416.0,2.4,26.5,517.0,450.03,333.3
2016,6,4,11,0,190.0,482.0,2.5,27.0,660.0,577.66,423.23
2016,6,4,11,15,278.5,460.5,2.55,27.5,726.0,639.22,466.46
2016,6,4,11,30,367.0,439.0,2.6,28.0,792.0,708.43,514.62
2016,6,4,11,45,417.5,438.5,2.7,28.5,842.0,768.53,555.03
2016,6,4,12,0,468.0,438.0,2.8,29.0,892.0,831.54,596.8
2016,6,4,12,15,426.5,436.0,2.8,29.0,849.0,811.35,582.57
2016,6,4,12,30,385.0,434.0,2.8,29.0,806.0,784.44,564.5
2016,6,4,12,45,440.0,421.5,2.85,29.5,842.5,842.53,603.65
2016,6,4,13,0,495.0,409.0,2.9,30.0,879.0,897.14,639.46
2016,6,4,13,15,710.5,260.5,2.9,30.0,921.0,973.73,695.81
2016,6,4,13,30,926.0,112.0,2.9,30.0,963.0,1031.78,732.53
2016,6,4,13,45,922.0,110.0,2.9,30.0,938.5,1033.29,733.66
2016,6,4,14,0,918.0,108.0,2.9,30.0,914.0,1031.6,733.41
2016,6,4,14,15,911.5,106.5,2.85,30.0,883.0,1024.8,729.65
2016,6,4,14,30,905.0,105.0,2.8,30.0,852.0,1014.91,724.11
2016,6,4,14,45,895.5,103.5,2.8,30.0,815.0,999.09,715.38
2016,6,4,15,0,886.0,102.0,2.8,30.0,778.0,980.42,704.95
2016,6,4,15,15,874.0,100.0,2.8,29.5,736.0,956.09,692.34
2016,6,4,15,30,862.0,98.0,2.8,29.0,694.0,929.29,678.09
2016,6,4,15,45,845.5,95.5,2.85,29.0,647.5,895.49,658.15
2016,6,4,16,0,829.0,93.0,2.9,29.0,601.0,867.43,641.93
2016,6,4,16,15,809.0,90.0,2.95,28.0,551.5,826.22,619.03
2016,6,4,16,30,789.0,87.0,3.0,27.0,502.0,783.69,594.72
2016,6,4,16,45,760.5,83.5,3.05,26.5,450.0,732.64,562.53
2016,6,4,17,0,732.0,80.0,3.1,26.0,398.0,681.35,529.32
2016,6,4,17,15,695.5,75.0,2.95,25.0,346.5,626.02,492.33
2016,6,4,17,30,659.0,70.0,2.8,24.0,295.0,568.46,452.34
2016,6,4,17,45,604.5,64.5,2.65,23.0,244.0,499.87,400.86
2016,6,4,18,0,550.0,59.0,2.5,22.0,193.0,434.57,349.74
2016,6,4,18,15,473.0,50.5,2.3,21.0,146.5,356.38,286.08
2016,6,4,18,30,396.0,42.0,2.1,20.0,100.0,284.41,225.05
2016,6,4,18,45,276.0,30.0,1.95,19.0,63.0,194.92,147.08
2016,6,4,19,0,156.0,18.0,1.8,18.0,26.0,105.97,33.74
2016,6,4,19,15,78.0,9.0,1.75,17.5,13.0,38.56,0.0
2016,6,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,4,45,50.5,5.5,0.7,11.5,6.5,0.0,0.0
2016,6,5,5,0,101.0,11.0,0.7,12.0,13.0,10.48,0.0
2016,6,5,5,15,239.0,23.0,0.8,12.5,46.5,18.32,7.99
2016,6,5,5,30,377.0,35.0,0.9,13.0,80.0,27.44,18.25
2016,6,5,5,45,465.5,43.0,1.0,13.5,125.5,32.42,23.18
2016,6,5,6,0,554.0,51.0,1.1,14.0,171.0,37.18,27.66
2016,6,5,6,15,610.5,57.5,1.15,14.5,221.5,40.41,30.6
2016,6,5,6,30,667.0,64.0,1.2,15.0,272.0,43.46,33.25
2016,6,5,6,45,706.5,68.5,1.25,16.0,324.5,49.35,38.23
2016,6,5,7,0,746.0,73.0,1.3,17.0,377.0,50.82,39.22
2016,6,5,7,15,774.5,76.5,1.35,17.5,429.5,86.36,45.91
2016,6,5,7,30,803.0,80.0,1.4,18.0,482.0,132.0,70.79
2016,6,5,7,45,824.0,83.5,1.45,19.0,532.5,179.86,105.28
2016,6,5,8,0,845.0,87.0,1.5,20.0,583.0,230.12,145.81
2016,6,5,8,15,861.0,89.5,1.5,20.5,631.0,287.37,193.97
2016,6,5,8,30,877.0,92.0,1.5,21.0,679.0,339.09,238.12
2016,6,5,8,45,889.5,94.0,1.55,22.0,723.0,390.43,281.16
2016,6,5,9,0,902.0,96.0,1.6,23.0,767.0,442.47,323.58
2016,6,5,9,15,911.5,97.5,1.65,23.5,805.5,493.25,364.48
2016,6,5,9,30,921.0,99.0,1.7,24.0,844.0,544.02,404.12
2016,6,5,9,45,933.0,98.0,1.75,24.5,878.5,593.83,441.9
2016,6,5,10,0,945.0,97.0,1.8,25.0,913.0,643.4,478.38
2016,6,5,10,15,950.0,98.0,1.85,25.5,939.5,689.78,511.58
2016,6,5,10,30,955.0,99.0,1.9,26.0,966.0,734.92,543.03
2016,6,5,10,45,957.0,100.5,2.0,26.5,985.5,776.91,570.64
2016,6,5,11,0,959.0,102.0,2.1,27.0,1005.0,817.08,596.2
2016,6,5,11,15,961.5,102.5,2.25,27.0,1017.5,854.77,621.55
2016,6,5,11,30,964.0,103.0,2.4,27.0,1030.0,890.37,645.48
2016,6,5,11,45,963.0,104.0,2.6,27.5,1034.5,921.22,665.39
2016,6,5,12,0,962.0,105.0,2.8,28.0,1039.0,949.55,683.63
2016,6,5,12,15,961.5,105.0,2.9,28.0,1036.0,974.75,700.44
2016,6,5,12,30,961.0,105.0,3.0,28.0,1033.0,997.2,715.56
2016,6,5,12,45,953.0,108.5,3.2,28.0,1021.0,1013.1,727.37
2016,6,5,13,0,945.0,112.0,3.4,28.0,1009.0,1025.88,737.32
2016,6,5,13,15,942.0,111.0,3.5,28.0,991.5,1035.87,744.85
2016,6,5,13,30,939.0,110.0,3.6,28.0,974.0,1042.68,750.47
2016,6,5,13,45,934.0,109.0,3.7,28.0,949.0,1044.32,752.91
2016,6,5,14,0,929.0,108.0,3.8,28.0,924.0,1042.75,753.45
2016,6,5,14,15,922.0,107.0,3.85,27.5,893.0,1036.02,751.94
2016,6,5,14,30,915.0,106.0,3.9,27.0,862.0,1026.19,748.55
2016,6,5,14,45,906.5,104.0,3.95,27.0,825.0,1010.77,740.11
2016,6,5,15,0,898.0,102.0,4.0,27.0,788.0,992.44,729.87
2016,6,5,15,15,886.5,99.5,4.0,26.5,745.5,967.89,716.66
2016,6,5,15,30,875.0,97.0,4.0,26.0,703.0,940.8,701.71
2016,6,5,15,45,860.5,94.0,4.0,26.0,656.5,908.0,681.45
2016,6,5,16,0,846.0,91.0,4.0,26.0,610.0,873.15,659.68
2016,6,5,16,15,826.5,88.0,3.95,25.5,560.5,839.56,639.65
2016,6,5,16,30,807.0,85.0,3.9,25.0,511.0,796.98,612.98
2016,6,5,16,45,781.5,81.0,3.9,24.5,459.0,747.2,580.89
2016,6,5,17,0,756.0,77.0,3.9,24.0,407.0,696.96,547.71
2016,6,5,17,15,720.5,72.5,3.7,23.0,354.5,638.54,507.88
2016,6,5,17,30,685.0,68.0,3.5,22.0,302.0,584.66,470.21
2016,6,5,17,45,635.0,62.0,3.35,21.5,251.0,517.32,418.58
2016,6,5,18,0,585.0,56.0,3.2,21.0,200.0,452.9,367.04
2016,6,5,18,15,509.0,48.5,2.9,20.0,152.5,374.99,302.98
2016,6,5,18,30,433.0,41.0,2.6,19.0,105.0,303.17,241.44
2016,6,5,18,45,312.5,30.0,2.3,18.0,67.0,212.71,161.99
2016,6,5,19,0,192.0,19.0,2.0,17.0,29.0,123.34,46.29
2016,6,5,19,15,96.0,9.5,2.0,16.5,14.5,46.07,0.0
2016,6,5,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,4,45,49.0,5.5,1.4,10.5,7.0,0.0,0.0
2016,6,6,5,0,98.0,11.0,1.5,11.0,14.0,10.48,0.0
2016,6,6,5,15,236.5,22.5,1.55,11.5,46.5,17.83,7.72
2016,6,6,5,30,375.0,34.0,1.6,12.0,79.0,26.49,17.49
2016,6,6,5,45,463.5,42.5,1.65,12.5,124.5,31.96,22.85
2016,6,6,6,0,552.0,51.0,1.7,13.0,170.0,37.16,27.75
2016,6,6,6,15,608.5,56.5,1.65,13.5,220.5,39.58,29.98
2016,6,6,6,30,665.0,62.0,1.6,14.0,271.0,46.05,35.69
2016,6,6,6,45,705.0,66.5,1.6,15.0,323.0,47.68,36.9
2016,6,6,7,0,745.0,71.0,1.6,16.0,375.0,49.23,37.98
2016,6,6,7,15,773.0,75.0,1.55,16.5,427.0,85.38,45.22
2016,6,6,7,30,801.0,79.0,1.5,17.0,479.0,131.26,70.54
2016,6,6,7,45,822.5,81.5,1.5,18.0,529.5,178.28,104.52
2016,6,6,8,0,844.0,84.0,1.5,19.0,580.0,234.75,150.08
2016,6,6,8,15,859.5,86.5,1.55,19.5,627.5,284.79,192.84
2016,6,6,8,30,875.0,89.0,1.6,20.0,675.0,336.22,237.13
2016,6,6,8,45,887.5,91.0,1.65,21.0,718.5,387.4,280.31
2016,6,6,9,0,900.0,93.0,1.7,22.0,762.0,439.29,322.88
2016,6,6,9,15,909.0,95.0,1.75,22.5,800.5,490.11,364.06
2016,6,6,9,30,918.0,97.0,1.8,23.0,839.0,540.89,403.95
2016,6,6,9,45,924.5,98.5,1.85,24.0,872.0,589.63,440.32
2016,6,6,10,0,931.0,100.0,1.9,25.0,905.0,637.68,474.93
2016,6,6,10,15,936.0,101.0,1.95,25.5,931.0,683.47,507.81
2016,6,6,10,30,941.0,102.0,2.0,26.0,957.0,728.03,538.98
2016,6,6,10,45,709.0,257.5,2.15,26.5,909.5,735.15,539.4
2016,6,6,11,0,477.0,413.0,2.3,27.0,862.0,728.71,529.66
2016,6,6,11,15,475.5,422.0,2.4,27.0,874.5,758.81,550.67
2016,6,6,11,30,474.0,431.0,2.5,27.0,887.0,788.1,570.68
2016,6,6,11,45,713.5,268.0,2.65,27.5,958.5,864.7,628.46
2016,6,6,12,0,953.0,105.0,2.8,28.0,1030.0,941.61,678.99
2016,6,6,12,15,952.0,104.5,2.9,28.0,1027.0,965.68,694.66
2016,6,6,12,30,951.0,104.0,3.0,28.0,1024.0,986.99,709.07
2016,6,6,12,45,943.5,107.5,3.1,28.0,1012.0,1003.18,720.3
2016,6,6,13,0,936.0,111.0,3.2,28.0,1000.0,1016.3,729.7
2016,6,6,13,15,932.0,110.0,3.25,28.0,982.0,1025.22,736.16
2016,6,6,13,30,928.0,109.0,3.3,28.0,964.0,1030.97,740.74
2016,6,6,13,45,922.0,108.5,3.4,28.0,939.0,1032.09,742.9
2016,6,6,14,0,916.0,108.0,3.5,28.0,914.0,1030.05,743.17
2016,6,6,14,15,909.0,106.5,3.55,27.5,882.5,1022.83,741.34
2016,6,6,14,30,902.0,105.0,3.6,27.0,851.0,1012.53,737.64
2016,6,6,14,45,892.5,103.5,3.7,27.0,814.0,996.8,729.37
2016,6,6,15,0,883.0,102.0,3.8,27.0,777.0,978.24,719.29
2016,6,6,15,15,871.0,99.5,3.8,26.5,735.0,953.47,705.88
2016,6,6,15,30,859.0,97.0,3.8,26.0,693.0,926.21,690.77
2016,6,6,15,45,843.5,94.5,3.85,25.5,647.0,893.43,672.07
2016,6,6,16,0,828.0,92.0,3.9,25.0,601.0,866.35,657.11
2016,6,6,16,15,808.0,89.0,3.85,24.5,552.0,825.22,631.6
2016,6,6,16,30,788.0,86.0,3.8,24.0,503.0,782.78,604.86
2016,6,6,16,45,761.5,82.5,3.8,23.5,451.5,733.43,572.81
2016,6,6,17,0,735.0,79.0,3.8,23.0,400.0,683.71,539.75
2016,6,6,17,15,698.5,74.0,3.7,22.0,348.5,624.71,499.47
2016,6,6,17,30,662.0,69.0,3.6,21.0,297.0,570.47,461.45
2016,6,6,17,45,612.0,63.0,3.55,20.5,246.5,504.05,410.24
2016,6,6,18,0,562.0,57.0,3.5,20.0,196.0,440.56,359.25
2016,6,6,18,15,485.5,49.5,3.35,19.0,149.5,363.31,295.5
2016,6,6,18,30,409.0,42.0,3.2,18.0,103.0,292.16,234.32
2016,6,6,18,45,291.5,31.0,3.1,17.0,66.0,204.09,156.72
2016,6,6,19,0,174.0,20.0,3.0,16.0,29.0,117.34,48.96
2016,6,6,19,15,87.0,10.0,3.0,15.5,14.5,43.18,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,7,4,45,39.0,5.5,1.6,10.5,6.5,0.0,0.0
2016,6,7,5,0,78.0,11.0,1.6,11.0,13.0,10.48,0.0
2016,6,7,5,15,208.5,23.5,1.55,11.0,45.0,18.74,8.48
2016,6,7,5,30,339.0,36.0,1.5,11.0,77.0,28.3,19.17
2016,6,7,5,45,431.0,44.0,1.45,11.5,121.5,33.22,24.09
2016,6,7,6,0,523.0,52.0,1.4,12.0,166.0,37.93,28.57
2016,6,7,6,15,580.5,58.5,1.35,12.5,215.5,41.12,31.5
2016,6,7,6,30,638.0,65.0,1.3,13.0,265.0,44.13,34.12
2016,6,7,6,45,679.5,69.5,1.3,14.0,316.5,45.41,35.04
2016,6,7,7,0,721.0,74.0,1.3,15.0,368.0,51.5,40.16
2016,6,7,7,15,750.0,78.0,1.3,15.5,420.0,86.87,47.19
2016,6,7,7,30,779.0,82.0,1.3,16.0,472.0,131.66,71.99
2016,6,7,7,45,801.0,85.0,1.35,17.0,522.0,178.0,105.58
2016,6,7,8,0,823.0,88.0,1.4,18.0,572.0,226.85,145.19
2016,6,7,8,15,839.5,90.5,1.45,18.5,619.5,283.03,192.8
2016,6,7,8,30,856.0,93.0,1.5,19.0,667.0,333.76,236.48
2016,6,7,8,45,868.0,96.0,1.6,20.0,710.0,384.63,279.54
2016,6,7,9,0,880.0,99.0,1.7,21.0,753.0,436.18,322.04
2016,6,7,9,15,890.0,100.5,1.85,21.5,791.5,486.09,362.97
2016,6,7,9,30,900.0,102.0,2.0,22.0,830.0,536.06,402.84
2016,6,7,9,45,913.0,100.5,2.2,23.0,864.5,585.01,440.3
2016,6,7,10,0,926.0,99.0,2.4,24.0,899.0,633.83,476.56
2016,6,7,10,15,931.5,100.0,2.5,24.5,925.5,679.69,510.19
2016,6,7,10,30,937.0,101.0,2.6,25.0,952.0,724.39,542.18
2016,6,7,10,45,939.5,102.5,2.75,25.5,971.5,766.03,570.4
2016,6,7,11,0,942.0,104.0,2.9,26.0,991.0,805.92,596.51
2016,6,7,11,15,944.5,104.5,3.0,26.0,1004.0,843.04,621.48
2016,6,7,11,30,947.0,105.0,3.1,26.0,1017.0,878.11,645.01
2016,6,7,11,45,947.5,105.5,3.25,26.5,1022.0,909.3,664.94
2016,6,7,12,0,948.0,106.0,3.4,27.0,1027.0,938.09,683.23
2016,6,7,12,15,948.0,106.0,3.5,27.0,1024.5,963.45,700.3
2016,6,7,12,30,948.0,106.0,3.6,27.0,1022.0,986.12,715.7
2016,6,7,12,45,941.5,109.0,3.7,27.0,1010.5,1002.77,727.26
2016,6,7,13,0,935.0,112.0,3.8,27.0,999.0,1016.38,737.0
2016,6,7,13,15,931.5,111.0,3.85,26.5,982.0,1025.82,745.3
2016,6,7,13,30,928.0,110.0,3.9,26.0,965.0,1032.11,751.72
2016,6,7,13,45,922.0,110.0,3.95,26.0,940.5,1033.8,753.83
2016,6,7,14,0,916.0,110.0,4.0,26.0,916.0,1032.35,754.04
2016,6,7,14,15,909.5,108.5,4.05,25.5,885.0,1025.69,752.48
2016,6,7,14,30,903.0,107.0,4.1,25.0,854.0,1015.97,749.02
2016,6,7,14,45,892.0,106.0,4.15,25.0,817.0,999.38,739.65
2016,6,7,15,0,881.0,105.0,4.2,25.0,780.0,980.01,728.51
2016,6,7,15,15,869.5,103.0,4.2,24.5,738.5,956.39,715.67
2016,6,7,15,30,858.0,101.0,4.2,24.0,697.0,930.29,701.12
2016,6,7,15,45,841.0,99.0,4.2,24.0,650.5,904.72,685.54
2016,6,7,16,0,824.0,97.0,4.2,24.0,604.0,869.27,663.02
2016,6,7,16,15,570.5,154.5,4.15,23.5,492.0,699.75,545.14
2016,6,7,16,30,317.0,212.0,4.1,23.0,380.0,518.48,408.14
2016,6,7,16,45,328.5,186.5,4.1,22.5,345.5,490.26,390.14
2016,6,7,17,0,340.0,161.0,4.1,22.0,311.0,459.95,369.4
2016,6,7,17,15,318.0,145.0,4.0,21.0,271.0,414.67,336.04
2016,6,7,17,30,296.0,129.0,3.9,20.0,231.0,370.25,302.39
2016,6,7,17,45,273.0,109.5,3.8,19.5,192.0,321.61,263.75
2016,6,7,18,0,250.0,90.0,3.7,19.0,153.0,274.05,224.77
2016,6,7,18,15,320.0,67.5,3.55,18.0,128.5,288.12,235.63
2016,6,7,18,30,390.0,45.0,3.4,17.0,104.0,285.95,230.67
2016,6,7,18,45,268.5,33.0,3.25,16.0,67.0,195.48,150.99
2016,6,7,19,0,147.0,21.0,3.1,15.0,30.0,106.03,47.76
2016,6,7,19,15,73.5,10.5,3.0,14.5,15.0,38.51,0.0
2016,6,7,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,45,46.0,6.0,2.25,10.0,7.5,0.0,0.0
2016,6,8,5,0,92.0,12.0,2.3,10.0,15.0,11.44,0.0
2016,6,8,5,15,230.5,24.0,2.35,10.5,48.0,19.22,8.9
2016,6,8,5,30,369.0,36.0,2.4,11.0,81.0,28.32,19.17
2016,6,8,5,45,462.0,44.0,2.45,11.5,126.5,33.26,24.1
2016,6,8,6,0,555.0,52.0,2.5,12.0,172.0,37.99,28.6
2016,6,8,6,15,611.5,58.0,2.5,12.5,222.5,40.78,31.17
2016,6,8,6,30,668.0,64.0,2.5,13.0,273.0,43.44,33.48
2016,6,8,6,45,614.5,83.5,2.55,13.5,302.5,55.82,44.37
2016,6,8,7,0,561.0,103.0,2.6,14.0,332.0,67.58,54.52
2016,6,8,7,15,485.0,140.5,2.6,14.5,357.0,117.87,80.41
2016,6,8,7,30,409.0,178.0,2.6,15.0,382.0,164.72,114.67
2016,6,8,7,45,430.0,193.5,2.65,15.5,428.0,202.75,142.63
2016,6,8,8,0,451.0,209.0,2.7,16.0,474.0,243.25,174.72
2016,6,8,8,15,469.0,220.5,2.75,16.5,516.0,282.38,206.9
2016,6,8,8,30,487.0,232.0,2.8,17.0,558.0,323.47,240.95
2016,6,8,8,45,490.0,250.0,2.9,18.0,596.0,366.21,275.9
2016,6,8,9,0,493.0,268.0,3.0,19.0,634.0,409.34,310.34
2016,6,8,9,15,709.5,182.0,3.05,19.0,739.5,462.86,352.67
2016,6,8,9,30,926.0,96.0,3.1,19.0,845.0,543.91,416.69
2016,6,8,9,45,735.0,211.5,3.2,19.5,821.0,574.05,439.63
2016,6,8,10,0,544.0,327.0,3.3,20.0,797.0,596.19,454.45
2016,6,8,10,15,550.0,338.5,3.35,20.5,826.5,638.03,484.9
2016,6,8,10,30,556.0,350.0,3.4,21.0,856.0,679.82,514.55
2016,6,8,10,45,751.0,230.0,3.5,21.5,928.5,741.19,562.44
2016,6,8,11,0,946.0,110.0,3.6,22.0,1001.0,814.1,615.34
2016,6,8,11,15,948.0,110.5,3.7,22.0,1013.5,851.03,640.49
2016,6,8,11,30,950.0,111.0,3.8,22.0,1026.0,885.88,664.39
2016,6,8,11,45,949.0,112.5,3.9,22.0,1030.5,916.88,685.62
2016,6,8,12,0,948.0,114.0,4.0,22.0,1035.0,945.43,705.21
2016,6,8,12,15,948.0,113.5,4.1,22.0,1032.5,970.45,722.46
2016,6,8,12,30,948.0,113.0,4.2,22.0,1030.0,992.79,737.99
2016,6,8,12,45,628.0,287.5,4.3,22.0,892.5,891.11,667.78
2016,6,8,13,0,308.0,462.0,4.4,22.0,755.0,763.48,570.47
2016,6,8,13,15,600.5,300.5,4.45,22.0,858.5,905.58,680.07
2016,6,8,13,30,893.0,139.0,4.5,22.0,962.0,1027.03,764.91
2016,6,8,13,45,888.0,137.0,4.6,22.0,937.5,1027.97,766.28
2016,6,8,14,0,883.0,135.0,4.7,22.0,913.0,1025.8,766.58
2016,6,8,14,15,695.5,226.0,4.75,22.0,825.5,953.09,718.56
2016,6,8,14,30,508.0,317.0,4.8,22.0,738.0,860.58,651.53
2016,6,8,14,45,515.5,295.0,4.85,22.0,706.0,844.58,642.92
2016,6,8,15,0,523.0,273.0,4.9,22.0,674.0,826.02,632.07
2016,6,8,15,15,399.5,293.0,4.85,21.5,590.0,711.79,549.67
2016,6,8,15,30,276.0,313.0,4.8,21.0,506.0,615.04,477.82
2016,6,8,15,45,530.5,214.5,4.8,20.5,553.0,749.64,587.1
2016,6,8,16,0,785.0,116.0,4.8,20.0,600.0,856.91,669.09
2016,6,8,16,15,762.5,112.0,4.7,19.5,550.5,813.63,639.84
2016,6,8,16,30,740.0,108.0,4.6,19.0,501.0,773.75,613.64
2016,6,8,16,45,666.5,107.0,4.6,18.5,434.0,691.04,555.37
2016,6,8,17,0,593.0,106.0,4.6,18.0,367.0,611.12,497.67
2016,6,8,17,15,532.5,107.0,4.5,17.5,319.5,546.35,448.54
2016,6,8,17,30,472.0,108.0,4.4,17.0,272.0,480.64,397.09
2016,6,8,17,45,437.0,94.0,4.3,16.5,226.0,422.78,351.04
2016,6,8,18,0,402.0,80.0,4.2,16.0,180.0,366.92,304.96
2016,6,8,18,15,339.5,66.0,4.0,15.5,137.5,297.57,245.87
2016,6,8,18,30,277.0,52.0,3.8,15.0,95.0,233.44,189.59
2016,6,8,18,45,189.0,37.0,3.6,14.5,61.5,161.34,125.08
2016,6,8,19,0,101.0,22.0,3.4,14.0,28.0,88.04,41.7
2016,6,8,19,15,50.5,11.0,3.3,13.5,14.0,30.13,0.0
2016,6,8,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,9,4,45,38.5,6.0,2.8,9.5,7.0,0.0,0.0
2016,6,9,5,0,77.0,12.0,2.9,10.0,14.0,11.44,0.0
2016,6,9,5,15,209.0,25.0,2.95,10.0,46.5,20.16,9.66
2016,6,9,5,30,341.0,38.0,3.0,10.0,79.0,30.19,20.88
2016,6,9,5,45,433.5,46.5,3.05,10.5,124.0,35.46,26.17
2016,6,9,6,0,526.0,55.0,3.1,11.0,169.0,40.51,30.98
2016,6,9,6,15,583.5,61.5,3.05,11.0,218.5,43.56,33.87
2016,6,9,6,30,641.0,68.0,3.0,11.0,268.0,46.47,36.49
2016,6,9,6,45,343.5,113.0,3.0,11.5,222.5,78.08,64.64
2016,6,9,7,0,46.0,158.0,3.0,12.0,177.0,127.76,108.12
2016,6,9,7,15,36.0,172.0,2.9,12.5,188.0,142.4,113.71
2016,6,9,7,30,26.0,186.0,2.8,13.0,199.0,164.26,130.98
2016,6,9,7,45,208.5,206.0,2.75,14.0,327.5,186.83,140.23
2016,6,9,8,0,391.0,226.0,2.7,15.0,456.0,251.26,184.2
2016,6,9,8,15,264.5,268.5,2.65,15.5,430.0,274.2,207.87
2016,6,9,8,30,138.0,311.0,2.6,16.0,404.0,292.53,226.3
2016,6,9,8,45,249.0,315.5,2.55,16.5,496.0,338.44,259.84
2016,6,9,9,0,360.0,320.0,2.5,17.0,588.0,402.8,308.2
2016,6,9,9,15,640.5,207.5,2.45,17.5,714.0,452.68,346.04
2016,6,9,9,30,921.0,95.0,2.4,18.0,840.0,540.45,413.86
2016,6,9,9,45,928.5,96.0,2.4,19.0,873.0,589.4,451.09
2016,6,9,10,0,936.0,97.0,2.4,20.0,906.0,637.75,486.76
2016,6,9,10,15,941.0,98.0,2.4,20.5,932.5,683.71,520.49
2016,6,9,10,30,946.0,99.0,2.4,21.0,959.0,728.44,552.4
2016,6,9,10,45,950.5,99.0,2.45,21.5,979.0,770.54,580.64
2016,6,9,11,0,955.0,99.0,2.5,22.0,999.0,811.01,606.81
2016,6,9,11,15,957.0,99.5,2.55,22.0,1011.5,848.16,631.68
2016,6,9,11,30,959.0,100.0,2.6,22.0,1024.0,883.2,655.03
2016,6,9,11,45,959.5,100.0,2.7,22.5,1029.0,914.26,674.76
2016,6,9,12,0,960.0,100.0,2.8,23.0,1034.0,942.88,692.82
2016,6,9,12,15,959.5,100.0,2.9,23.0,1031.0,968.04,709.94
2016,6,9,12,30,959.0,100.0,3.0,23.0,1028.0,990.46,725.35
2016,6,9,12,45,956.5,100.5,3.2,23.5,1018.0,1008.61,737.45
2016,6,9,13,0,954.0,101.0,3.4,24.0,1008.0,1023.75,747.63
2016,6,9,13,15,950.5,100.0,3.55,23.5,990.5,1033.31,756.81
2016,6,9,13,30,947.0,99.0,3.7,23.0,973.0,1039.65,764.07
2016,6,9,13,45,940.5,99.0,3.85,23.0,948.0,1040.86,766.6
2016,6,9,14,0,934.0,99.0,4.0,23.0,923.0,1038.86,767.16
2016,6,9,14,15,927.5,98.0,4.1,22.5,892.0,1032.63,766.19
2016,6,9,14,30,921.0,97.0,4.2,22.0,861.0,1023.29,763.25
2016,6,9,14,45,911.5,95.5,4.3,22.0,824.0,1007.42,754.53
2016,6,9,15,0,902.0,94.0,4.4,22.0,787.0,988.66,743.94
2016,6,9,15,15,705.5,166.0,4.45,21.5,690.0,884.57,675.5
2016,6,9,15,30,509.0,238.0,4.5,21.0,593.0,764.16,591.02
2016,6,9,15,45,518.0,216.0,4.55,20.5,556.5,740.05,577.8
2016,6,9,16,0,527.0,194.0,4.6,20.0,520.0,713.39,561.94
2016,6,9,16,15,476.5,191.5,4.55,19.5,468.0,654.86,520.03
2016,6,9,16,30,426.0,189.0,4.5,19.0,416.0,597.58,478.35
2016,6,9,16,45,542.0,139.0,4.5,18.5,398.0,621.5,502.36
2016,6,9,17,0,658.0,89.0,4.5,18.0,380.0,641.42,520.91
2016,6,9,17,15,612.0,88.0,4.4,17.0,332.0,583.38,479.16
2016,6,9,17,30,566.0,87.0,4.3,16.0,284.0,527.0,436.55
2016,6,9,17,45,529.0,76.5,4.25,15.5,237.0,467.42,389.34
2016,6,9,18,0,492.0,66.0,4.2,15.0,190.0,409.78,341.88
2016,6,9,18,15,430.0,56.0,4.0,14.5,146.5,340.57,282.7
2016,6,9,18,30,368.0,46.0,3.8,14.0,103.0,276.23,225.73
2016,6,9,18,45,270.5,33.5,3.65,13.5,67.0,197.58,154.91
2016,6,9,19,0,173.0,21.0,3.5,13.0,31.0,120.02,62.08
2016,6,9,19,15,86.5,10.5,3.35,12.5,15.5,43.75,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,2.05,9.5,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,2.1,10.0,10.0,9.53,0.0
2016,6,10,5,15,60.5,25.5,2.2,10.0,33.0,21.12,10.41
2016,6,10,5,30,121.0,41.0,2.3,10.0,56.0,33.34,23.66
2016,6,10,5,45,150.0,60.0,2.4,10.5,87.0,47.75,37.15
2016,6,10,6,0,179.0,79.0,2.5,11.0,118.0,61.66,49.98
2016,6,10,6,15,196.0,99.5,2.55,11.5,152.5,76.09,62.99
2016,6,10,6,30,213.0,120.0,2.6,12.0,187.0,89.95,75.19
2016,6,10,6,45,226.5,140.5,2.7,12.5,223.0,103.21,86.6
2016,6,10,7,0,240.0,161.0,2.8,13.0,259.0,115.87,97.25
2016,6,10,7,15,392.0,150.5,2.85,13.5,336.0,120.79,85.62
2016,6,10,7,30,544.0,140.0,2.9,14.0,413.0,150.09,97.57
2016,6,10,7,45,568.5,150.0,2.95,14.5,461.0,189.58,126.55
2016,6,10,8,0,593.0,160.0,3.0,15.0,509.0,232.96,161.66
2016,6,10,8,15,609.0,172.5,2.95,15.5,556.5,279.0,200.57
2016,6,10,8,30,625.0,185.0,2.9,16.0,604.0,326.8,241.15
2016,6,10,8,45,767.0,136.0,2.9,17.0,683.5,375.68,279.71
2016,6,10,9,0,909.0,87.0,2.9,18.0,763.0,437.65,329.19
2016,6,10,9,15,917.5,89.0,2.85,18.5,801.5,488.57,371.54
2016,6,10,9,30,926.0,91.0,2.8,19.0,840.0,539.4,412.5
2016,6,10,9,45,937.0,89.5,2.75,19.5,873.5,588.33,450.8
2016,6,10,10,0,948.0,88.0,2.7,20.0,907.0,636.92,487.64
2016,6,10,10,15,952.5,89.0,2.65,20.0,933.5,683.01,522.46
2016,6,10,10,30,957.0,90.0,2.6,20.0,960.0,727.82,555.47
2016,6,10,10,45,958.5,92.0,2.6,20.5,979.0,769.9,583.34
2016,6,10,11,0,960.0,94.0,2.6,21.0,998.0,810.13,609.21
2016,6,10,11,15,962.0,94.0,2.65,21.0,1010.5,846.97,634.02
2016,6,10,11,30,964.0,94.0,2.7,21.0,1023.0,881.67,657.28
2016,6,10,11,45,962.5,96.0,2.8,21.5,1027.5,912.98,677.29
2016,6,10,12,0,961.0,98.0,2.9,22.0,1032.0,941.76,695.55
2016,6,10,12,15,960.5,97.5,2.95,21.5,1029.5,966.45,713.43
2016,6,10,12,30,960.0,97.0,3.0,21.0,1027.0,988.4,729.62
2016,6,10,12,45,943.0,107.0,3.1,21.0,1012.5,1002.14,739.54
2016,6,10,13,0,926.0,117.0,3.2,21.0,998.0,1012.64,747.5
2016,6,10,13,15,922.5,116.5,3.25,21.0,981.0,1022.66,754.88
2016,6,10,13,30,919.0,116.0,3.3,21.0,964.0,1029.58,760.34
2016,6,10,13,45,693.0,240.0,3.4,21.0,870.0,955.99,712.76
2016,6,10,14,0,467.0,364.0,3.5,21.0,776.0,862.26,644.43
2016,6,10,14,15,679.5,238.5,3.55,20.5,815.0,950.42,714.47
2016,6,10,14,30,892.0,113.0,3.6,20.0,854.0,1012.26,758.34
2016,6,10,14,45,881.5,111.5,3.7,20.0,817.0,995.91,748.77
2016,6,10,15,0,871.0,110.0,3.8,20.0,780.0,976.77,738.0
2016,6,10,15,15,584.5,209.5,3.8,19.5,648.5,816.54,628.99
2016,6,10,15,30,298.0,309.0,3.8,19.0,517.0,631.3,490.46
2016,6,10,15,45,556.0,205.0,3.85,18.5,561.0,762.82,597.75
2016,6,10,16,0,814.0,101.0,3.9,18.0,605.0,866.39,675.82
2016,6,10,16,15,671.5,129.5,3.9,17.5,522.5,760.34,601.55
2016,6,10,16,30,529.0,158.0,3.9,17.0,440.0,648.66,521.0
2016,6,10,16,45,569.0,130.0,3.9,16.5,406.0,639.54,518.26
2016,6,10,17,0,609.0,102.0,3.9,16.0,372.0,619.69,506.01
2016,6,10,17,15,557.5,101.5,3.85,15.5,324.5,559.5,460.96
2016,6,10,17,30,506.0,101.0,3.8,15.0,277.0,496.54,412.12
2016,6,10,17,45,470.0,88.0,3.8,14.5,231.0,437.7,365.49
2016,6,10,18,0,434.0,75.0,3.8,14.0,185.0,380.89,318.7
2016,6,10,18,15,375.0,62.5,3.7,13.5,142.0,313.83,261.36
2016,6,10,18,30,316.0,50.0,3.6,13.0,99.0,251.67,206.35
2016,6,10,18,45,223.5,36.0,3.5,12.5,64.5,176.52,138.8
2016,6,10,19,0,131.0,22.0,3.4,12.0,30.0,101.88,54.52
2016,6,10,19,15,65.5,11.0,3.3,11.5,15.0,36.1,0.0
2016,6,10,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,45,29.0,6.0,0.75,8.5,7.0,0.0,0.0
2016,6,11,5,0,58.0,12.0,0.8,9.0,14.0,11.44,0.0
2016,6,11,5,15,184.5,26.0,0.75,9.5,46.0,20.42,9.94
2016,6,11,5,30,311.0,40.0,0.7,10.0,78.0,32.09,22.63
2016,6,11,5,45,400.5,50.0,0.7,10.5,122.0,38.63,29.07
2016,6,11,6,0,490.0,60.0,0.7,11.0,166.0,44.84,34.94
2016,6,11,6,15,550.0,67.5,0.65,11.5,216.0,48.51,38.31
2016,6,11,6,30,610.0,75.0,0.6,12.0,266.0,51.98,41.35
2016,6,11,6,45,652.0,80.5,0.55,13.0,318.0,53.62,42.54
2016,6,11,7,0,694.0,86.0,0.5,14.0,370.0,55.14,43.56
2016,6,11,7,15,724.5,90.5,0.7,14.5,421.5,90.11,50.69
2016,6,11,7,30,755.0,95.0,0.9,15.0,473.0,139.78,79.84
2016,6,11,7,45,779.5,98.5,1.1,16.0,523.5,185.53,112.85
2016,6,11,8,0,804.0,102.0,1.3,17.0,574.0,234.07,152.09
2016,6,11,8,15,821.5,105.0,1.5,17.5,621.5,283.11,194.16
2016,6,11,8,30,839.0,108.0,1.7,18.0,669.0,333.88,238.15
2016,6,11,8,45,854.0,109.5,1.9,19.0,713.0,384.09,280.98
2016,6,11,9,0,869.0,111.0,2.1,20.0,757.0,440.9,327.76
2016,6,11,9,15,878.5,113.0,2.2,20.5,795.5,490.49,368.48
2016,6,11,9,30,888.0,115.0,2.3,21.0,834.0,540.13,408.13
2016,6,11,9,45,896.5,116.5,2.4,22.0,867.0,588.65,445.01
2016,6,11,10,0,905.0,118.0,2.5,23.0,900.0,636.72,480.36
2016,6,11,10,15,910.0,119.0,2.5,23.0,926.0,681.49,513.84
2016,6,11,10,30,915.0,120.0,2.5,23.0,952.0,725.1,545.73
2016,6,11,10,45,917.0,122.0,2.5,23.0,971.0,766.1,574.57
2016,6,11,11,0,919.0,124.0,2.5,23.0,990.0,805.39,600.68
2016,6,11,11,15,921.0,124.5,2.5,23.0,1002.0,841.53,624.46
2016,6,11,11,30,923.0,125.0,2.5,23.0,1014.0,875.67,646.76
2016,6,11,11,45,921.0,126.5,2.55,23.0,1018.0,905.19,666.3
2016,6,11,12,0,919.0,128.0,2.6,23.0,1022.0,932.3,684.27
2016,6,11,12,15,681.5,285.0,2.6,23.0,947.5,899.51,661.01
2016,6,11,12,30,444.0,442.0,2.6,23.0,873.0,849.26,620.42
2016,6,11,12,45,445.5,434.5,2.65,23.0,862.5,859.44,628.48
2016,6,11,13,0,447.0,427.0,2.7,23.0,852.0,867.78,634.86
2016,6,11,13,15,461.0,412.0,2.75,22.5,843.5,879.14,645.0
2016,6,11,13,30,475.0,397.0,2.8,22.0,835.0,888.55,653.94
2016,6,11,13,45,416.0,398.0,2.85,22.0,774.5,839.52,620.6
2016,6,11,14,0,357.0,399.0,2.9,22.0,714.0,779.27,579.74
2016,6,11,14,15,321.0,396.0,2.95,22.0,672.0,744.9,556.63
2016,6,11,14,30,285.0,393.0,3.0,22.0,630.0,709.47,532.32
2016,6,11,14,45,403.5,333.5,3.15,22.0,653.0,775.47,584.1
2016,6,11,15,0,522.0,274.0,3.3,22.0,676.0,826.52,624.77
2016,6,11,15,15,532.0,251.0,3.4,21.5,641.5,806.83,614.41
2016,6,11,15,30,542.0,228.0,3.5,21.0,607.0,784.45,602.55
2016,6,11,15,45,539.0,210.0,3.6,21.0,565.5,753.04,582.59
2016,6,11,16,0,536.0,192.0,3.7,21.0,524.0,719.67,561.0
2016,6,11,16,15,477.0,192.0,3.7,20.5,469.5,656.35,516.27
2016,6,11,16,30,418.0,192.0,3.7,20.0,415.0,594.72,471.9
2016,6,11,16,45,331.0,185.0,3.7,19.5,351.0,491.08,394.26
2016,6,11,17,0,244.0,178.0,3.7,19.0,287.0,406.84,329.11
2016,6,11,17,15,229.0,158.0,3.65,18.5,250.0,365.57,298.04
2016,6,11,17,30,214.0,138.0,3.6,18.0,213.0,324.65,266.3
2016,6,11,17,45,365.5,102.0,3.55,17.5,205.0,386.27,319.12
2016,6,11,18,0,517.0,66.0,3.5,17.0,197.0,426.23,352.2
2016,6,11,18,15,443.5,56.5,3.4,16.5,151.5,349.78,287.7
2016,6,11,18,30,370.0,47.0,3.3,16.0,106.0,279.14,226.36
2016,6,11,18,45,258.5,35.0,3.25,15.5,69.0,192.0,149.75
2016,6,11,19,0,147.0,23.0,3.2,15.0,32.0,110.89,61.15
2016,6,11,19,15,73.5,11.5,3.2,14.5,16.0,39.77,0.0
2016,6,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,6.5,2.15,10.5,6.5,0.0,0.0
2016,6,12,5,0,0.0,13.0,2.3,11.0,13.0,12.39,0.0
2016,6,12,5,15,146.0,26.5,2.4,11.5,44.0,20.8,10.07
2016,6,12,5,30,292.0,40.0,2.5,12.0,75.0,30.95,21.37
2016,6,12,5,45,382.0,50.0,2.65,12.5,119.0,38.61,28.74
2016,6,12,6,0,472.0,60.0,2.8,13.0,163.0,44.81,34.57
2016,6,12,6,15,532.0,68.0,2.8,13.5,212.0,48.9,38.29
2016,6,12,6,30,592.0,76.0,2.8,14.0,261.0,52.76,41.65
2016,6,12,6,45,476.0,109.5,2.85,14.5,275.5,76.02,62.07
2016,6,12,7,0,360.0,143.0,2.9,15.0,290.0,96.92,80.03
2016,6,12,7,15,553.0,118.5,2.8,15.5,379.0,103.54,66.38
2016,6,12,7,30,746.0,94.0,2.7,16.0,468.0,137.97,78.68
2016,6,12,7,45,773.5,96.5,2.65,16.5,518.5,182.87,111.25
2016,6,12,8,0,801.0,99.0,2.6,17.0,569.0,230.88,150.4
2016,6,12,8,15,818.0,102.0,2.55,17.5,616.0,279.61,192.46
2016,6,12,8,30,835.0,105.0,2.5,18.0,663.0,330.02,236.28
2016,6,12,8,45,851.0,106.0,2.45,18.5,707.0,385.94,283.86
2016,6,12,9,0,867.0,107.0,2.4,19.0,751.0,436.63,326.49
2016,6,12,9,15,877.5,108.5,2.4,19.5,790.0,486.12,367.27
2016,6,12,9,30,888.0,110.0,2.4,20.0,829.0,535.75,406.91
2016,6,12,9,45,905.0,106.5,2.45,20.5,864.0,584.69,445.09
2016,6,12,10,0,922.0,103.0,2.5,21.0,899.0,633.84,482.38
2016,6,12,10,15,927.5,104.0,2.6,21.5,926.0,679.55,516.34
2016,6,12,10,30,933.0,105.0,2.7,22.0,953.0,724.11,548.67
2016,6,12,10,45,938.0,105.0,2.8,22.5,973.5,766.13,577.43
2016,6,12,11,0,943.0,105.0,2.9,23.0,994.0,806.58,603.97
2016,6,12,11,15,945.0,105.5,3.0,23.0,1006.5,843.4,629.02
2016,6,12,11,30,947.0,106.0,3.1,23.0,1019.0,878.15,652.61
2016,6,12,11,45,948.0,106.0,3.25,23.5,1024.0,909.4,672.83
2016,6,12,12,0,949.0,106.0,3.4,24.0,1029.0,938.29,691.42
2016,6,12,12,15,948.5,106.0,3.5,24.0,1027.0,963.33,708.48
2016,6,12,12,30,948.0,106.0,3.6,24.0,1025.0,985.69,723.85
2016,6,12,12,45,937.0,111.5,3.7,24.0,1012.5,1000.65,734.44
2016,6,12,13,0,926.0,117.0,3.8,24.0,1000.0,1012.51,743.14
2016,6,12,13,15,922.5,116.5,3.9,24.0,982.5,1022.61,750.82
2016,6,12,13,30,919.0,116.0,4.0,24.0,965.0,1029.6,756.59
2016,6,12,13,45,913.0,115.5,4.15,24.0,940.5,1031.01,759.14
2016,6,12,14,0,907.0,115.0,4.3,24.0,916.0,1029.29,759.76
2016,6,12,14,15,900.0,113.5,4.35,23.5,885.5,1022.43,757.97
2016,6,12,14,30,893.0,112.0,4.4,23.0,855.0,1012.52,754.27
2016,6,12,14,45,884.5,110.0,4.5,23.0,818.5,997.64,746.17
2016,6,12,15,0,876.0,108.0,4.6,23.0,782.0,979.92,736.55
2016,6,12,15,15,864.0,105.5,4.6,22.5,740.5,955.57,723.02
2016,6,12,15,30,852.0,103.0,4.6,22.0,699.0,928.75,707.77
2016,6,12,15,45,838.0,100.0,4.6,22.0,653.5,905.14,693.32
2016,6,12,16,0,824.0,97.0,4.6,22.0,608.0,871.43,671.7
2016,6,12,16,15,804.5,93.5,4.55,21.5,559.0,830.45,645.74
