Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,16,30,785.0,90.0,4.5,21.0,510.0,788.12,618.47
2016,6,12,16,45,761.0,85.5,4.45,20.5,459.5,739.81,586.33
2016,6,12,17,0,737.0,81.0,4.4,20.0,409.0,690.96,553.13
2016,6,12,17,15,702.0,76.5,4.25,19.5,357.5,637.2,515.01
2016,6,12,17,30,667.0,72.0,4.1,19.0,306.0,581.11,474.18
2016,6,12,17,45,620.0,65.5,3.95,18.5,256.0,515.74,423.4
2016,6,12,18,0,573.0,59.0,3.8,18.0,206.0,452.99,372.66
2016,6,12,18,15,500.0,51.5,3.5,17.0,159.0,376.93,309.47
2016,6,12,18,30,427.0,44.0,3.2,16.0,112.0,306.57,248.64
2016,6,12,18,45,313.5,33.0,2.9,15.5,73.5,218.79,171.1
2016,6,12,19,0,200.0,22.0,2.6,15.0,35.0,134.77,77.51
2016,6,12,19,15,100.0,11.0,2.5,14.5,17.5,49.78,0.0
2016,6,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,4,45,39.5,6.0,1.8,9.5,7.0,0.0,0.0
2016,6,13,5,0,79.0,12.0,2.1,10.0,14.0,11.44,0.0
2016,6,13,5,15,205.5,24.5,2.15,10.5,46.0,19.68,9.26
2016,6,13,5,30,332.0,37.0,2.2,11.0,78.0,29.23,19.97
2016,6,13,5,45,422.0,46.0,2.25,11.5,122.0,35.01,25.66
2016,6,13,6,0,512.0,55.0,2.3,12.0,166.0,40.5,30.85
2016,6,13,6,15,569.0,61.5,2.15,12.5,215.0,43.56,33.67
2016,6,13,6,30,626.0,68.0,2.0,13.0,264.0,46.46,36.19
2016,6,13,6,45,313.0,86.5,1.95,13.5,184.5,59.14,47.33
2016,6,13,7,0,0.0,105.0,1.9,14.0,105.0,94.87,78.53
2016,6,13,7,15,66.0,160.0,1.8,14.5,193.0,135.61,106.36
2016,6,13,7,30,132.0,215.0,1.7,15.0,281.0,178.68,137.09
2016,6,13,7,45,189.5,235.0,1.6,16.0,340.5,211.86,159.57
2016,6,13,8,0,247.0,255.0,1.5,17.0,400.0,243.24,181.25
2016,6,13,8,15,200.5,283.0,1.6,17.5,407.0,276.23,209.06
2016,6,13,8,30,154.0,311.0,1.7,18.0,414.0,297.08,226.74
2016,6,13,8,45,525.0,201.5,1.85,19.0,586.5,340.11,253.27
2016,6,13,9,0,896.0,92.0,2.0,20.0,759.0,435.73,323.7
2016,6,13,9,15,906.0,94.0,2.25,20.5,797.5,486.69,365.83
2016,6,13,9,30,916.0,96.0,2.5,21.0,836.0,537.73,407.18
2016,6,13,9,45,926.5,95.5,2.75,21.5,870.5,586.8,446.1
2016,6,13,10,0,937.0,95.0,3.0,22.0,905.0,635.53,483.81
2016,6,13,10,15,942.5,96.0,3.2,22.0,932.0,681.83,519.68
2016,6,13,10,30,948.0,97.0,3.4,22.0,959.0,726.97,554.07
2016,6,13,10,45,953.5,96.5,3.6,22.5,979.5,769.44,583.54
2016,6,13,11,0,959.0,96.0,3.8,23.0,1000.0,810.34,611.06
2016,6,13,11,15,961.5,96.5,3.95,23.0,1013.0,848.05,637.17
2016,6,13,11,30,964.0,97.0,4.1,23.0,1026.0,883.68,661.81
2016,6,13,11,45,966.0,96.5,4.3,23.0,1032.0,915.76,684.24
2016,6,13,12,0,968.0,96.0,4.5,23.0,1038.0,945.46,705.16
2016,6,13,12,15,968.0,96.0,4.65,22.5,1036.5,971.31,725.1
2016,6,13,12,30,968.0,96.0,4.8,22.0,1035.0,994.44,743.37
2016,6,13,12,45,961.0,100.0,4.95,22.0,1024.0,1012.01,756.56
2016,6,13,13,0,954.0,104.0,5.1,22.0,1013.0,1026.51,767.82
2016,6,13,13,15,951.5,103.5,5.2,21.5,996.0,1037.75,778.15
2016,6,13,13,30,949.0,103.0,5.3,21.0,979.0,1045.83,786.52
2016,6,13,13,45,943.0,102.5,5.45,21.0,955.0,1047.25,789.35
2016,6,13,14,0,937.0,102.0,5.6,21.0,931.0,1045.44,790.12
2016,6,13,14,15,930.5,101.0,5.6,20.5,900.0,1039.43,788.58
2016,6,13,14,30,924.0,100.0,5.6,20.0,869.0,1030.3,785.02
2016,6,13,14,45,916.5,98.0,5.6,20.0,832.5,1016.03,776.48
2016,6,13,15,0,909.0,96.0,5.6,20.0,796.0,998.81,766.0
2016,6,13,15,15,897.5,94.0,5.55,19.5,754.0,974.91,752.07
2016,6,13,15,30,886.0,92.0,5.5,19.0,712.0,948.44,736.32
2016,6,13,15,45,873.5,88.5,5.45,19.0,666.5,916.89,715.5
2016,6,13,16,0,861.0,85.0,5.4,19.0,621.0,883.15,693.04
2016,6,13,16,15,842.0,82.5,5.3,18.5,571.5,842.93,666.79
2016,6,13,16,30,823.0,80.0,5.2,18.0,522.0,808.49,644.53
2016,6,13,16,45,799.0,76.5,5.1,17.5,470.0,760.23,611.6
2016,6,13,17,0,775.0,73.0,5.0,17.0,418.0,711.37,577.65
2016,6,13,17,15,741.0,69.0,4.9,16.5,366.0,654.12,536.44
2016,6,13,17,30,707.0,65.0,4.8,16.0,314.0,597.59,494.68
2016,6,13,17,45,662.0,59.5,4.7,15.5,263.0,532.92,444.33
2016,6,13,18,0,617.0,54.0,4.6,15.0,212.0,474.41,396.03
2016,6,13,18,15,546.5,47.0,4.45,14.0,164.5,398.55,332.09
2016,6,13,18,30,476.0,40.0,4.3,13.0,117.0,328.26,270.26
2016,6,13,18,45,361.0,31.0,4.15,12.5,77.5,239.87,190.7
2016,6,13,19,0,246.0,22.0,4.0,12.0,38.0,155.66,93.74
2016,6,13,19,15,123.0,11.0,4.0,11.5,19.0,58.94,0.0
2016,6,13,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,7.5,2.85,8.0,7.5,0.0,0.0
2016,6,14,5,0,0.0,15.0,2.9,8.0,15.0,14.3,0.0
2016,6,14,5,15,180.5,26.0,2.95,8.5,47.5,20.43,9.88
2016,6,14,5,30,361.0,37.0,3.0,9.0,80.0,29.28,20.17
2016,6,14,5,45,451.5,45.0,3.1,9.5,125.0,34.16,25.11
2016,6,14,6,0,542.0,53.0,3.2,10.0,170.0,38.85,29.61
2016,6,14,6,15,598.5,59.0,3.2,10.5,220.0,41.6,32.16
2016,6,14,6,30,655.0,65.0,3.2,11.0,270.0,44.21,34.46
2016,6,14,6,45,696.5,69.0,3.2,11.5,322.0,49.75,39.28
2016,6,14,7,0,738.0,73.0,3.2,12.0,374.0,50.82,40.02
2016,6,14,7,15,766.0,77.0,3.2,12.5,425.5,86.44,47.17
2016,6,14,7,30,794.0,81.0,3.2,13.0,477.0,131.73,72.55
2016,6,14,7,45,816.0,83.5,3.2,13.5,527.5,178.24,106.98
2016,6,14,8,0,838.0,86.0,3.2,14.0,578.0,234.25,153.54
2016,6,14,8,15,854.0,88.5,3.3,14.5,625.5,283.93,197.25
2016,6,14,8,30,870.0,91.0,3.4,15.0,673.0,335.08,242.73
2016,6,14,8,45,883.5,92.0,3.5,15.5,716.5,385.42,287.35
2016,6,14,9,0,897.0,93.0,3.6,16.0,760.0,436.57,331.78
2016,6,14,9,15,906.5,95.0,3.7,16.5,798.5,487.36,374.89
2016,6,14,9,30,916.0,97.0,3.8,17.0,837.0,538.17,416.83
2016,6,14,9,45,928.0,95.0,3.9,17.5,871.5,586.8,456.05
2016,6,14,10,0,940.0,93.0,4.0,18.0,906.0,635.2,494.06
2016,6,14,10,15,945.0,94.0,4.1,18.0,932.5,681.31,530.33
2016,6,14,10,30,950.0,95.0,4.2,18.0,959.0,726.21,564.99
2016,6,14,10,45,955.0,95.0,4.35,18.5,979.5,768.83,595.09
2016,6,14,11,0,960.0,95.0,4.5,19.0,1000.0,809.86,623.39
2016,6,14,11,15,962.0,95.5,4.55,19.0,1012.5,847.22,649.55
2016,6,14,11,30,964.0,96.0,4.6,19.0,1025.0,882.47,674.14
2016,6,14,11,45,965.5,95.5,4.7,19.0,1030.5,914.14,696.54
2016,6,14,12,0,967.0,95.0,4.8,19.0,1036.0,943.39,717.29
2016,6,14,12,15,966.5,95.0,4.9,19.0,1034.0,968.78,735.43
2016,6,14,12,30,966.0,95.0,5.0,19.0,1032.0,991.42,751.77
2016,6,14,12,45,962.0,96.5,5.1,19.0,1021.5,1009.37,764.98
2016,6,14,13,0,958.0,98.0,5.2,19.0,1011.0,1024.26,776.24
2016,6,14,13,15,955.0,97.5,5.25,19.0,994.0,1035.0,784.39
2016,6,14,13,30,952.0,97.0,5.3,19.0,977.0,1042.56,790.51
2016,6,14,13,45,948.0,95.5,5.4,19.0,953.0,1044.86,793.58
2016,6,14,14,0,944.0,94.0,5.5,19.0,929.0,1043.92,794.56
2016,6,14,14,15,937.5,93.0,5.5,18.5,898.5,1037.82,792.92
2016,6,14,14,30,931.0,92.0,5.5,18.0,868.0,1028.57,789.24
2016,6,14,14,45,923.5,90.0,5.55,18.0,831.5,1014.16,780.9
2016,6,14,15,0,916.0,88.0,5.6,18.0,795.0,996.78,770.57
2016,6,14,15,15,905.5,86.0,5.55,17.5,753.5,973.66,757.05
2016,6,14,15,30,895.0,84.0,5.5,17.0,712.0,947.91,741.67
2016,6,14,15,45,882.5,81.5,5.5,16.5,666.5,917.27,723.02
2016,6,14,16,0,870.0,79.0,5.5,16.0,621.0,884.44,702.62
2016,6,14,16,15,702.5,118.0,5.4,15.5,533.0,775.13,624.33
2016,6,14,16,30,535.0,157.0,5.3,15.0,445.0,653.66,533.9
2016,6,14,16,45,359.5,171.5,5.25,14.5,356.5,498.36,411.51
2016,6,14,17,0,184.0,186.0,5.2,14.0,268.0,357.3,295.9
2016,6,14,17,15,177.5,163.5,5.1,13.5,235.0,322.08,268.69
2016,6,14,17,30,171.0,141.0,5.0,13.0,202.0,286.64,240.39
2016,6,14,17,45,160.5,119.0,4.95,12.5,169.0,248.97,209.43
2016,6,14,18,0,150.0,97.0,4.9,12.0,136.0,211.43,177.7
2016,6,14,18,15,319.0,68.0,4.75,11.5,127.0,289.72,244.27
2016,6,14,18,30,488.0,39.0,4.6,11.0,118.0,333.77,277.61
2016,6,14,18,45,366.5,30.5,4.5,10.5,78.0,242.21,194.46
2016,6,14,19,0,245.0,22.0,4.4,10.0,38.0,155.83,96.68
2016,6,14,19,15,122.5,11.0,4.3,9.5,19.0,58.85,0.0
2016,6,14,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,4,45,32.5,6.5,3.05,7.0,7.0,0.0,0.0
2016,6,15,5,0,65.0,13.0,3.1,7.0,14.0,12.39,0.0
2016,6,15,5,15,196.0,25.5,3.15,7.5,46.0,20.03,9.59
2016,6,15,5,30,327.0,38.0,3.2,8.0,78.0,30.22,21.08
2016,6,15,5,45,430.0,45.5,3.25,8.5,123.5,34.6,25.61
2016,6,15,6,0,533.0,53.0,3.3,9.0,169.0,38.85,29.73
2016,6,15,6,15,337.0,88.5,3.3,9.5,168.5,64.41,52.96
2016,6,15,6,30,141.0,124.0,3.3,10.0,168.0,97.24,82.34
2016,6,15,6,45,155.0,145.0,3.35,10.5,201.5,111.93,95.04
2016,6,15,7,0,169.0,166.0,3.4,11.0,235.0,126.15,107.11
2016,6,15,7,15,137.0,189.5,3.4,11.5,250.5,150.74,118.46
2016,6,15,7,30,105.0,213.0,3.4,12.0,266.0,182.17,143.1
2016,6,15,7,45,78.5,227.5,3.4,12.5,269.5,198.05,156.07
2016,6,15,8,0,52.0,242.0,3.4,13.0,273.0,211.13,167.16
2016,6,15,8,15,162.0,269.5,3.5,13.5,376.0,256.97,199.71
2016,6,15,8,30,272.0,297.0,3.6,14.0,479.0,314.15,242.34
2016,6,15,8,45,584.5,194.5,3.75,14.5,618.5,352.95,268.48
2016,6,15,9,0,897.0,92.0,3.9,15.0,758.0,435.33,332.52
2016,6,15,9,15,586.5,236.0,4.0,15.0,681.0,450.66,350.1
2016,6,15,9,30,276.0,380.0,4.1,15.0,604.0,450.56,351.52
2016,6,15,9,45,158.5,374.0,4.2,15.5,503.5,406.35,317.45
2016,6,15,10,0,41.0,368.0,4.3,16.0,403.0,348.85,271.8
2016,6,15,10,15,61.5,403.5,4.4,16.0,458.5,396.49,308.63
2016,6,15,10,30,82.0,439.0,4.5,16.0,514.0,446.49,346.72
2016,6,15,10,45,81.0,448.0,4.65,16.0,523.5,460.68,357.37
2016,6,15,11,0,80.0,457.0,4.8,16.0,533.0,474.8,368.07
2016,6,15,11,15,70.0,454.0,4.9,16.0,521.0,471.08,365.09
2016,6,15,11,30,60.0,451.0,5.0,16.0,509.0,466.38,361.41
2016,6,15,11,45,91.5,473.5,5.1,16.5,562.5,519.67,401.73
2016,6,15,12,0,123.0,496.0,5.2,17.0,616.0,577.58,444.84
2016,6,15,12,15,228.5,478.0,5.25,17.0,700.0,665.08,512.67
2016,6,15,12,30,334.0,460.0,5.3,17.0,784.0,760.95,585.43
2016,6,15,12,45,643.5,280.5,5.35,17.0,897.0,898.21,694.47
2016,6,15,13,0,953.0,101.0,5.4,17.0,1010.0,1022.31,783.22
2016,6,15,13,15,951.0,100.0,5.4,17.0,993.5,1033.55,790.72
2016,6,15,13,30,949.0,99.0,5.4,17.0,977.0,1041.62,796.86
2016,6,15,13,45,947.5,96.5,5.45,17.0,954.0,1045.41,800.57
2016,6,15,14,0,946.0,94.0,5.5,17.0,931.0,1045.95,802.19
2016,6,15,14,15,940.5,93.0,5.45,16.5,901.0,1040.88,800.85
2016,6,15,14,30,935.0,92.0,5.4,16.0,871.0,1032.66,797.47
2016,6,15,14,45,929.0,89.5,5.4,16.0,835.5,1019.18,789.37
2016,6,15,15,0,923.0,87.0,5.4,16.0,800.0,1002.67,779.27
2016,6,15,15,15,913.0,85.0,5.3,15.5,758.5,979.96,765.62
2016,6,15,15,30,903.0,83.0,5.2,15.0,717.0,954.58,750.11
2016,6,15,15,45,891.0,80.5,5.15,15.0,671.5,924.27,729.96
2016,6,15,16,0,879.0,78.0,5.1,15.0,626.0,891.71,708.16
2016,6,15,16,15,862.0,75.5,5.05,14.5,577.0,852.74,682.84
2016,6,15,16,30,845.0,73.0,5.0,14.0,528.0,812.22,656.08
2016,6,15,16,45,823.0,70.0,4.95,14.0,476.5,765.72,623.17
2016,6,15,17,0,801.0,67.0,4.9,14.0,425.0,725.11,594.32
2016,6,15,17,15,769.5,63.5,4.75,13.5,373.0,669.46,553.85
2016,6,15,17,30,738.0,60.0,4.6,13.0,321.0,614.32,512.8
2016,6,15,17,45,694.0,55.0,4.45,13.0,269.5,549.75,461.68
2016,6,15,18,0,650.0,50.0,4.3,13.0,218.0,487.37,409.27
2016,6,15,18,15,581.5,44.0,3.95,12.5,170.0,412.04,344.61
2016,6,15,18,30,513.0,38.0,3.6,12.0,122.0,346.21,285.59
2016,6,15,18,45,403.5,29.5,3.25,11.5,81.5,259.29,207.04
2016,6,15,19,0,294.0,21.0,2.9,11.0,41.0,176.91,111.5
2016,6,15,19,15,147.0,10.5,2.7,10.5,20.5,68.17,0.0
2016,6,15,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,45,69.0,6.0,0.55,7.5,7.5,0.0,0.0
2016,6,16,5,0,138.0,12.0,0.6,8.0,15.0,11.44,0.0
2016,6,16,5,15,279.0,21.5,0.75,8.5,48.5,16.93,7.17
2016,6,16,5,30,420.0,31.0,0.9,9.0,82.0,23.83,15.41
2016,6,16,5,45,506.0,37.5,1.1,10.0,127.0,27.73,19.34
2016,6,16,6,0,592.0,44.0,1.3,11.0,172.0,34.37,25.49
2016,6,16,6,15,644.5,49.0,1.35,11.5,222.0,36.96,27.88
2016,6,16,6,30,697.0,54.0,1.4,12.0,272.0,39.47,30.08
2016,6,16,6,45,733.0,58.0,1.45,13.0,323.5,41.01,31.25
2016,6,16,7,0,769.0,62.0,1.5,14.0,375.0,42.47,32.3
2016,6,16,7,15,795.0,65.0,1.45,14.5,426.5,77.87,39.11
2016,6,16,7,30,821.0,68.0,1.4,15.0,478.0,130.84,70.14
2016,6,16,7,45,840.0,71.0,1.35,15.5,528.0,178.48,104.9
2016,6,16,8,0,859.0,74.0,1.3,16.0,578.0,228.23,145.77
2016,6,16,8,15,874.0,76.0,1.3,16.5,625.0,278.17,188.93
2016,6,16,8,30,889.0,78.0,1.3,17.0,672.0,329.46,233.57
2016,6,16,8,45,900.0,80.0,1.3,17.5,715.0,380.55,277.61
2016,6,16,9,0,911.0,82.0,1.3,18.0,758.0,432.21,321.03
2016,6,16,9,15,920.0,83.0,1.4,18.5,796.5,482.53,362.61
2016,6,16,9,30,929.0,84.0,1.5,19.0,835.0,532.8,402.95
2016,6,16,9,45,938.5,83.5,1.6,19.5,868.5,581.83,441.25
2016,6,16,10,0,948.0,83.0,1.7,20.0,902.0,630.41,478.14
2016,6,16,10,15,952.5,84.0,1.85,20.0,928.5,676.5,513.55
2016,6,16,10,30,957.0,85.0,2.0,20.0,955.0,721.32,547.4
2016,6,16,10,45,961.5,85.0,2.2,20.5,975.0,763.8,576.62
2016,6,16,11,0,966.0,85.0,2.4,21.0,995.0,804.65,604.16
2016,6,16,11,15,968.0,85.5,2.55,21.0,1008.0,842.17,630.09
2016,6,16,11,30,970.0,86.0,2.7,21.0,1021.0,877.55,654.54
2016,6,16,11,45,971.0,85.5,2.85,21.5,1026.5,908.91,674.95
2016,6,16,12,0,972.0,85.0,3.0,22.0,1032.0,937.8,693.68
2016,6,16,12,15,971.5,85.0,3.15,22.0,1029.5,963.23,711.45
2016,6,16,12,30,971.0,85.0,3.3,22.0,1027.0,985.89,727.48
2016,6,16,12,45,968.0,86.0,3.45,22.0,1017.0,1004.3,740.78
2016,6,16,13,0,965.0,87.0,3.6,22.0,1007.0,1019.66,752.21
2016,6,16,13,15,962.0,86.0,3.65,22.0,990.0,1029.86,759.63
2016,6,16,13,30,959.0,85.0,3.7,22.0,973.0,1036.84,765.09
2016,6,16,13,45,955.0,84.0,3.8,22.0,949.5,1039.59,768.28
2016,6,16,14,0,951.0,83.0,3.9,22.0,926.0,1039.1,769.47
2016,6,16,14,15,945.5,82.0,3.95,21.5,895.5,1033.89,768.82
2016,6,16,14,30,940.0,81.0,4.0,21.0,865.0,1025.51,766.2
2016,6,16,14,45,932.5,79.5,4.1,21.0,829.0,1011.5,758.76
2016,6,16,15,0,925.0,78.0,4.2,21.0,793.0,994.5,749.38
2016,6,16,15,15,915.0,76.5,4.2,20.5,752.0,972.23,737.3
2016,6,16,15,30,905.0,75.0,4.2,20.0,711.0,947.32,723.39
2016,6,16,15,45,892.5,73.0,4.25,20.0,665.5,917.0,704.56
2016,6,16,16,0,880.0,71.0,4.3,20.0,620.0,884.47,684.09
2016,6,16,16,15,863.5,68.5,4.3,19.5,571.5,845.82,660.11
2016,6,16,16,30,847.0,66.0,4.3,19.0,523.0,805.59,634.65
2016,6,16,16,45,825.0,63.5,4.3,19.0,472.0,759.56,603.27
2016,6,16,17,0,803.0,61.0,4.3,19.0,421.0,712.84,570.93
2016,6,16,17,15,773.0,57.5,4.2,18.5,369.5,664.76,537.58
2016,6,16,17,30,743.0,54.0,4.1,18.0,318.0,610.58,498.57
2016,6,16,17,45,701.0,50.0,4.1,17.5,267.5,548.48,452.21
2016,6,16,18,0,659.0,46.0,4.1,17.0,217.0,488.44,403.81
2016,6,16,18,15,593.5,40.5,3.85,16.0,169.5,415.18,342.8
2016,6,16,18,30,528.0,35.0,3.6,15.0,122.0,346.8,283.22
2016,6,16,18,45,420.0,27.5,3.4,14.5,81.5,260.59,206.18
2016,6,16,19,0,312.0,20.0,3.2,14.0,41.0,184.13,116.63
2016,6,16,19,15,156.0,10.0,3.0,13.5,20.5,71.37,0.0
2016,6,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,75.0,5.5,0.9,10.5,7.5,0.0,0.0
2016,6,17,5,0,150.0,11.0,1.0,11.0,15.0,10.48,0.0
2016,6,17,5,15,286.0,20.5,1.0,11.5,48.0,16.03,6.29
2016,6,17,5,30,422.0,30.0,1.0,12.0,81.0,22.95,14.41
2016,6,17,5,45,504.5,36.5,1.0,12.5,125.0,29.32,20.53
2016,6,17,6,0,587.0,43.0,1.0,13.0,169.0,33.48,24.47
2016,6,17,6,15,638.5,47.5,0.85,13.5,218.0,35.68,26.52
2016,6,17,6,30,690.0,52.0,0.7,14.0,267.0,37.82,28.38
2016,6,17,6,45,726.0,55.5,0.6,15.0,318.0,39.05,29.28
2016,6,17,7,0,762.0,59.0,0.5,16.0,369.0,40.21,30.09
2016,6,17,7,15,787.5,61.5,0.55,16.5,419.5,81.78,42.44
2016,6,17,7,30,813.0,64.0,0.6,17.0,470.0,126.61,66.37
2016,6,17,7,45,833.0,66.5,0.7,18.0,519.5,173.53,99.92
2016,6,17,8,0,853.0,69.0,0.8,19.0,569.0,222.65,139.48
2016,6,17,8,15,867.5,70.5,0.95,19.5,615.5,271.68,181.47
2016,6,17,8,30,882.0,72.0,1.1,20.0,662.0,322.02,225.05
2016,6,17,8,45,894.0,73.5,1.25,20.5,704.5,372.62,268.56
2016,6,17,9,0,906.0,75.0,1.4,21.0,747.0,423.91,311.74
2016,6,17,9,15,914.5,76.5,1.5,21.5,785.5,474.11,352.91
2016,6,17,9,30,923.0,78.0,1.6,22.0,824.0,524.24,392.83
2016,6,17,9,45,925.5,82.0,1.75,22.5,855.5,573.0,430.79
2016,6,17,10,0,928.0,86.0,1.9,23.0,887.0,620.75,466.98
2016,6,17,10,15,933.0,87.0,2.0,23.0,913.5,666.31,501.43
2016,6,17,10,30,938.0,88.0,2.1,23.0,940.0,710.69,534.36
2016,6,17,10,45,671.0,250.0,2.25,23.5,866.5,698.85,521.35
2016,6,17,11,0,404.0,412.0,2.4,24.0,793.0,673.45,497.76
2016,6,17,11,15,391.0,423.0,2.5,24.0,795.5,692.93,511.77
2016,6,17,11,30,378.0,434.0,2.6,24.0,798.0,711.03,524.39
2016,6,17,11,45,395.0,435.5,2.75,24.0,818.0,744.67,548.54
2016,6,17,12,0,412.0,437.0,2.9,24.0,838.0,778.42,572.56
2016,6,17,12,15,678.5,265.5,3.05,24.0,924.5,877.3,648.63
2016,6,17,12,30,945.0,94.0,3.2,24.0,1011.0,970.3,711.59
2016,6,17,12,45,928.5,104.0,3.35,24.0,997.5,984.44,721.41
2016,6,17,13,0,912.0,114.0,3.5,24.0,984.0,995.41,729.91
2016,6,17,13,15,660.0,257.0,3.6,24.0,881.0,920.35,680.76
2016,6,17,13,30,408.0,400.0,3.7,24.0,778.0,824.99,609.61
2016,6,17,13,45,394.5,393.5,3.85,24.0,751.5,804.45,597.46
2016,6,17,14,0,381.0,387.0,4.0,24.0,725.0,790.22,588.87
2016,6,17,14,15,349.0,386.5,4.1,23.5,688.0,762.41,571.1
2016,6,17,14,30,317.0,386.0,4.2,23.0,651.0,733.46,552.37
2016,6,17,14,45,269.5,377.5,4.3,23.0,596.0,679.76,514.52
2016,6,17,15,0,222.0,369.0,4.4,23.0,541.0,611.79,466.15
2016,6,17,15,15,120.0,307.0,4.4,22.5,399.5,445.39,343.42
2016,6,17,15,30,18.0,245.0,4.4,22.0,258.0,255.31,197.11
2016,6,17,15,45,89.5,265.0,4.45,21.5,322.0,357.88,280.43
2016,6,17,16,0,161.0,285.0,4.5,21.0,386.0,461.07,362.38
2016,6,17,16,15,470.5,184.5,4.45,20.5,445.5,643.23,510.17
2016,6,17,16,30,780.0,84.0,4.4,20.0,505.0,778.6,614.32
2016,6,17,16,45,461.0,136.5,4.35,19.5,379.0,554.66,446.86
2016,6,17,17,0,142.0,189.0,4.3,19.0,253.0,328.21,264.91
2016,6,17,17,15,136.5,166.0,4.2,18.5,221.5,294.68,239.86
2016,6,17,17,30,131.0,143.0,4.1,18.0,190.0,260.91,213.5
2016,6,17,17,45,354.5,99.5,4.0,17.5,198.0,377.18,312.51
2016,6,17,18,0,578.0,56.0,3.9,17.0,206.0,454.36,376.27
2016,6,17,18,15,509.5,49.0,3.75,16.5,160.5,381.2,314.3
2016,6,17,18,30,441.0,42.0,3.6,16.0,115.0,313.41,255.13
2016,6,17,18,45,336.5,32.5,3.5,15.5,77.0,230.75,181.9
2016,6,17,19,0,232.0,23.0,3.4,15.0,39.0,152.69,97.03
2016,6,17,19,15,116.0,11.5,3.25,14.5,19.5,57.03,0.0
2016,6,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,18,4,45,69.0,5.5,1.75,8.5,7.5,0.0,0.0
2016,6,18,5,0,138.0,11.0,1.9,9.0,15.0,10.48,0.0
2016,6,18,5,15,275.5,21.0,2.0,9.5,47.5,16.5,6.63
2016,6,18,5,30,413.0,31.0,2.1,10.0,80.0,23.86,15.31
2016,6,18,5,45,496.0,37.5,2.25,10.5,124.5,27.76,19.27
2016,6,18,6,0,579.0,44.0,2.4,11.0,169.0,34.39,25.47
2016,6,18,6,15,632.0,49.0,2.45,11.5,218.0,36.98,27.87
2016,6,18,6,30,685.0,54.0,2.5,12.0,267.0,39.47,30.06
2016,6,18,6,45,721.5,58.0,2.6,13.0,318.0,41.01,31.23
2016,6,18,7,0,758.0,62.0,2.7,14.0,369.0,42.46,32.28
2016,6,18,7,15,784.5,65.0,2.65,14.5,420.5,76.51,38.65
2016,6,18,7,30,811.0,68.0,2.6,15.0,472.0,128.94,69.25
2016,6,18,7,45,733.0,103.0,2.6,16.0,497.0,174.76,106.64
2016,6,18,8,0,655.0,138.0,2.6,17.0,522.0,225.46,151.72
2016,6,18,8,15,530.5,200.5,2.55,17.5,528.0,280.46,202.32
2016,6,18,8,30,406.0,263.0,2.5,18.0,534.0,321.32,239.89
2016,6,18,8,45,655.0,172.5,2.45,18.5,643.0,358.41,265.99
2016,6,18,9,0,904.0,82.0,2.4,19.0,752.0,428.33,319.85
2016,6,18,9,15,605.0,226.5,2.3,19.5,685.5,449.93,340.69
2016,6,18,9,30,306.0,371.0,2.2,20.0,619.0,457.67,346.96
2016,6,18,9,45,617.5,231.5,2.1,20.5,756.5,524.11,398.21
2016,6,18,10,0,929.0,92.0,2.0,21.0,894.0,625.93,474.98
2016,6,18,10,15,934.5,93.0,1.9,21.5,921.0,671.92,507.45
2016,6,18,10,30,940.0,94.0,1.8,22.0,948.0,716.76,538.37
2016,6,18,10,45,944.5,94.5,1.7,22.5,968.5,759.13,565.26
2016,6,18,11,0,949.0,95.0,1.6,23.0,989.0,799.9,589.82
2016,6,18,11,15,951.5,95.5,1.55,23.0,1002.0,837.36,613.34
2016,6,18,11,30,954.0,96.0,1.5,23.0,1015.0,872.77,635.27
2016,6,18,11,45,955.5,96.0,1.45,23.5,1021.0,904.7,653.45
2016,6,18,12,0,957.0,96.0,1.4,24.0,1027.0,934.28,669.9
2016,6,18,12,15,703.0,267.5,1.45,24.0,951.0,901.02,648.44
2016,6,18,12,30,449.0,439.0,1.5,24.0,875.0,849.78,608.58
2016,6,18,12,45,704.0,265.0,1.6,24.5,940.5,939.96,675.7
2016,6,18,13,0,959.0,91.0,1.7,25.0,1006.0,1017.55,723.95
2016,6,18,13,15,956.5,90.0,1.8,25.0,989.5,1028.32,731.58
2016,6,18,13,30,954.0,89.0,1.9,25.0,973.0,1035.9,738.09
2016,6,18,13,45,949.5,88.5,2.05,25.0,949.5,1038.82,742.46
2016,6,18,14,0,945.0,88.0,2.2,25.0,926.0,1038.51,744.88
2016,6,18,14,15,939.5,87.0,2.25,25.0,896.0,1033.48,743.23
2016,6,18,14,30,934.0,86.0,2.3,25.0,866.0,1025.29,739.74
2016,6,18,14,45,925.0,85.5,2.35,25.0,830.0,1011.15,732.56
2016,6,18,15,0,916.0,85.0,2.4,25.0,794.0,994.1,723.61
2016,6,18,15,15,906.5,83.5,2.4,24.5,753.5,972.63,712.75
2016,6,18,15,30,897.0,82.0,2.4,24.0,713.0,948.52,700.17
2016,6,18,15,45,883.0,80.0,2.4,24.0,667.5,917.16,681.39
2016,6,18,16,0,869.0,78.0,2.4,24.0,622.0,883.68,661.13
2016,6,18,16,15,852.0,76.0,2.4,23.5,573.5,845.66,638.86
2016,6,18,16,30,835.0,74.0,2.4,23.0,525.0,806.14,615.21
2016,6,18,16,45,811.5,71.0,2.4,23.0,474.0,765.65,589.27
2016,6,18,17,0,788.0,68.0,2.4,23.0,423.0,717.49,557.4
2016,6,18,17,15,757.0,64.5,2.35,22.0,371.5,662.72,521.75
2016,6,18,17,30,726.0,61.0,2.3,21.0,320.0,608.43,485.21
2016,6,18,17,45,683.5,56.0,2.3,20.5,269.0,545.33,439.44
2016,6,18,18,0,641.0,51.0,2.3,20.0,218.0,484.29,391.95
2016,6,18,18,15,574.0,45.0,2.15,19.0,170.5,410.1,332.05
2016,6,18,18,30,507.0,39.0,2.0,18.0,123.0,345.38,276.93
2016,6,18,18,45,400.0,30.5,1.95,17.5,82.5,259.69,202.39
2016,6,18,19,0,293.0,22.0,1.9,17.0,42.0,179.15,114.41
2016,6,18,19,15,146.5,11.0,1.85,16.5,21.0,68.77,0.0
2016,6,18,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,45,70.0,5.5,1.0,12.5,7.5,0.0,0.0
2016,6,19,5,0,140.0,11.0,1.0,13.0,15.0,10.48,0.0
2016,6,19,5,15,282.5,21.0,1.15,13.5,48.5,16.53,6.4
2016,6,19,5,30,425.0,31.0,1.3,14.0,82.0,23.9,15.06
2016,6,19,5,45,509.5,38.0,1.5,14.5,127.5,28.23,19.34
2016,6,19,6,0,594.0,45.0,1.7,15.0,173.0,35.36,25.9
2016,6,19,6,15,647.5,50.5,1.75,15.5,223.0,38.34,28.61
2016,6,19,6,30,701.0,56.0,1.8,16.0,273.0,41.21,31.1
2016,6,19,6,45,738.5,59.5,1.85,17.0,325.5,42.28,31.83
2016,6,19,7,0,776.0,63.0,1.9,18.0,378.0,43.31,32.49
2016,6,19,7,15,802.5,66.0,1.85,18.5,430.0,77.49,38.6
2016,6,19,7,30,829.0,69.0,1.8,19.0,482.0,130.79,68.97
2016,6,19,7,45,850.0,71.5,1.8,20.0,532.5,178.7,102.96
2016,6,19,8,0,871.0,74.0,1.8,21.0,583.0,228.91,143.21
2016,6,19,8,15,886.0,76.0,1.6,21.5,631.0,279.41,186.01
2016,6,19,8,30,901.0,78.0,1.4,22.0,679.0,331.28,230.13
2016,6,19,8,45,913.5,79.0,1.25,22.5,723.0,382.66,273.28
2016,6,19,9,0,926.0,80.0,1.1,23.0,767.0,434.75,315.63
2016,6,19,9,15,935.0,81.5,0.9,23.5,806.0,486.2,355.6
2016,6,19,9,30,944.0,83.0,0.7,24.0,845.0,537.62,393.49
2016,6,19,9,45,954.0,82.0,0.5,25.0,879.0,587.21,427.2
2016,6,19,10,0,964.0,81.0,0.3,26.0,913.0,636.38,458.5
2016,6,19,10,15,969.0,82.0,0.35,26.0,940.0,683.51,491.85
2016,6,19,10,30,974.0,83.0,0.4,26.0,967.0,729.4,523.62
2016,6,19,10,45,977.0,84.0,0.45,26.5,987.5,772.44,550.17
2016,6,19,11,0,980.0,85.0,0.5,27.0,1008.0,813.71,575.02
2016,6,19,11,15,982.0,85.0,0.65,27.5,1021.0,851.36,599.09
2016,6,19,11,30,984.0,85.0,0.8,28.0,1034.0,886.84,621.73
2016,6,19,11,45,983.0,87.0,0.95,28.5,1039.0,919.33,642.41
2016,6,19,12,0,982.0,89.0,1.1,29.0,1044.0,949.28,661.45
2016,6,19,12,15,981.5,89.0,1.25,29.0,1042.0,975.14,679.29
2016,6,19,12,30,981.0,89.0,1.4,29.0,1040.0,998.21,695.49
2016,6,19,12,45,972.0,93.5,1.6,29.0,1029.0,1014.78,708.5
2016,6,19,13,0,963.0,98.0,1.8,29.0,1018.0,1028.19,719.62
2016,6,19,13,15,960.0,97.5,1.9,29.0,1001.0,1039.21,727.99
2016,6,19,13,30,957.0,97.0,2.0,29.0,984.0,1047.03,734.52
2016,6,19,13,45,954.0,95.0,2.15,29.0,960.0,1050.06,738.84
2016,6,19,14,0,951.0,93.0,2.3,29.0,936.0,1049.81,741.23
2016,6,19,14,15,944.0,92.0,2.4,28.5,905.0,1043.42,740.78
2016,6,19,14,30,937.0,91.0,2.5,28.0,874.0,1033.86,738.46
2016,6,19,14,45,930.0,89.0,2.65,28.0,838.0,1020.1,732.56
2016,6,19,15,0,923.0,87.0,2.8,28.0,802.0,1003.34,724.72
2016,6,19,15,15,912.0,85.0,2.9,27.5,760.0,979.83,713.46
2016,6,19,15,30,901.0,83.0,3.0,27.0,718.0,953.69,700.38
2016,6,19,15,45,886.5,81.0,3.1,27.0,671.5,921.84,681.99
2016,6,19,16,0,872.0,79.0,3.2,27.0,625.0,887.88,661.98
2016,6,19,16,15,854.5,76.5,3.25,26.5,576.0,848.78,639.18
2016,6,19,16,30,837.0,74.0,3.3,26.0,527.0,808.18,614.92
2016,6,19,16,45,812.0,71.5,3.4,26.0,475.5,767.06,588.86
2016,6,19,17,0,787.0,69.0,3.5,26.0,424.0,718.36,556.79
2016,6,19,17,15,755.5,65.5,3.5,25.0,372.5,663.26,520.94
2016,6,19,17,30,724.0,62.0,3.5,24.0,321.0,608.66,484.16
2016,6,19,17,45,678.5,57.5,3.5,23.5,269.5,544.23,437.06
2016,6,19,18,0,633.0,53.0,3.5,23.0,218.0,482.06,388.49
2016,6,19,18,15,566.0,46.5,3.35,22.0,170.5,411.56,331.46
2016,6,19,18,30,499.0,40.0,3.2,21.0,123.0,342.7,273.32
2016,6,19,18,45,389.0,31.0,3.05,20.0,82.5,255.17,197.93
2016,6,19,19,0,279.0,22.0,2.9,19.0,42.0,173.34,111.03
2016,6,19,19,15,139.5,11.0,2.85,18.5,21.0,66.07,0.0
2016,6,19,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,73.0,5.5,1.55,11.5,7.5,0.0,0.0
2016,6,20,5,0,146.0,11.0,1.7,12.0,15.0,10.48,0.0
2016,6,20,5,15,288.5,21.0,1.8,12.5,48.5,16.56,6.35
2016,6,20,5,30,431.0,31.0,1.9,13.0,82.0,23.94,15.14
2016,6,20,5,45,517.0,37.5,2.05,14.0,127.5,30.37,21.26
2016,6,20,6,0,603.0,44.0,2.2,15.0,173.0,34.5,25.11
2016,6,20,6,15,655.0,49.0,2.25,15.5,223.0,37.09,27.49
2016,6,20,6,30,707.0,54.0,2.3,16.0,273.0,39.59,29.65
2016,6,20,6,45,744.5,57.5,2.4,17.0,325.5,40.74,30.47
2016,6,20,7,0,782.0,61.0,2.5,18.0,378.0,41.85,31.2
2016,6,20,7,15,807.5,64.0,2.6,18.5,429.5,82.85,43.21
2016,6,20,7,30,833.0,67.0,2.7,19.0,481.0,129.03,67.54
2016,6,20,7,45,853.0,69.0,2.8,20.0,531.5,176.55,101.34
2016,6,20,8,0,873.0,71.0,2.9,21.0,582.0,226.28,141.48
2016,6,20,8,15,887.5,73.0,2.9,22.0,629.0,276.72,184.43
2016,6,20,8,30,902.0,75.0,2.9,23.0,676.0,328.48,228.84
2016,6,20,8,45,913.5,76.5,2.95,24.0,719.5,379.93,272.59
2016,6,20,9,0,925.0,78.0,3.0,25.0,763.0,432.02,315.76
2016,6,20,9,15,933.5,79.5,3.0,25.5,802.0,483.19,357.58
2016,6,20,9,30,942.0,81.0,3.0,26.0,841.0,534.28,398.04
2016,6,20,9,45,933.0,91.5,3.0,26.5,870.0,583.3,435.6
2016,6,20,10,0,924.0,102.0,3.0,27.0,899.0,630.3,470.43
2016,6,20,10,15,929.5,103.0,3.0,27.5,926.0,676.18,503.61
2016,6,20,10,30,935.0,104.0,3.0,28.0,953.0,720.94,535.07
2016,6,20,10,45,686.5,259.0,3.0,28.5,890.0,716.35,526.61
2016,6,20,11,0,438.0,414.0,3.0,29.0,827.0,697.08,507.12
2016,6,20,11,15,449.5,423.0,3.05,29.0,852.0,736.04,534.18
2016,6,20,11,30,461.0,432.0,3.1,29.0,877.0,775.18,560.72
2016,6,20,11,45,456.5,437.5,3.15,29.5,880.0,797.66,574.61
2016,6,20,12,0,452.0,443.0,3.2,30.0,883.0,818.97,587.69
2016,6,20,12,15,454.0,441.0,3.3,30.0,882.5,838.04,600.94
2016,6,20,12,30,456.0,439.0,3.4,30.0,882.0,855.78,613.32
2016,6,20,12,45,709.5,268.0,3.5,30.0,949.0,947.52,682.37
2016,6,20,13,0,963.0,97.0,3.6,30.0,1016.0,1026.95,733.93
2016,6,20,13,15,960.5,96.5,3.7,30.0,1000.0,1038.48,741.79
2016,6,20,13,30,958.0,96.0,3.8,30.0,984.0,1046.83,748.29
2016,6,20,13,45,953.5,95.5,3.9,30.0,960.5,1049.98,751.61
2016,6,20,14,0,949.0,95.0,4.0,30.0,937.0,1049.9,753.03
2016,6,20,14,15,943.5,94.0,4.05,29.5,907.0,1045.08,752.72
2016,6,20,14,30,938.0,93.0,4.1,29.0,877.0,1037.09,750.52
2016,6,20,14,45,930.0,91.5,4.2,29.0,841.0,1022.98,743.26
2016,6,20,15,0,922.0,90.0,4.3,29.0,805.0,1005.9,734.14
2016,6,20,15,15,911.5,88.0,4.3,28.5,763.5,982.97,722.09
2016,6,20,15,30,901.0,86.0,4.3,28.0,722.0,957.4,708.28
2016,6,20,15,45,887.0,84.5,4.35,28.0,676.0,926.69,689.81
2016,6,20,16,0,873.0,83.0,4.4,28.0,630.0,893.85,669.8
2016,6,20,16,15,855.5,80.0,4.35,27.5,580.5,854.22,645.78
2016,6,20,16,30,838.0,77.0,4.3,27.0,531.0,813.06,620.38
2016,6,20,16,45,812.5,74.5,4.25,26.5,479.5,771.6,594.35
2016,6,20,17,0,787.0,72.0,4.2,26.0,428.0,722.5,562.25
2016,6,20,17,15,755.0,68.0,4.05,25.0,375.5,666.4,524.95
2016,6,20,17,30,723.0,64.0,3.9,24.0,323.0,610.82,486.85
2016,6,20,17,45,675.0,59.5,3.8,23.5,271.5,544.71,438.01
2016,6,20,18,0,627.0,55.0,3.7,23.0,220.0,484.88,390.86
2016,6,20,18,15,559.0,48.5,3.35,22.0,172.0,410.45,330.54
2016,6,20,18,30,491.0,42.0,3.0,21.0,124.0,341.25,272.0
2016,6,20,18,45,381.0,32.5,2.7,20.0,83.5,253.35,196.42
2016,6,20,19,0,271.0,23.0,2.4,19.0,43.0,171.32,110.47
2016,6,20,19,15,135.5,11.5,2.4,18.5,21.5,65.04,0.0
2016,6,20,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,45,72.0,5.5,0.8,12.5,7.0,0.0,0.0
2016,6,21,5,0,144.0,11.0,0.8,13.0,14.0,10.48,0.0
2016,6,21,5,15,284.5,20.5,0.95,13.5,47.0,16.12,5.88
2016,6,21,5,30,425.0,30.0,1.1,14.0,80.0,23.06,14.31
2016,6,21,5,45,512.0,37.0,1.3,15.0,125.5,29.92,20.78
2016,6,21,6,0,599.0,44.0,1.5,16.0,171.0,34.52,25.04
2016,6,21,6,15,652.5,48.5,1.55,17.0,221.5,36.68,26.96
2016,6,21,6,30,706.0,53.0,1.6,18.0,272.0,38.79,28.7
2016,6,21,6,45,745.0,56.5,1.7,19.0,324.5,39.98,29.55
2016,6,21,7,0,784.0,60.0,1.8,20.0,377.0,41.13,30.32
2016,6,21,7,15,810.5,63.0,1.9,20.5,429.5,81.57,42.02
2016,6,21,7,30,837.0,66.0,2.0,21.0,482.0,127.95,66.03
2016,6,21,7,45,858.0,68.5,2.15,22.0,533.0,176.17,99.9
2016,6,21,8,0,879.0,71.0,2.3,23.0,584.0,226.71,140.2
2016,6,21,8,15,894.0,73.0,2.35,24.0,632.0,277.57,183.0
2016,6,21,8,30,909.0,75.0,2.4,25.0,680.0,329.8,227.3
2016,6,21,8,45,920.5,76.5,2.5,26.0,724.0,381.61,270.9
2016,6,21,9,0,932.0,78.0,2.6,27.0,768.0,434.04,313.92
2016,6,21,9,15,940.0,79.5,2.6,27.5,806.5,485.35,355.35
2016,6,21,9,30,948.0,81.0,2.6,28.0,845.0,536.52,395.37
2016,6,21,9,45,951.0,84.0,2.65,28.5,877.5,585.94,433.0
2016,6,21,10,0,954.0,87.0,2.7,29.0,910.0,634.37,468.78
2016,6,21,10,15,958.5,88.0,2.75,29.5,936.5,680.85,502.19
2016,6,21,10,30,963.0,89.0,2.8,30.0,963.0,726.06,533.83
2016,6,21,10,45,964.0,91.0,2.85,30.5,982.5,768.22,561.21
2016,6,21,11,0,965.0,93.0,2.9,31.0,1002.0,808.51,586.47
2016,6,21,11,15,966.5,93.5,2.95,31.0,1014.5,845.82,610.74
2016,6,21,11,30,968.0,94.0,3.0,31.0,1027.0,880.99,633.51
2016,6,21,11,45,967.0,95.0,3.1,31.5,1031.5,912.24,652.67
2016,6,21,12,0,966.0,96.0,3.2,32.0,1036.0,940.97,670.15
2016,6,21,12,15,965.0,96.0,3.3,32.0,1034.0,966.15,686.71
2016,6,21,12,30,964.0,96.0,3.4,32.0,1032.0,988.58,701.6
2016,6,21,12,45,959.5,97.5,3.5,32.0,1021.5,1006.31,713.58
2016,6,21,13,0,955.0,99.0,3.6,32.0,1011.0,1021.0,723.77
2016,6,21,13,15,952.0,98.5,3.65,32.0,994.5,1032.02,731.42
2016,6,21,13,30,949.0,98.0,3.7,32.0,978.0,1039.87,737.2
2016,6,21,13,45,944.5,97.0,3.8,32.0,954.0,1042.52,740.18
2016,6,21,14,0,940.0,96.0,3.9,32.0,930.0,1041.95,741.28
2016,6,21,14,15,934.0,95.0,4.0,31.5,900.0,1036.69,741.03
2016,6,21,14,30,928.0,94.0,4.1,31.0,870.0,1028.3,738.89
2016,6,21,14,45,919.5,92.5,4.2,31.0,834.0,1013.82,731.41
2016,6,21,15,0,911.0,91.0,4.3,31.0,798.0,996.41,722.11
2016,6,21,15,15,901.0,89.5,4.4,30.5,757.0,974.74,711.48
2016,6,21,15,30,891.0,88.0,4.5,30.0,716.0,950.45,699.07
2016,6,21,15,45,877.5,86.0,4.6,29.5,671.0,919.88,682.3
2016,6,21,16,0,864.0,84.0,4.7,29.0,626.0,887.16,664.13
2016,6,21,16,15,846.5,81.0,4.75,28.0,577.0,847.8,642.1
2016,6,21,16,30,829.0,78.0,4.8,27.0,528.0,806.93,618.5
2016,6,21,16,45,807.0,74.5,4.85,26.5,477.5,767.42,594.06
2016,6,21,17,0,785.0,71.0,4.9,26.0,427.0,720.02,563.27
2016,6,21,17,15,753.5,67.5,4.8,25.0,375.0,665.0,526.47
2016,6,21,17,30,722.0,64.0,4.7,24.0,323.0,610.46,488.86
2016,6,21,17,45,679.5,59.0,4.6,23.5,272.0,547.48,442.01
2016,6,21,18,0,637.0,54.0,4.5,23.0,221.0,486.48,393.73
2016,6,21,18,15,570.5,47.5,4.2,22.0,173.0,416.17,336.21
2016,6,21,18,30,504.0,41.0,3.9,21.0,125.0,347.28,277.69
2016,6,21,18,45,398.5,32.0,3.6,20.0,84.5,261.59,203.46
2016,6,21,19,0,293.0,23.0,3.3,19.0,44.0,181.52,118.23
2016,6,21,19,15,146.5,11.5,3.15,18.0,22.0,69.51,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,22,4,45,79.5,5.5,2.1,10.5,7.5,0.0,0.0
2016,6,22,5,0,159.0,11.0,2.3,11.0,15.0,10.48,0.0
2016,6,22,5,15,309.5,20.5,2.4,11.5,49.5,16.17,5.84
2016,6,22,5,30,460.0,30.0,2.5,12.0,84.0,25.23,16.29
2016,6,22,5,45,548.0,36.5,2.65,12.5,131.0,29.54,20.64
2016,6,22,6,0,636.0,43.0,2.8,13.0,178.0,33.72,24.63
2016,6,22,6,15,688.0,47.5,2.85,13.5,229.0,35.93,26.68
2016,6,22,6,30,740.0,52.0,2.9,14.0,280.0,38.1,28.57
2016,6,22,6,45,778.0,55.0,3.0,15.0,333.5,38.95,29.14
2016,6,22,7,0,816.0,58.0,3.1,16.0,387.0,46.73,35.78
2016,6,22,7,15,841.0,60.5,3.15,16.5,439.5,80.25,41.23
2016,6,22,7,30,866.0,63.0,3.2,17.0,492.0,127.56,65.84
2016,6,22,7,45,885.5,65.0,3.3,18.0,543.5,176.58,100.84
2016,6,22,8,0,905.0,67.0,3.4,19.0,595.0,227.77,142.51
2016,6,22,8,15,919.0,69.0,3.45,19.5,643.0,279.65,187.54
2016,6,22,8,30,933.0,71.0,3.5,20.0,691.0,332.81,234.27
2016,6,22,8,45,943.5,72.5,3.55,21.0,735.5,385.44,279.81
2016,6,22,9,0,954.0,74.0,3.6,22.0,780.0,438.6,324.66
2016,6,22,9,15,962.0,75.5,3.65,22.5,819.5,490.96,368.29
2016,6,22,9,30,970.0,77.0,3.7,23.0,859.0,543.17,410.51
2016,6,22,9,45,975.5,78.5,3.75,23.5,892.0,593.68,450.23
2016,6,22,10,0,981.0,80.0,3.8,24.0,925.0,643.38,488.16
2016,6,22,10,15,985.5,81.0,3.85,24.5,952.5,691.0,523.55
2016,6,22,10,30,990.0,82.0,3.9,25.0,980.0,737.33,557.07
2016,6,22,10,45,993.0,82.5,3.95,25.5,1000.5,780.64,585.93
2016,6,22,11,0,996.0,83.0,4.0,26.0,1021.0,822.15,612.87
2016,6,22,11,15,998.0,83.5,4.05,26.0,1034.0,860.91,638.91
2016,6,22,11,30,1000.0,84.0,4.1,26.0,1047.0,897.48,663.35
2016,6,22,11,45,1000.5,84.5,4.15,26.5,1052.5,930.45,683.94
2016,6,22,12,0,1001.0,85.0,4.2,27.0,1058.0,960.88,702.74
2016,6,22,12,15,1000.5,85.0,4.25,27.0,1056.5,987.28,720.23
2016,6,22,12,30,1000.0,85.0,4.3,27.0,1055.0,1010.84,735.9
