Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,12,45,993.0,88.5,4.4,27.0,1044.0,1028.76,748.26
2016,6,22,13,0,986.0,92.0,4.5,27.0,1033.0,1043.51,758.68
2016,6,22,13,15,983.0,91.5,4.5,27.0,1016.0,1054.86,766.43
2016,6,22,13,30,980.0,91.0,4.5,27.0,999.0,1062.95,772.18
2016,6,22,13,45,975.0,90.5,4.55,27.0,975.0,1065.76,774.96
2016,6,22,14,0,970.0,90.0,4.6,27.0,951.0,1065.26,775.71
2016,6,22,14,15,964.0,89.0,4.6,26.5,920.5,1059.95,774.8
2016,6,22,14,30,958.0,88.0,4.6,26.0,890.0,1051.41,771.93
2016,6,22,14,45,950.0,87.0,4.6,25.5,853.5,1037.73,765.78
2016,6,22,15,0,942.0,86.0,4.6,25.0,817.0,1021.03,757.73
2016,6,22,15,15,932.0,84.0,4.55,24.5,775.5,998.34,745.26
2016,6,22,15,30,922.0,82.0,4.5,24.0,734.0,972.91,730.97
2016,6,22,15,45,909.0,80.5,4.5,24.0,687.5,942.73,712.39
2016,6,22,16,0,896.0,79.0,4.5,24.0,641.0,910.31,692.2
2016,6,22,16,15,879.0,76.5,4.45,23.5,591.5,871.13,668.14
2016,6,22,16,30,862.0,74.0,4.4,23.0,542.0,830.34,642.75
2016,6,22,16,45,839.5,71.0,4.35,22.5,490.0,783.07,612.21
2016,6,22,17,0,817.0,68.0,4.3,22.0,438.0,741.69,585.4
2016,6,22,17,15,786.0,64.5,4.2,21.0,385.0,685.92,548.07
2016,6,22,17,30,755.0,61.0,4.1,20.0,332.0,630.56,509.86
2016,6,22,17,45,711.0,56.5,4.0,19.5,280.0,565.9,461.91
2016,6,22,18,0,667.0,52.0,3.9,19.0,228.0,503.33,412.1
2016,6,22,18,15,600.5,46.0,3.75,18.0,178.5,428.17,350.61
2016,6,22,18,30,534.0,40.0,3.6,17.0,129.0,362.47,293.91
2016,6,22,18,45,423.5,31.5,3.45,16.0,87.5,273.53,216.03
2016,6,22,19,0,313.0,23.0,3.3,15.0,46.0,190.83,127.13
2016,6,22,19,15,156.5,11.5,3.25,14.5,23.0,73.6,0.0
2016,6,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,23,4,45,77.0,5.5,2.3,8.5,7.0,0.0,0.0
2016,6,23,5,0,154.0,11.0,2.5,9.0,14.0,10.48,0.0
2016,6,23,5,15,302.5,20.5,2.55,9.5,48.0,16.2,5.78
2016,6,23,5,30,451.0,30.0,2.6,10.0,82.0,25.27,16.46
2016,6,23,5,45,538.5,36.0,2.65,11.0,128.5,29.09,20.38
2016,6,23,6,0,626.0,42.0,2.7,12.0,175.0,32.83,23.94
2016,6,23,6,15,678.0,46.5,2.8,12.5,225.5,35.09,26.04
2016,6,23,6,30,730.0,51.0,2.9,13.0,276.0,37.28,27.96
2016,6,23,6,45,768.0,54.0,3.05,14.0,329.0,38.17,28.57
2016,6,23,7,0,806.0,57.0,3.2,15.0,382.0,45.98,35.27
2016,6,23,7,15,831.0,60.0,3.3,15.5,434.5,78.68,40.71
2016,6,23,7,30,856.0,63.0,3.4,16.0,487.0,125.84,65.24
2016,6,23,7,45,875.5,65.0,3.5,17.0,538.0,174.35,99.89
2016,6,23,8,0,895.0,67.0,3.6,18.0,589.0,225.02,141.26
2016,6,23,8,15,909.5,69.0,3.7,19.0,637.0,276.51,185.77
2016,6,23,8,30,924.0,71.0,3.8,20.0,685.0,329.33,231.91
2016,6,23,8,45,935.0,72.5,3.9,21.0,729.5,381.69,277.34
2016,6,23,9,0,946.0,74.0,4.0,22.0,774.0,434.62,322.17
2016,6,23,9,15,955.0,75.5,4.05,22.5,813.5,487.04,365.98
2016,6,23,9,30,964.0,77.0,4.1,23.0,853.0,539.42,408.48
2016,6,23,9,45,967.5,80.0,4.2,24.0,886.0,589.88,447.53
2016,6,23,10,0,971.0,83.0,4.3,25.0,919.0,639.37,484.57
2016,6,23,10,15,976.0,84.0,4.35,25.5,946.5,686.92,519.96
2016,6,23,10,30,981.0,85.0,4.4,26.0,974.0,733.23,553.53
2016,6,23,10,45,983.5,86.0,4.5,26.5,995.0,776.33,582.62
2016,6,23,11,0,986.0,87.0,4.6,27.0,1016.0,817.62,609.85
2016,6,23,11,15,988.0,87.5,4.65,27.0,1029.0,856.1,635.91
2016,6,23,11,30,990.0,88.0,4.7,27.0,1042.0,892.41,660.4
2016,6,23,11,45,990.5,88.5,4.8,27.5,1047.5,925.16,681.38
2016,6,23,12,0,991.0,89.0,4.9,28.0,1053.0,955.4,700.62
2016,6,23,12,15,990.0,89.0,4.95,28.0,1051.0,981.2,717.96
2016,6,23,12,30,989.0,89.0,5.0,28.0,1049.0,1004.17,733.5
2016,6,23,12,45,985.5,89.5,5.1,28.0,1038.5,1022.32,746.34
2016,6,23,13,0,982.0,90.0,5.2,28.0,1028.0,1037.36,757.25
2016,6,23,13,15,978.5,89.5,5.25,27.5,1010.5,1048.18,766.7
2016,6,23,13,30,975.0,89.0,5.3,27.0,993.0,1055.74,774.18
2016,6,23,13,45,970.0,88.0,5.4,27.0,968.5,1058.0,777.12
2016,6,23,14,0,965.0,87.0,5.5,27.0,944.0,1056.96,778.03
2016,6,23,14,15,959.0,86.0,5.55,26.5,913.5,1051.64,777.43
2016,6,23,14,30,953.0,85.0,5.6,26.0,883.0,1043.1,774.8
2016,6,23,14,45,945.0,83.5,5.65,26.0,846.0,1028.89,766.88
2016,6,23,15,0,937.0,82.0,5.7,26.0,809.0,1011.65,757.01
2016,6,23,15,15,926.5,80.0,5.7,25.5,767.5,988.52,744.35
2016,6,23,15,30,916.0,78.0,5.7,25.0,726.0,962.68,729.82
2016,6,23,15,45,904.5,75.5,5.7,24.5,680.0,932.78,712.38
2016,6,23,16,0,893.0,73.0,5.7,24.0,634.0,900.55,693.16
2016,6,23,16,15,876.5,71.0,5.6,23.5,585.0,862.43,669.0
2016,6,23,16,30,860.0,69.0,5.5,23.0,536.0,822.69,643.43
2016,6,23,16,45,841.5,65.0,5.45,22.5,485.5,777.42,613.66
2016,6,23,17,0,823.0,61.0,5.4,22.0,435.0,731.12,582.57
2016,6,23,17,15,794.0,58.0,5.25,21.0,382.5,677.5,545.91
2016,6,23,17,30,765.0,55.0,5.1,20.0,330.0,630.27,513.1
2016,6,23,17,45,727.0,50.5,4.95,19.5,279.0,569.3,467.34
2016,6,23,18,0,689.0,46.0,4.8,19.0,228.0,509.99,419.67
2016,6,23,18,15,626.0,41.0,4.5,18.0,179.0,437.36,359.35
2016,6,23,18,30,563.0,36.0,4.2,17.0,130.0,369.26,300.19
2016,6,23,18,45,457.0,28.5,3.95,16.5,88.5,281.92,222.72
2016,6,23,19,0,351.0,21.0,3.7,16.0,47.0,200.94,134.17
2016,6,23,19,15,175.5,10.5,3.6,15.0,23.5,80.34,0.0
2016,6,23,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,76.0,5.0,2.4,10.5,6.5,0.0,0.0
2016,6,24,5,0,152.0,10.0,2.6,11.0,13.0,9.53,0.0
2016,6,24,5,15,302.0,19.5,2.75,11.5,47.0,15.31,4.89
2016,6,24,5,30,452.0,29.0,2.9,12.0,81.0,24.31,15.45
2016,6,24,5,45,537.0,35.5,3.05,12.5,127.0,28.65,19.84
2016,6,24,6,0,622.0,42.0,3.2,13.0,173.0,32.86,23.85
2016,6,24,6,15,676.0,46.5,3.25,13.5,224.0,35.12,25.94
2016,6,24,6,30,730.0,51.0,3.3,14.0,275.0,37.31,27.86
2016,6,24,6,45,765.5,55.0,3.35,14.5,328.0,38.97,29.22
2016,6,24,7,0,801.0,59.0,3.4,15.0,381.0,40.54,30.44
2016,6,24,7,15,828.0,62.0,3.45,15.5,434.0,79.19,41.62
2016,6,24,7,30,855.0,65.0,3.5,16.0,487.0,126.39,65.9
2016,6,24,7,45,874.0,68.0,3.55,17.0,539.0,175.57,100.96
2016,6,24,8,0,893.0,71.0,3.6,18.0,591.0,226.89,142.75
2016,6,24,8,15,909.0,73.0,3.6,18.5,640.0,278.68,187.68
2016,6,24,8,30,925.0,75.0,3.6,19.0,689.0,331.96,234.53
2016,6,24,8,45,936.0,77.5,3.65,19.5,734.0,385.23,281.24
2016,6,24,9,0,947.0,80.0,3.7,20.0,779.0,439.1,327.48
2016,6,24,9,15,956.5,81.5,3.75,20.5,819.5,491.85,371.74
2016,6,24,9,30,966.0,83.0,3.8,21.0,860.0,544.62,414.71
2016,6,24,9,45,973.0,84.5,3.9,21.5,895.0,595.83,455.39
2016,6,24,10,0,980.0,86.0,4.0,22.0,930.0,646.39,494.42
2016,6,24,10,15,985.5,87.0,4.1,22.5,958.0,694.7,530.79
2016,6,24,10,30,991.0,88.0,4.2,23.0,986.0,741.8,565.36
2016,6,24,10,45,994.5,89.0,4.3,23.5,1007.5,786.07,595.63
2016,6,24,11,0,998.0,90.0,4.4,24.0,1029.0,828.6,623.75
2016,6,24,11,15,1000.5,90.5,4.45,24.0,1042.5,867.96,650.5
2016,6,24,11,30,1003.0,91.0,4.5,24.0,1056.0,905.18,675.68
2016,6,24,11,45,1003.5,91.5,4.6,24.5,1062.5,938.41,697.14
2016,6,24,12,0,1004.0,92.0,4.7,25.0,1069.0,969.1,716.83
2016,6,24,12,15,1003.5,92.0,4.75,25.0,1067.0,995.77,734.86
2016,6,24,12,30,1003.0,92.0,4.8,25.0,1065.0,1019.6,751.07
2016,6,24,12,45,996.5,95.0,4.9,25.5,1054.0,1037.76,762.49
2016,6,24,13,0,990.0,98.0,5.0,26.0,1043.0,1052.73,771.89
2016,6,24,13,15,987.0,97.0,5.05,26.0,1026.0,1063.83,780.0
2016,6,24,13,30,984.0,96.0,5.1,26.0,1009.0,1071.63,786.08
2016,6,24,13,45,979.5,95.5,5.15,26.0,984.5,1075.15,789.5
2016,6,24,14,0,975.0,95.0,5.2,26.0,960.0,1075.34,790.88
2016,6,24,14,15,968.5,93.5,5.2,26.0,929.0,1069.17,787.78
2016,6,24,14,30,962.0,92.0,5.2,26.0,898.0,1059.73,782.68
2016,6,24,14,45,953.5,91.0,5.2,26.0,861.0,1045.69,774.66
2016,6,24,15,0,945.0,90.0,5.2,26.0,824.0,1028.61,764.72
2016,6,24,15,15,934.5,88.0,5.2,25.5,782.0,1005.55,752.35
2016,6,24,15,30,924.0,86.0,5.2,25.0,740.0,979.75,738.12
2016,6,24,15,45,909.5,84.5,5.2,25.0,693.0,948.27,718.45
2016,6,24,16,0,895.0,83.0,5.2,25.0,646.0,914.6,697.2
2016,6,24,16,15,877.5,80.0,5.1,24.5,596.0,874.52,672.04
2016,6,24,16,30,860.0,77.0,5.0,24.0,546.0,832.84,645.48
2016,6,24,16,45,835.5,74.5,4.95,23.5,493.0,791.61,619.13
2016,6,24,17,0,811.0,72.0,4.9,23.0,440.0,742.6,586.54
2016,6,24,17,15,779.0,68.0,4.7,22.5,387.0,685.67,546.65
2016,6,24,17,30,747.0,64.0,4.5,22.0,334.0,629.21,506.15
2016,6,24,17,45,700.0,59.5,4.35,21.5,281.0,562.79,456.63
2016,6,24,18,0,653.0,55.0,4.2,21.0,228.0,498.66,405.74
2016,6,24,18,15,584.5,49.0,3.9,20.0,178.5,427.18,347.22
2016,6,24,18,30,516.0,43.0,3.6,19.0,129.0,357.05,287.41
2016,6,24,18,45,400.5,33.5,3.3,18.0,87.0,265.02,207.78
2016,6,24,19,0,285.0,24.0,3.0,17.0,45.0,179.93,119.63
2016,6,24,19,15,142.5,12.0,2.95,16.0,22.5,68.6,0.0
2016,6,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,55.0,5.5,1.2,10.5,6.5,0.0,0.0
2016,6,25,5,0,110.0,11.0,1.2,11.0,13.0,10.48,0.0
2016,6,25,5,15,264.0,21.5,1.35,11.5,46.5,17.2,5.98
2016,6,25,5,30,418.0,32.0,1.5,12.0,80.0,25.04,16.09
2016,6,25,5,45,510.5,39.0,1.7,13.0,126.5,29.31,20.39
2016,6,25,6,0,603.0,46.0,1.9,14.0,173.0,36.54,27.03
2016,6,25,6,15,658.5,51.5,1.95,15.0,224.0,39.47,29.67
2016,6,25,6,30,714.0,57.0,2.0,16.0,275.0,42.3,32.06
2016,6,25,6,45,754.5,60.5,2.1,17.0,328.5,43.33,32.77
2016,6,25,7,0,795.0,64.0,2.2,18.0,382.0,44.34,33.4
2016,6,25,7,15,822.0,67.0,2.4,19.0,435.5,74.54,37.72
2016,6,25,7,30,849.0,70.0,2.6,20.0,489.0,128.7,67.09
2016,6,25,7,45,869.5,72.5,2.85,21.0,540.5,177.46,101.01
2016,6,25,8,0,890.0,75.0,3.1,22.0,592.0,228.5,141.71
2016,6,25,8,15,905.5,77.0,3.25,22.5,641.0,280.07,185.71
2016,6,25,8,30,921.0,79.0,3.4,23.0,690.0,333.07,231.61
2016,6,25,8,45,933.0,81.0,3.55,24.0,735.0,386.12,276.88
2016,6,25,9,0,945.0,83.0,3.7,25.0,780.0,439.86,321.66
2016,6,25,9,15,954.0,84.5,3.75,25.5,820.0,492.34,364.85
2016,6,25,9,30,963.0,86.0,3.8,26.0,860.0,544.79,406.75
2016,6,25,9,45,967.0,88.5,3.9,27.0,893.5,595.15,445.12
2016,6,25,10,0,971.0,91.0,4.0,28.0,927.0,644.6,481.54
2016,6,25,10,15,976.5,92.0,4.0,28.0,955.0,692.59,517.54
2016,6,25,10,30,982.0,93.0,4.0,28.0,983.0,739.38,551.87
2016,6,25,10,45,985.0,94.0,4.05,28.5,1003.5,783.02,581.06
2016,6,25,11,0,988.0,95.0,4.1,29.0,1024.0,824.88,607.91
2016,6,25,11,15,990.5,95.5,4.1,29.0,1038.0,863.98,633.65
2016,6,25,11,30,993.0,96.0,4.1,29.0,1052.0,900.95,657.82
2016,6,25,11,45,993.0,96.5,4.1,29.5,1057.5,933.55,677.62
2016,6,25,12,0,993.0,97.0,4.1,30.0,1063.0,963.62,695.62
2016,6,25,12,15,992.5,97.0,4.1,30.0,1061.5,990.12,712.65
2016,6,25,12,30,992.0,97.0,4.1,30.0,1060.0,1013.83,727.89
2016,6,25,12,45,990.5,96.5,4.2,30.0,1050.5,1033.18,740.99
2016,6,25,13,0,989.0,96.0,4.3,30.0,1041.0,1049.43,752.23
2016,6,25,13,15,986.0,95.5,4.3,30.0,1024.0,1061.04,760.0
2016,6,25,13,30,983.0,95.0,4.3,30.0,1007.0,1069.37,765.81
2016,6,25,13,45,978.0,94.5,4.35,30.0,983.0,1072.41,768.71
2016,6,25,14,0,973.0,94.0,4.4,30.0,959.0,1072.14,769.65
2016,6,25,14,15,967.0,93.0,4.4,29.5,928.0,1067.03,768.88
2016,6,25,14,30,961.0,92.0,4.4,29.0,897.0,1058.68,766.17
2016,6,25,14,45,952.5,91.0,4.45,29.0,860.0,1044.69,758.69
2016,6,25,15,0,944.0,90.0,4.5,29.0,823.0,1027.66,749.34
2016,6,25,15,15,933.5,88.0,4.5,28.5,780.5,1004.65,737.33
2016,6,25,15,30,923.0,86.0,4.5,28.0,738.0,978.9,723.49
2016,6,25,15,45,909.0,84.0,4.5,28.0,691.5,947.34,704.28
2016,6,25,16,0,895.0,82.0,4.5,28.0,645.0,913.56,683.5
2016,6,25,16,15,877.5,79.5,4.45,27.5,595.0,874.1,659.76
2016,6,25,16,30,860.0,77.0,4.4,27.0,545.0,833.05,634.6
2016,6,25,16,45,836.5,74.0,4.4,26.5,492.5,792.03,609.24
2016,6,25,17,0,813.0,71.0,4.4,26.0,440.0,743.16,577.66
2016,6,25,17,15,781.5,67.0,4.25,25.0,387.0,686.55,540.22
2016,6,25,17,30,750.0,63.0,4.1,24.0,334.0,630.36,501.9
2016,6,25,17,45,706.0,58.5,3.95,23.5,281.5,565.87,454.68
2016,6,25,18,0,662.0,54.0,3.8,23.0,229.0,503.41,405.71
2016,6,25,18,15,594.5,47.5,3.4,21.5,179.5,427.16,344.73
2016,6,25,18,30,527.0,41.0,3.0,20.0,130.0,360.68,288.65
2016,6,25,18,45,418.5,32.5,2.65,19.0,88.0,272.88,212.76
2016,6,25,19,0,310.0,24.0,2.3,18.0,46.0,191.35,127.0
2016,6,25,19,15,155.0,12.0,2.2,17.5,23.0,73.67,0.0
2016,6,25,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,60.5,5.0,0.9,12.5,6.0,0.0,0.0
2016,6,26,5,0,121.0,10.0,0.9,13.0,12.0,9.53,0.0
2016,6,26,5,15,271.0,20.5,1.05,13.5,45.5,16.3,5.05
2016,6,26,5,30,421.0,31.0,1.2,14.0,79.0,24.17,15.17
2016,6,26,5,45,508.0,38.5,1.35,14.5,124.5,28.91,19.9
2016,6,26,6,0,595.0,46.0,1.5,15.0,170.0,36.57,26.95
2016,6,26,6,15,650.0,51.0,1.55,15.5,220.5,39.05,29.24
2016,6,26,6,30,705.0,56.0,1.6,16.0,271.0,41.47,31.34
2016,6,26,6,45,743.0,60.0,1.7,17.0,324.0,42.93,32.42
2016,6,26,7,0,781.0,64.0,1.8,18.0,377.0,44.33,33.39
2016,6,26,7,15,808.0,67.5,1.85,18.5,429.5,73.46,37.68
2016,6,26,7,30,835.0,71.0,1.9,19.0,482.0,127.27,66.88
2016,6,26,7,45,855.5,73.5,2.0,20.0,533.0,175.34,100.16
2016,6,26,8,0,876.0,76.0,2.1,21.0,584.0,225.67,140.17
2016,6,26,8,15,891.0,78.0,2.15,22.0,632.0,276.42,182.98
2016,6,26,8,30,906.0,80.0,2.2,23.0,680.0,328.56,227.4
2016,6,26,8,45,918.5,81.5,2.25,24.0,725.0,380.63,271.37
2016,6,26,9,0,931.0,83.0,2.3,25.0,770.0,433.45,314.84
2016,6,26,9,15,940.0,84.5,2.35,25.5,809.5,485.26,356.98
2016,6,26,9,30,949.0,86.0,2.4,26.0,849.0,537.05,397.83
2016,6,26,9,45,958.5,85.5,2.5,27.0,883.5,587.17,435.59
2016,6,26,10,0,968.0,85.0,2.6,28.0,918.0,636.86,471.78
2016,6,26,10,15,973.0,86.0,2.7,28.5,945.5,684.39,506.28
2016,6,26,10,30,978.0,87.0,2.8,29.0,973.0,730.68,539.04
2016,6,26,10,45,981.5,87.5,2.9,29.5,993.5,774.05,567.67
2016,6,26,11,0,985.0,88.0,3.0,30.0,1014.0,815.69,594.18
2016,6,26,11,15,987.0,88.5,3.1,30.0,1027.5,854.26,619.65
2016,6,26,11,30,989.0,89.0,3.2,30.0,1041.0,890.68,643.63
2016,6,26,11,45,989.5,89.0,3.3,30.5,1046.5,923.07,663.59
2016,6,26,12,0,990.0,89.0,3.4,31.0,1052.0,952.95,681.85
2016,6,26,12,15,989.5,89.0,3.5,31.0,1050.5,979.31,699.21
2016,6,26,12,30,989.0,89.0,3.6,31.0,1049.0,1002.87,714.85
2016,6,26,12,45,976.5,96.0,3.75,31.5,1036.5,1019.08,724.75
2016,6,26,13,0,964.0,103.0,3.9,32.0,1024.0,1032.05,732.7
2016,6,26,13,15,960.5,102.5,4.05,32.0,1007.0,1043.01,740.97
2016,6,26,13,30,957.0,102.0,4.2,32.0,990.0,1050.76,747.31
2016,6,26,13,45,952.0,101.0,4.35,32.0,965.5,1053.27,750.46
2016,6,26,14,0,947.0,100.0,4.5,32.0,941.0,1052.52,751.66
2016,6,26,14,15,940.0,99.0,4.55,31.5,910.5,1046.57,750.6
2016,6,26,14,30,933.0,98.0,4.6,31.0,880.0,1037.45,747.63
2016,6,26,14,45,923.5,96.5,4.7,31.0,843.0,1022.23,739.57
2016,6,26,15,0,914.0,95.0,4.8,31.0,806.0,1004.07,730.0
2016,6,26,15,15,903.0,93.0,4.85,30.5,764.0,981.08,718.35
2016,6,26,15,30,892.0,91.0,4.9,30.0,722.0,955.46,704.9
2016,6,26,15,45,877.0,89.0,4.95,30.0,676.0,923.69,685.75
2016,6,26,16,0,862.0,87.0,5.0,30.0,630.0,889.82,665.07
2016,6,26,16,15,843.0,84.5,4.95,29.5,580.5,849.97,640.78
2016,6,26,16,30,824.0,82.0,4.9,29.0,531.0,815.91,620.27
2016,6,26,16,45,799.5,78.5,4.85,28.5,479.5,767.48,589.19
2016,6,26,17,0,775.0,75.0,4.8,28.0,428.0,718.44,557.09
2016,6,26,17,15,742.5,71.0,4.55,27.0,375.5,662.43,519.33
2016,6,26,17,30,710.0,67.0,4.3,26.0,323.0,606.96,481.11
2016,6,26,17,45,665.0,61.5,4.05,25.5,272.0,542.11,433.11
2016,6,26,18,0,620.0,56.0,3.8,25.0,221.0,483.41,386.97
2016,6,26,18,15,552.0,49.5,3.35,24.0,173.0,409.15,327.16
2016,6,26,18,30,484.0,43.0,2.9,23.0,125.0,340.07,269.17
2016,6,26,18,45,378.0,33.5,2.5,22.0,84.5,254.16,195.86
2016,6,26,19,0,272.0,24.0,2.1,21.0,44.0,174.44,114.29
2016,6,26,19,15,136.0,12.0,2.05,20.0,22.0,66.08,0.0
2016,6,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,45,60.5,4.5,1.05,13.5,6.0,0.0,0.0
2016,6,27,5,0,121.0,9.0,1.1,14.0,12.0,8.58,0.0
2016,6,27,5,15,267.5,19.5,1.3,14.5,44.0,15.41,4.15
2016,6,27,5,30,414.0,30.0,1.5,15.0,76.0,23.3,14.31
2016,6,27,5,45,501.0,37.0,1.7,15.5,121.0,27.65,18.68
2016,6,27,6,0,588.0,44.0,1.9,16.0,166.0,34.76,25.21
2016,6,27,6,15,643.0,49.5,1.95,16.5,216.5,37.76,27.96
2016,6,27,6,30,698.0,55.0,2.0,17.0,267.0,40.65,30.47
2016,6,27,6,45,735.5,59.0,2.05,18.0,319.0,42.15,31.59
2016,6,27,7,0,773.0,63.0,2.1,19.0,371.0,43.57,32.59
2016,6,27,7,15,799.5,66.0,2.25,20.0,423.0,71.05,36.13
2016,6,27,7,30,826.0,69.0,2.4,21.0,475.0,124.01,64.27
2016,6,27,7,45,845.5,72.0,2.6,22.5,525.5,171.82,96.95
2016,6,27,8,0,865.0,75.0,2.8,24.0,576.0,221.82,136.16
2016,6,27,8,15,880.0,77.0,2.9,25.0,623.5,272.01,178.19
2016,6,27,8,30,895.0,79.0,3.0,26.0,671.0,323.57,221.91
2016,6,27,8,45,905.5,81.5,3.1,27.0,715.0,375.23,265.42
2016,6,27,9,0,916.0,84.0,3.2,28.0,759.0,427.46,308.36
2016,6,27,9,15,924.5,85.5,3.15,28.5,797.5,478.34,349.54
2016,6,27,9,30,933.0,87.0,3.1,29.0,836.0,529.17,389.38
2016,6,27,9,45,929.0,94.5,3.05,29.5,866.5,578.14,426.52
2016,6,27,10,0,925.0,102.0,3.0,30.0,897.0,625.56,461.26
2016,6,27,10,15,930.0,103.5,2.95,30.5,924.0,671.79,494.17
2016,6,27,10,30,935.0,105.0,2.9,31.0,951.0,716.87,525.3
2016,6,27,10,45,937.0,106.5,2.85,31.5,971.0,758.5,552.57
2016,6,27,11,0,939.0,108.0,2.8,32.0,991.0,798.41,577.0
2016,6,27,11,15,941.0,108.5,2.8,32.0,1004.0,835.56,600.78
2016,6,27,11,30,943.0,109.0,2.8,32.0,1017.0,870.67,623.08
2016,6,27,11,45,942.5,110.5,2.85,32.5,1022.5,902.44,642.16
2016,6,27,12,0,942.0,112.0,2.9,33.0,1028.0,931.82,659.61
2016,6,27,12,15,941.5,112.0,3.05,33.0,1026.0,957.33,676.65
2016,6,27,12,30,941.0,112.0,3.2,33.0,1024.0,980.2,692.11
2016,6,27,12,45,941.5,110.0,3.35,33.0,1015.5,999.32,705.28
2016,6,27,13,0,942.0,108.0,3.5,33.0,1007.0,1015.53,716.73
2016,6,27,13,15,938.5,107.5,3.65,33.0,990.5,1026.32,724.88
2016,6,27,13,30,935.0,107.0,3.8,33.0,974.0,1033.98,731.19
2016,6,27,13,45,929.0,106.5,3.95,33.0,950.0,1036.0,734.07
2016,6,27,14,0,923.0,106.0,4.1,33.0,926.0,1034.85,735.06
2016,6,27,14,15,916.5,105.0,4.2,32.5,896.0,1029.52,734.7
2016,6,27,14,30,910.0,104.0,4.3,32.0,866.0,1021.11,732.47
2016,6,27,14,45,900.5,102.5,4.45,32.0,830.0,1006.18,724.91
2016,6,27,15,0,891.0,101.0,4.6,32.0,794.0,988.37,715.53
2016,6,27,15,15,880.0,99.0,4.65,31.5,753.0,965.8,703.96
2016,6,27,15,30,869.0,97.0,4.7,31.0,712.0,940.68,690.74
2016,6,27,15,45,854.5,94.5,4.8,31.0,666.5,909.35,672.31
2016,6,27,16,0,840.0,92.0,4.9,31.0,621.0,875.95,652.31
2016,6,27,16,15,821.0,89.0,4.85,30.5,572.5,843.64,633.27
2016,6,27,16,30,802.0,86.0,4.8,30.0,524.0,802.23,607.64
2016,6,27,16,45,778.0,82.5,4.8,29.5,473.0,754.92,577.67
2016,6,27,17,0,754.0,79.0,4.8,29.0,422.0,706.98,546.61
2016,6,27,17,15,721.0,74.5,4.6,28.0,370.5,650.72,508.87
2016,6,27,17,30,688.0,70.0,4.4,27.0,319.0,595.05,470.57
2016,6,27,17,45,642.0,64.5,4.2,26.5,268.0,534.23,425.43
2016,6,27,18,0,596.0,59.0,4.0,26.0,217.0,472.34,377.1
2016,6,27,18,15,527.5,52.0,3.45,25.0,169.5,398.11,317.37
2016,6,27,18,30,459.0,45.0,2.9,24.0,122.0,329.09,259.56
2016,6,27,18,45,354.0,34.5,2.4,23.0,82.5,243.55,186.89
2016,6,27,19,0,249.0,24.0,1.9,22.0,43.0,164.22,106.99
2016,6,27,19,15,124.5,12.0,1.8,21.5,21.5,61.49,0.0
2016,6,27,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,5,15,152.5,17.5,0.8,15.5,34.5,13.54,2.67
2016,6,28,5,30,305.0,35.0,0.8,16.0,69.0,27.95,18.19
2016,6,28,5,45,398.5,44.0,0.85,17.0,112.0,33.78,23.9
2016,6,28,6,0,492.0,53.0,0.9,18.0,155.0,39.34,29.02
2016,6,28,6,15,550.5,60.5,0.85,18.5,203.5,43.28,32.58
2016,6,28,6,30,609.0,68.0,0.8,19.0,252.0,47.0,35.79
2016,6,28,6,45,654.0,72.5,0.75,20.0,303.5,48.14,36.56
2016,6,28,7,0,699.0,77.0,0.7,21.0,355.0,49.22,37.21
2016,6,28,7,15,728.5,81.0,0.55,22.0,406.0,79.27,44.49
2016,6,28,7,30,758.0,85.0,0.4,23.0,457.0,122.42,64.93
2016,6,28,7,45,782.0,88.5,0.3,24.0,507.5,167.88,95.06
2016,6,28,8,0,806.0,92.0,0.2,25.0,558.0,216.1,131.48
2016,6,28,8,15,823.0,94.5,0.2,26.0,605.0,264.47,170.29
2016,6,28,8,30,840.0,97.0,0.2,27.0,652.0,321.06,215.39
2016,6,28,8,45,853.5,99.5,0.25,28.0,696.0,371.14,255.38
2016,6,28,9,0,867.0,102.0,0.3,29.0,740.0,422.1,295.02
2016,6,28,9,15,877.0,104.0,0.45,29.5,779.0,471.82,334.0
2016,6,28,9,30,887.0,106.0,0.6,30.0,818.0,521.68,372.07
2016,6,28,9,45,903.0,102.5,0.75,30.5,853.5,570.09,408.25
2016,6,28,10,0,919.0,99.0,0.9,31.0,889.0,618.67,443.64
2016,6,28,10,15,924.5,100.0,1.05,31.5,916.0,664.52,476.25
2016,6,28,10,30,930.0,101.0,1.2,32.0,943.0,709.28,507.38
2016,6,28,10,45,932.5,102.5,1.4,32.5,963.0,751.07,535.68
2016,6,28,11,0,935.0,104.0,1.6,33.0,983.0,791.19,561.46
2016,6,28,11,15,937.5,104.5,1.7,33.0,996.0,828.58,585.58
2016,6,28,11,30,940.0,105.0,1.8,33.0,1009.0,863.98,608.36
2016,6,28,11,45,939.0,106.5,1.95,33.0,1014.5,895.23,628.99
2016,6,28,12,0,938.0,108.0,2.1,33.0,1020.0,924.08,648.13
2016,6,28,12,15,937.5,108.0,2.25,33.0,1018.5,949.47,665.16
2016,6,28,12,30,937.0,108.0,2.4,33.0,1017.0,972.23,680.62
2016,6,28,12,45,922.0,116.5,2.55,33.0,1004.0,986.81,691.06
2016,6,28,13,0,907.0,125.0,2.7,33.0,991.0,998.25,699.7
2016,6,28,13,15,903.5,124.5,2.85,33.0,975.0,1008.91,707.96
2016,6,28,13,30,900.0,124.0,3.0,33.0,959.0,1016.54,714.42
2016,6,28,13,45,897.0,121.5,3.15,33.0,936.5,1019.57,718.11
2016,6,28,14,0,894.0,119.0,3.3,33.0,914.0,1019.48,719.96
2016,6,28,14,15,887.5,117.5,3.4,32.5,884.5,1013.87,719.53
2016,6,28,14,30,881.0,116.0,3.5,32.0,855.0,1005.24,717.3
2016,6,28,14,45,874.0,113.0,3.65,32.0,820.0,991.54,710.77
2016,6,28,15,0,867.0,110.0,3.8,32.0,785.0,974.96,702.41
2016,6,28,15,15,856.0,108.0,3.85,31.5,744.5,952.87,691.29
2016,6,28,15,30,845.0,106.0,3.9,31.0,704.0,928.3,678.49
2016,6,28,15,45,832.0,102.5,3.95,30.5,659.5,905.83,667.04
2016,6,28,16,0,819.0,99.0,4.0,30.0,615.0,873.09,648.52
2016,6,28,16,15,800.5,95.5,3.95,29.5,566.5,833.55,624.7
2016,6,28,16,30,782.0,92.0,3.9,29.0,518.0,792.58,599.56
2016,6,28,16,45,759.5,87.5,3.9,28.5,468.0,745.91,570.16
2016,6,28,17,0,737.0,83.0,3.9,28.0,418.0,698.56,539.62
2016,6,28,17,15,703.5,78.5,3.75,27.0,367.0,646.09,505.09
2016,6,28,17,30,670.0,74.0,3.6,26.0,316.0,591.06,467.54
2016,6,28,17,45,626.0,67.5,3.5,25.5,266.0,527.48,420.36
2016,6,28,18,0,582.0,61.0,3.4,25.0,216.0,466.2,372.75
2016,6,28,18,15,513.5,53.5,3.15,24.0,169.0,391.89,313.3
2016,6,28,18,30,445.0,46.0,2.9,23.0,122.0,322.8,255.64
2016,6,28,18,45,342.0,35.5,2.65,22.0,82.5,238.84,184.13
2016,6,28,19,0,239.0,25.0,2.4,21.0,43.0,160.82,105.26
2016,6,28,19,15,119.5,12.5,2.3,20.0,21.5,59.99,0.0
2016,6,28,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,29,5,15,198.0,15.0,2.25,12.5,37.0,11.38,1.14
2016,6,29,5,30,396.0,30.0,2.3,13.0,74.0,23.39,14.46
2016,6,29,5,45,489.0,37.0,2.4,13.5,119.0,27.73,18.89
2016,6,29,6,0,582.0,44.0,2.5,14.0,164.0,34.85,25.5
2016,6,29,6,15,638.0,49.5,2.55,14.5,214.0,37.85,28.27
2016,6,29,6,30,694.0,55.0,2.6,15.0,264.0,40.74,30.81
2016,6,29,6,45,735.0,58.5,2.7,16.0,317.0,41.83,31.58
2016,6,29,7,0,776.0,62.0,2.8,17.0,370.0,42.9,32.28
2016,6,29,7,15,803.5,65.0,2.85,17.5,422.0,68.34,35.27
2016,6,29,7,30,831.0,68.0,2.9,18.0,474.0,121.54,63.31
2016,6,29,7,45,853.5,70.0,2.95,19.0,525.5,169.22,95.97
2016,6,29,8,0,876.0,72.0,3.0,20.0,577.0,219.36,135.83
2016,6,29,8,15,891.5,74.0,3.0,20.5,625.5,270.19,179.34
2016,6,29,8,30,907.0,76.0,3.0,21.0,674.0,322.47,224.83
2016,6,29,8,45,920.0,77.0,3.05,21.5,718.5,374.35,269.92
2016,6,29,9,0,933.0,78.0,3.1,22.0,763.0,427.02,314.79
2016,6,29,9,15,942.0,79.5,3.15,22.5,803.0,478.95,358.01
2016,6,29,9,30,951.0,81.0,3.2,23.0,843.0,530.87,399.95
2016,6,29,9,45,953.0,85.5,3.3,24.0,876.0,581.39,438.85
2016,6,29,10,0,955.0,90.0,3.4,25.0,909.0,630.87,475.66
2016,6,29,10,15,960.5,91.0,3.5,25.0,937.0,678.27,511.87
2016,6,29,10,30,966.0,92.0,3.6,25.0,965.0,724.52,546.51
2016,6,29,10,45,970.5,92.0,3.75,25.5,986.5,767.84,576.42
2016,6,29,11,0,975.0,92.0,3.9,26.0,1008.0,809.52,603.94
2016,6,29,11,15,977.5,92.5,4.0,26.0,1022.0,848.29,630.25
2016,6,29,11,30,980.0,93.0,4.1,26.0,1036.0,884.97,655.05
2016,6,29,11,45,981.5,93.0,4.2,26.5,1042.5,918.11,676.08
2016,6,29,12,0,983.0,93.0,4.3,27.0,1049.0,948.84,695.4
2016,6,29,12,15,983.0,93.0,4.4,26.5,1048.0,975.66,714.9
2016,6,29,12,30,983.0,93.0,4.5,26.0,1047.0,999.74,732.72
2016,6,29,12,45,977.5,96.0,4.6,26.0,1037.0,1018.7,745.92
2016,6,29,13,0,972.0,99.0,4.7,26.0,1027.0,1034.58,757.45
2016,6,29,13,15,969.5,98.5,4.75,25.5,1011.0,1046.69,767.76
2016,6,29,13,30,967.0,98.0,4.8,25.0,995.0,1055.58,776.12
2016,6,29,13,45,963.0,97.0,4.9,25.0,971.5,1059.22,780.06
2016,6,29,14,0,959.0,96.0,5.0,25.0,948.0,1059.58,781.99
2016,6,29,14,15,953.5,95.0,5.0,24.5,918.5,1055.18,781.62
2016,6,29,14,30,948.0,94.0,5.0,24.0,889.0,1047.57,779.25
2016,6,29,14,45,941.0,92.5,5.0,24.0,853.0,1034.77,771.97
2016,6,29,15,0,934.0,91.0,5.0,24.0,817.0,1018.93,762.78
2016,6,29,15,15,924.5,89.0,4.95,23.5,776.0,997.17,750.77
2016,6,29,15,30,915.0,87.0,4.9,23.0,735.0,972.66,736.92
2016,6,29,15,45,902.5,84.5,4.85,22.5,689.5,942.2,718.93
2016,6,29,16,0,890.0,82.0,4.8,22.0,644.0,909.44,699.24
2016,6,29,16,15,873.5,79.5,4.65,21.0,594.5,871.07,676.05
2016,6,29,16,30,857.0,77.0,4.5,20.0,545.0,831.06,651.37
2016,6,29,16,45,836.0,74.0,4.4,19.5,493.5,792.27,626.25
2016,6,29,17,0,815.0,71.0,4.3,19.0,442.0,745.43,594.75
2016,6,29,17,15,784.5,67.0,4.15,18.5,389.0,689.54,555.79
2016,6,29,17,30,754.0,63.0,4.0,18.0,336.0,633.98,516.02
2016,6,29,17,45,711.0,58.5,3.85,17.5,283.5,569.99,468.23
2016,6,29,18,0,668.0,54.0,3.7,17.0,231.0,507.95,418.52
2016,6,29,18,15,601.5,47.5,3.5,16.0,181.5,431.97,356.05
2016,6,29,18,30,535.0,41.0,3.3,15.0,132.0,365.65,298.55
2016,6,29,18,45,425.0,32.5,3.1,14.5,89.5,276.62,219.78
2016,6,29,19,0,315.0,24.0,2.9,14.0,47.0,194.05,131.23
2016,6,29,19,15,157.5,12.0,2.8,13.5,23.5,74.84,0.0
2016,6,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,5,15,201.0,15.5,2.75,10.5,37.5,11.86,1.16
2016,6,30,5,30,402.0,31.0,2.8,11.0,75.0,24.39,15.42
2016,6,30,5,45,496.5,38.5,2.85,11.5,121.0,29.11,20.27
2016,6,30,6,0,591.0,46.0,2.9,12.0,167.0,36.8,27.46
2016,6,30,6,15,648.5,51.5,2.85,12.5,218.0,39.71,30.18
2016,6,30,6,30,706.0,57.0,2.8,13.0,269.0,42.52,32.67
2016,6,30,6,45,745.5,61.0,2.75,13.5,322.5,43.94,33.8
2016,6,30,7,0,785.0,65.0,2.7,14.0,376.0,45.3,34.83
2016,6,30,7,15,812.5,68.5,2.6,14.5,429.0,70.15,37.67
2016,6,30,7,30,840.0,72.0,2.5,15.0,482.0,116.9,60.08
2016,6,30,7,45,861.5,74.5,2.45,16.0,534.0,172.56,99.43
2016,6,30,8,0,883.0,77.0,2.4,17.0,586.0,223.37,140.05
2016,6,30,8,15,898.5,79.0,2.25,18.0,635.0,274.63,183.71
2016,6,30,8,30,914.0,81.0,2.1,19.0,684.0,327.33,229.07
2016,6,30,8,45,926.5,83.0,2.0,20.0,729.0,380.27,274.18
2016,6,30,9,0,939.0,85.0,1.9,21.0,774.0,433.98,318.6
2016,6,30,9,15,948.0,86.5,1.85,21.5,814.0,486.29,361.33
2016,6,30,9,30,957.0,88.0,1.8,22.0,854.0,538.59,402.58
2016,6,30,9,45,963.0,90.0,1.8,23.0,888.5,589.48,440.75
2016,6,30,10,0,969.0,92.0,1.8,24.0,923.0,639.65,476.94
2016,6,30,10,15,974.5,93.0,1.85,24.5,951.0,687.74,511.69
2016,6,30,10,30,980.0,94.0,1.9,25.0,979.0,734.64,544.66
2016,6,30,10,45,983.0,94.5,2.0,25.5,1000.0,777.97,573.73
2016,6,30,11,0,986.0,95.0,2.1,26.0,1021.0,819.54,600.28
2016,6,30,11,15,988.5,95.5,2.1,26.5,1035.0,858.78,624.21
2016,6,30,11,30,991.0,96.0,2.1,27.0,1049.0,895.91,646.47
2016,6,30,11,45,992.0,96.5,2.15,27.5,1055.5,929.53,666.72
2016,6,30,12,0,993.0,97.0,2.2,28.0,1062.0,960.68,685.3
2016,6,30,12,15,992.5,97.0,2.35,28.0,1060.0,987.42,703.43
2016,6,30,12,30,992.0,97.0,2.5,28.0,1058.0,1011.37,719.88
2016,6,30,12,45,982.0,102.0,2.65,28.5,1046.5,1028.33,730.55
2016,6,30,13,0,972.0,107.0,2.8,29.0,1035.0,1042.09,739.31
2016,6,30,13,15,968.5,106.5,2.9,29.0,1018.0,1053.41,747.65
2016,6,30,13,30,965.0,106.0,3.0,29.0,1001.0,1061.5,754.1
2016,6,30,13,45,959.0,105.5,3.1,29.0,976.5,1063.86,757.08
2016,6,30,14,0,953.0,105.0,3.2,29.0,952.0,1062.93,758.16
2016,6,30,14,15,946.0,104.0,3.3,28.5,921.0,1057.23,757.86
2016,6,30,14,30,939.0,103.0,3.4,28.0,890.0,1048.34,755.63
2016,6,30,14,45,928.5,102.0,3.5,28.0,852.5,1032.9,747.77
2016,6,30,15,0,918.0,101.0,3.6,28.0,815.0,1014.51,738.07
2016,6,30,15,15,906.5,99.0,3.6,27.5,773.0,991.22,725.95
2016,6,30,15,30,895.0,97.0,3.6,27.0,731.0,965.3,712.08
2016,6,30,15,45,878.5,95.5,3.65,27.0,684.0,932.86,692.7
2016,6,30,16,0,862.0,94.0,3.7,27.0,637.0,898.38,671.84
2016,6,30,16,15,843.0,91.0,3.7,26.5,587.0,865.66,653.02
2016,6,30,16,30,824.0,88.0,3.7,26.0,537.0,823.7,627.48
2016,6,30,16,45,796.5,85.0,3.75,25.5,484.5,773.49,595.86
2016,6,30,17,0,769.0,82.0,3.8,25.0,432.0,722.79,563.14
2016,6,30,17,15,735.0,77.5,3.75,24.0,379.0,665.23,525.1
2016,6,30,17,30,701.0,73.0,3.7,23.0,326.0,612.16,489.14
2016,6,30,17,45,650.0,67.5,3.65,22.5,274.0,543.9,438.26
2016,6,30,18,0,599.0,62.0,3.6,22.0,222.0,478.43,386.97
2016,6,30,18,15,527.0,54.5,3.4,21.0,173.0,401.28,324.66
2016,6,30,18,30,455.0,47.0,3.2,20.0,124.0,329.58,264.23
2016,6,30,18,45,339.0,36.5,3.05,19.0,83.5,238.59,186.24
2016,6,30,19,0,223.0,26.0,2.9,18.0,43.0,154.55,102.04
2016,6,30,19,15,111.5,13.0,2.8,17.0,21.5,57.28,0.0
2016,6,30,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,1,5,15,159.5,17.0,1.7,11.5,34.0,13.22,1.5
2016,7,1,5,30,319.0,34.0,1.8,12.0,68.0,27.23,17.76
2016,7,1,5,45,414.5,43.0,1.9,12.5,111.5,33.11,23.72
2016,7,1,6,0,510.0,52.0,2.0,13.0,155.0,38.71,29.05
2016,7,1,6,15,571.5,58.5,2.0,13.5,204.5,41.86,31.99
2016,7,1,6,30,633.0,65.0,2.0,14.0,254.0,44.87,34.64
2016,7,1,6,45,530.5,95.0,2.0,15.0,273.5,65.99,53.14
2016,7,1,7,0,428.0,125.0,2.0,16.0,293.0,85.26,69.61
2016,7,1,7,15,406.0,150.5,1.95,17.0,328.0,113.93,81.81
2016,7,1,7,30,384.0,176.0,1.9,18.0,363.0,153.65,106.58
2016,7,1,7,45,424.0,186.5,1.85,19.0,413.5,188.76,129.79
2016,7,1,8,0,464.0,197.0,1.8,20.0,464.0,228.19,158.8
2016,7,1,8,15,661.0,146.5,1.75,20.5,562.5,259.61,177.97
2016,7,1,8,30,858.0,96.0,1.7,21.0,661.0,322.18,224.3
2016,7,1,8,45,651.5,187.0,1.7,22.0,632.5,360.15,261.47
2016,7,1,9,0,445.0,278.0,1.7,23.0,604.0,389.63,288.43
2016,7,1,9,15,675.5,191.5,1.7,23.5,716.5,443.8,328.72
2016,7,1,9,30,906.0,105.0,1.7,24.0,829.0,527.04,391.03
2016,7,1,9,45,913.5,106.5,1.7,25.0,863.0,576.07,427.23
2016,7,1,10,0,921.0,108.0,1.7,26.0,897.0,624.58,461.94
2016,7,1,10,15,927.0,109.0,1.7,26.5,925.0,671.02,494.93
2016,7,1,10,30,933.0,110.0,1.7,27.0,953.0,716.41,526.22
2016,7,1,10,45,937.5,111.0,1.75,27.5,974.5,759.5,555.14
2016,7,1,11,0,942.0,112.0,1.8,28.0,996.0,801.05,581.09
2016,7,1,11,15,944.5,112.5,1.85,28.0,1009.5,838.91,605.54
2016,7,1,11,30,947.0,113.0,1.9,28.0,1023.0,874.78,628.59
2016,7,1,11,45,948.0,113.5,2.0,28.5,1029.5,907.26,648.6
2016,7,1,12,0,949.0,114.0,2.1,29.0,1036.0,937.41,667.06
2016,7,1,12,15,949.0,114.0,2.2,29.0,1034.5,963.76,684.43
2016,7,1,12,30,949.0,114.0,2.3,29.0,1033.0,987.48,700.23
2016,7,1,12,45,944.0,115.5,2.4,29.0,1023.5,1005.18,712.33
2016,7,1,13,0,939.0,117.0,2.5,29.0,1014.0,1019.88,722.69
2016,7,1,13,15,935.5,116.5,2.65,29.0,997.5,1030.98,731.41
2016,7,1,13,30,932.0,116.0,2.8,29.0,981.0,1038.94,738.28
2016,7,1,13,45,927.0,115.0,2.95,29.0,957.0,1041.75,742.01
2016,7,1,14,0,922.0,114.0,3.1,29.0,933.0,1041.36,743.84
2016,7,1,14,15,915.0,112.5,3.2,28.5,903.0,1035.31,743.24
2016,7,1,14,30,908.0,111.0,3.3,28.0,873.0,1026.14,740.77
2016,7,1,14,45,899.5,109.0,3.45,28.0,836.5,1011.92,734.0
2016,7,1,15,0,891.0,107.0,3.6,28.0,800.0,994.78,725.36
2016,7,1,15,15,879.0,105.0,3.7,27.5,758.5,971.48,713.74
2016,7,1,15,30,867.0,103.0,3.8,27.0,717.0,945.64,700.36
2016,7,1,15,45,852.5,100.0,3.95,26.5,671.0,913.96,683.15
2016,7,1,16,0,838.0,97.0,4.1,26.0,625.0,887.99,669.6
2016,7,1,16,15,818.5,94.0,4.1,25.5,576.0,847.75,645.16
2016,7,1,16,30,799.0,91.0,4.1,25.0,527.0,806.07,619.41
2016,7,1,16,45,774.0,87.0,4.2,24.5,475.5,757.47,588.56
2016,7,1,17,0,749.0,83.0,4.3,24.0,424.0,708.29,556.52
2016,7,1,17,15,715.0,78.5,4.2,23.0,372.0,651.43,518.27
2016,7,1,17,30,681.0,74.0,4.1,22.0,320.0,599.23,482.32
2016,7,1,17,45,634.0,68.0,4.1,21.5,269.0,533.82,433.06
2016,7,1,18,0,587.0,62.0,4.1,21.0,218.0,470.92,383.37
2016,7,1,18,15,516.5,54.0,3.9,20.0,170.0,394.55,321.18
2016,7,1,18,30,446.0,46.0,3.7,19.0,122.0,323.58,260.91
2016,7,1,18,45,338.0,35.5,3.55,18.0,82.0,237.04,185.96
2016,7,1,19,0,230.0,25.0,3.4,17.0,42.0,156.71,103.71
2016,7,1,19,15,115.0,12.5,3.2,16.5,21.0,58.22,0.0
2016,7,1,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,5,15,136.5,17.0,1.9,11.5,31.5,13.3,1.06
2016,7,2,5,30,273.0,34.0,2.0,12.0,63.0,27.28,17.74
2016,7,2,5,45,365.0,45.0,2.1,12.5,105.5,34.98,25.34
2016,7,2,6,0,457.0,56.0,2.2,13.0,148.0,42.26,32.2
2016,7,2,6,15,519.0,64.0,2.25,13.5,196.5,46.47,36.1
2016,7,2,6,30,581.0,72.0,2.3,14.0,245.0,50.46,39.62
2016,7,2,6,45,481.0,102.0,2.35,15.0,263.5,71.39,57.91
2016,7,2,7,0,381.0,132.0,2.4,16.0,282.0,90.15,73.9
2016,7,2,7,15,383.0,153.5,2.35,17.0,322.0,114.74,83.26
2016,7,2,7,30,385.0,175.0,2.3,18.0,362.0,152.37,105.71
2016,7,2,7,45,404.0,192.0,2.3,19.0,407.0,189.57,131.48
2016,7,2,8,0,423.0,209.0,2.3,20.0,452.0,229.08,161.4
2016,7,2,8,15,621.0,158.5,2.3,20.5,549.0,259.0,179.19
2016,7,2,8,30,819.0,108.0,2.3,21.0,646.0,313.17,219.04
2016,7,2,8,45,435.0,210.5,2.3,22.0,498.0,307.59,226.97
