Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,9,0,51.0,313.0,2.3,23.0,350.0,286.5,217.26
2016,7,2,9,15,461.0,215.0,2.3,23.5,581.5,371.61,278.75
2016,7,2,9,30,871.0,117.0,2.3,24.0,813.0,518.97,387.65
2016,7,2,9,45,885.5,115.5,2.35,24.5,849.0,567.71,424.73
2016,7,2,10,0,900.0,114.0,2.4,25.0,885.0,616.56,461.4
2016,7,2,10,15,906.5,115.5,2.4,25.5,912.5,662.89,494.99
2016,7,2,10,30,913.0,117.0,2.4,26.0,940.0,708.25,526.95
2016,7,2,10,45,918.0,117.0,2.45,26.5,961.5,750.12,555.92
2016,7,2,11,0,923.0,117.0,2.5,27.0,983.0,790.52,581.67
2016,7,2,11,15,925.5,118.0,2.55,27.0,996.5,828.22,606.53
2016,7,2,11,30,928.0,119.0,2.6,27.0,1010.0,863.99,629.99
2016,7,2,11,45,930.5,118.5,2.65,27.5,1017.0,896.35,649.85
2016,7,2,12,0,933.0,118.0,2.7,28.0,1024.0,926.5,668.16
2016,7,2,12,15,932.5,118.0,2.8,28.0,1023.0,952.09,685.22
2016,7,2,12,30,932.0,118.0,2.9,28.0,1022.0,975.08,700.68
2016,7,2,12,45,934.0,115.5,3.0,28.0,1014.0,995.29,714.45
2016,7,2,13,0,936.0,113.0,3.1,28.0,1006.0,1012.64,726.49
2016,7,2,13,15,933.0,112.0,3.2,28.0,990.0,1023.65,734.61
2016,7,2,13,30,930.0,111.0,3.3,28.0,974.0,1031.54,740.89
2016,7,2,13,45,926.0,109.5,3.45,28.0,951.0,1034.76,744.72
2016,7,2,14,0,922.0,108.0,3.6,28.0,928.0,1034.79,746.62
2016,7,2,14,15,915.5,107.0,3.7,27.5,898.0,1029.71,746.47
2016,7,2,14,30,909.0,106.0,3.8,27.0,868.0,1021.52,744.42
2016,7,2,14,45,901.0,104.0,3.95,27.0,832.5,1007.74,737.65
2016,7,2,15,0,893.0,102.0,4.1,27.0,797.0,991.03,728.99
2016,7,2,15,15,882.0,100.0,4.15,26.5,755.5,968.62,717.4
2016,7,2,15,30,871.0,98.0,4.2,26.0,714.0,943.63,704.05
2016,7,2,15,45,857.5,95.0,4.3,25.5,669.0,912.75,686.83
2016,7,2,16,0,844.0,92.0,4.4,25.0,624.0,879.72,667.92
2016,7,2,16,15,825.5,89.0,4.4,24.5,575.0,847.86,649.14
2016,7,2,16,30,807.0,86.0,4.4,24.0,526.0,806.84,623.58
2016,7,2,16,45,783.0,82.5,4.45,23.5,475.0,759.44,593.2
2016,7,2,17,0,759.0,79.0,4.5,23.0,424.0,711.39,561.74
2016,7,2,17,15,726.0,74.5,4.4,22.0,372.5,654.97,523.52
2016,7,2,17,30,693.0,70.0,4.3,21.0,321.0,599.13,484.52
2016,7,2,17,45,647.0,64.5,4.25,20.5,270.0,538.12,438.57
2016,7,2,18,0,601.0,59.0,4.2,20.0,219.0,476.0,389.16
2016,7,2,18,15,532.5,51.5,4.0,19.0,171.0,400.88,327.67
2016,7,2,18,30,464.0,44.0,3.8,18.0,123.0,331.01,267.97
2016,7,2,18,45,356.0,34.0,3.65,17.5,83.0,244.3,192.07
2016,7,2,19,0,248.0,24.0,3.5,17.0,43.0,163.68,108.08
2016,7,2,19,15,124.0,12.0,3.35,16.5,21.5,61.37,0.0
2016,7,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,151.5,16.5,1.4,11.5,32.0,12.86,0.3
2016,7,3,5,30,303.0,33.0,1.4,12.0,64.0,26.42,16.97
2016,7,3,5,45,396.5,42.5,1.45,12.5,107.0,32.78,23.41
2016,7,3,6,0,490.0,52.0,1.5,13.0,150.0,38.83,29.15
2016,7,3,6,15,551.0,59.5,1.5,13.5,199.0,42.8,32.83
2016,7,3,6,30,612.0,67.0,1.5,14.0,248.0,46.55,36.15
2016,7,3,6,45,655.5,72.5,1.5,15.0,300.0,48.47,37.64
2016,7,3,7,0,699.0,78.0,1.5,16.0,352.0,50.26,38.94
2016,7,3,7,15,730.0,82.5,1.45,17.0,403.5,75.25,44.99
2016,7,3,7,30,761.0,87.0,1.4,18.0,455.0,118.84,64.64
2016,7,3,7,45,784.0,90.5,1.35,19.0,506.0,164.24,94.78
2016,7,3,8,0,807.0,94.0,1.3,20.0,557.0,212.33,132.06
2016,7,3,8,15,825.0,97.0,1.3,20.5,605.0,261.39,173.06
2016,7,3,8,30,843.0,100.0,1.3,21.0,653.0,312.29,216.29
2016,7,3,8,45,856.5,102.5,1.3,22.0,697.0,369.1,263.25
2016,7,3,9,0,870.0,105.0,1.3,23.0,741.0,420.33,304.93
2016,7,3,9,15,880.5,107.0,1.25,23.5,780.5,470.56,345.09
2016,7,3,9,30,891.0,109.0,1.2,24.0,820.0,520.98,384.0
2016,7,3,9,45,913.0,102.5,1.2,25.0,858.0,570.39,420.41
2016,7,3,10,0,935.0,96.0,1.2,26.0,896.0,620.46,455.99
2016,7,3,10,15,940.5,97.5,1.2,26.5,924.0,667.62,489.09
2016,7,3,10,30,946.0,99.0,1.2,27.0,952.0,713.67,520.42
2016,7,3,10,45,949.5,100.0,1.3,27.5,973.0,756.58,549.2
2016,7,3,11,0,953.0,101.0,1.4,28.0,994.0,797.85,575.25
2016,7,3,11,15,955.5,101.5,1.5,28.0,1008.0,836.1,600.29
2016,7,3,11,30,958.0,102.0,1.6,28.0,1022.0,872.32,623.96
2016,7,3,11,45,959.0,102.0,1.7,28.5,1028.0,904.66,643.84
2016,7,3,12,0,960.0,102.0,1.8,29.0,1034.0,934.61,662.15
2016,7,3,12,15,960.0,102.0,1.9,29.0,1033.0,961.17,679.63
2016,7,3,12,30,960.0,102.0,2.0,29.0,1032.0,985.05,695.52
2016,7,3,12,45,948.5,108.5,2.1,29.0,1020.5,1001.64,706.95
2016,7,3,13,0,937.0,115.0,2.2,29.0,1009.0,1015.1,716.58
2016,7,3,13,15,933.5,114.5,2.3,29.0,992.5,1026.22,724.9
2016,7,3,13,30,930.0,114.0,2.4,29.0,976.0,1034.22,731.38
2016,7,3,13,45,926.0,112.5,2.55,29.0,953.0,1037.53,735.6
2016,7,3,14,0,922.0,111.0,2.7,29.0,930.0,1037.66,737.92
2016,7,3,14,15,915.0,109.5,2.8,28.5,900.0,1031.63,737.46
2016,7,3,14,30,908.0,108.0,2.9,28.0,870.0,1022.49,735.13
2016,7,3,14,45,900.0,106.0,3.05,28.0,834.0,1008.78,728.9
2016,7,3,15,0,892.0,104.0,3.2,28.0,798.0,992.14,720.78
2016,7,3,15,15,880.5,102.0,3.3,27.5,757.0,969.32,709.64
2016,7,3,15,30,869.0,100.0,3.4,27.0,716.0,943.94,696.74
2016,7,3,15,45,855.5,97.0,3.5,27.0,670.5,913.15,678.71
2016,7,3,16,0,842.0,94.0,3.6,27.0,625.0,887.93,664.33
2016,7,3,16,15,823.0,91.0,3.7,26.5,576.0,848.05,640.95
2016,7,3,16,30,804.0,88.0,3.8,26.0,527.0,806.7,616.15
2016,7,3,16,45,780.0,84.0,3.9,25.5,475.5,758.79,586.1
2016,7,3,17,0,756.0,80.0,4.0,25.0,424.0,710.24,554.81
2016,7,3,17,15,722.5,75.5,4.0,24.0,372.0,653.55,517.28
2016,7,3,17,30,689.0,71.0,4.0,23.0,320.0,601.13,481.66
2016,7,3,17,45,643.0,65.5,4.0,22.5,269.0,536.74,433.61
2016,7,3,18,0,597.0,60.0,4.0,22.0,218.0,474.77,384.87
2016,7,3,18,15,528.0,52.5,3.9,21.0,170.0,399.51,323.92
2016,7,3,18,30,459.0,45.0,3.8,20.0,122.0,329.5,264.68
2016,7,3,18,45,351.5,34.5,3.75,19.0,82.0,242.65,189.64
2016,7,3,19,0,244.0,24.0,3.7,18.0,42.0,161.71,105.8
2016,7,3,19,15,122.0,12.0,3.55,17.0,21.0,60.55,0.0
2016,7,3,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,4,5,15,164.0,15.5,1.6,11.5,32.0,12.01,0.0
2016,7,4,5,30,328.0,31.0,1.6,12.0,64.0,24.61,15.37
2016,7,4,5,45,421.5,39.5,1.65,12.5,107.5,30.17,21.07
2016,7,4,6,0,515.0,48.0,1.7,13.0,151.0,35.46,26.13
2016,7,4,6,15,575.5,54.5,1.65,13.5,200.0,38.77,29.22
2016,7,4,6,30,636.0,61.0,1.6,14.0,249.0,41.92,32.02
2016,7,4,6,45,678.5,66.0,1.55,15.0,300.5,48.1,37.32
2016,7,4,7,0,721.0,71.0,1.5,16.0,352.0,50.05,38.76
2016,7,4,7,15,751.0,74.5,1.5,16.5,404.0,68.25,39.59
2016,7,4,7,30,781.0,78.0,1.5,17.0,456.0,112.03,58.88
2016,7,4,7,45,804.5,81.0,1.5,18.0,507.0,158.12,89.44
2016,7,4,8,0,828.0,84.0,1.5,19.0,558.0,206.92,127.5
2016,7,4,8,15,845.0,87.0,1.6,19.5,606.0,263.68,174.99
2016,7,4,8,30,862.0,90.0,1.7,20.0,654.0,315.0,219.1
2016,7,4,8,45,473.0,212.0,1.8,21.0,524.5,319.96,235.68
2016,7,4,9,0,84.0,334.0,1.9,22.0,395.0,314.7,238.44
2016,7,4,9,15,497.5,215.5,1.95,22.5,609.5,386.39,289.71
2016,7,4,9,30,911.0,97.0,2.0,23.0,824.0,519.55,388.46
2016,7,4,9,45,912.5,102.5,2.15,24.0,856.5,569.05,425.79
2016,7,4,10,0,914.0,108.0,2.3,25.0,889.0,617.52,461.66
2016,7,4,10,15,920.0,109.0,2.4,25.0,917.0,663.77,496.65
2016,7,4,10,30,926.0,110.0,2.5,25.0,945.0,708.98,530.19
2016,7,4,10,45,930.0,111.0,2.7,25.5,966.0,751.57,560.54
2016,7,4,11,0,934.0,112.0,2.9,26.0,987.0,792.6,587.76
2016,7,4,11,15,937.0,113.0,3.05,26.0,1001.0,831.15,614.02
2016,7,4,11,30,940.0,114.0,3.2,26.0,1015.0,867.76,638.91
2016,7,4,11,45,941.0,114.5,3.35,26.5,1021.5,900.18,659.67
2016,7,4,12,0,942.0,115.0,3.5,27.0,1028.0,930.28,678.83
2016,7,4,12,15,941.5,114.5,3.6,27.0,1027.0,955.69,695.93
2016,7,4,12,30,941.0,114.0,3.7,27.0,1026.0,978.45,711.38
2016,7,4,12,45,948.0,108.5,3.85,27.0,1019.5,1000.64,726.85
2016,7,4,13,0,955.0,103.0,4.0,27.0,1013.0,1019.99,740.56
2016,7,4,13,15,952.0,102.5,4.1,27.0,997.5,1031.69,749.09
2016,7,4,13,30,949.0,102.0,4.2,27.0,982.0,1040.2,755.73
2016,7,4,13,45,945.5,100.5,4.3,27.0,959.0,1043.98,759.42
2016,7,4,14,0,942.0,99.0,4.4,27.0,936.0,1044.51,761.16
2016,7,4,14,15,936.0,98.0,4.4,26.5,906.0,1039.86,760.56
2016,7,4,14,30,930.0,97.0,4.4,26.0,876.0,1032.04,758.03
2016,7,4,14,45,923.0,95.0,4.4,26.0,840.5,1019.03,750.72
2016,7,4,15,0,916.0,93.0,4.4,26.0,805.0,1003.0,741.53
2016,7,4,15,15,906.0,91.0,4.35,25.5,764.0,981.18,729.72
2016,7,4,15,30,896.0,89.0,4.3,25.0,723.0,956.66,716.13
2016,7,4,15,45,884.0,86.0,4.3,25.0,678.0,926.59,697.6
2016,7,4,16,0,872.0,83.0,4.3,25.0,633.0,894.23,677.45
2016,7,4,16,15,854.5,80.5,4.2,24.5,584.0,855.54,653.59
2016,7,4,16,30,837.0,78.0,4.1,24.0,535.0,815.3,628.36
2016,7,4,16,45,815.5,74.5,4.1,23.5,484.0,776.17,603.96
2016,7,4,17,0,794.0,71.0,4.1,23.0,433.0,729.04,573.19
2016,7,4,17,15,763.0,67.0,3.95,22.0,380.5,673.55,536.01
2016,7,4,17,30,732.0,63.0,3.8,21.0,328.0,618.46,497.95
2016,7,4,17,45,688.5,58.0,3.7,20.5,276.0,554.4,450.56
2016,7,4,18,0,645.0,53.0,3.6,20.0,224.0,492.39,401.47
2016,7,4,18,15,578.0,47.0,3.4,19.0,175.5,421.79,343.71
2016,7,4,18,30,511.0,41.0,3.2,18.0,127.0,352.79,284.78
2016,7,4,18,45,402.5,32.0,3.05,17.5,85.5,264.98,207.9
2016,7,4,19,0,294.0,23.0,2.9,17.0,44.0,182.92,119.67
2016,7,4,19,15,147.0,11.5,2.85,16.0,22.0,70.12,0.0
2016,7,4,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,5,5,15,166.5,15.0,1.75,10.5,32.0,11.6,0.0
2016,7,5,5,30,333.0,30.0,1.8,11.0,64.0,23.75,14.64
2016,7,5,5,45,430.0,38.5,1.9,11.5,107.5,29.35,20.43
2016,7,5,6,0,527.0,47.0,2.0,12.0,151.0,34.7,25.54
2016,7,5,6,15,587.0,53.5,2.0,12.5,200.5,38.05,28.69
2016,7,5,6,30,647.0,60.0,2.0,13.0,250.0,41.24,31.53
2016,7,5,6,45,360.0,107.5,2.05,14.0,216.5,75.18,61.52
2016,7,5,7,0,73.0,155.0,2.1,15.0,183.0,125.01,104.58
2016,7,5,7,15,233.5,163.0,2.1,15.5,272.0,123.27,94.12
2016,7,5,7,30,394.0,171.0,2.1,16.0,361.0,148.07,103.11
2016,7,5,7,45,396.0,192.5,2.15,17.0,401.0,186.86,130.73
2016,7,5,8,0,398.0,214.0,2.2,18.0,441.0,226.32,161.36
2016,7,5,8,15,637.0,149.0,2.3,18.5,549.0,252.22,174.41
2016,7,5,8,30,876.0,84.0,2.4,19.0,657.0,312.88,218.57
2016,7,5,8,45,891.0,85.0,2.5,19.5,701.5,364.05,263.13
2016,7,5,9,0,906.0,86.0,2.6,20.0,746.0,416.24,307.81
2016,7,5,9,15,915.5,87.5,2.75,20.5,786.0,467.3,350.78
2016,7,5,9,30,925.0,89.0,2.9,21.0,826.0,518.42,392.64
2016,7,5,9,45,935.5,88.5,3.05,21.5,861.0,568.25,432.41
2016,7,5,10,0,946.0,88.0,3.2,22.0,896.0,617.78,470.9
2016,7,5,10,15,951.5,89.0,3.3,22.5,924.0,665.02,506.53
2016,7,5,10,30,957.0,90.0,3.4,23.0,952.0,711.13,540.43
2016,7,5,10,45,961.0,90.5,3.55,23.5,973.0,754.42,570.91
2016,7,5,11,0,965.0,91.0,3.7,24.0,994.0,796.07,598.69
2016,7,5,11,15,967.5,91.5,3.8,24.0,1008.0,834.76,625.17
2016,7,5,11,30,970.0,92.0,3.9,24.0,1022.0,871.38,650.15
2016,7,5,11,45,971.5,92.0,4.0,24.5,1029.0,904.5,671.38
2016,7,5,12,0,973.0,92.0,4.1,25.0,1036.0,935.22,690.9
2016,7,5,12,15,973.0,92.0,4.2,25.0,1035.0,962.06,709.16
2016,7,5,12,30,973.0,92.0,4.3,25.0,1034.0,986.18,725.66
2016,7,5,12,45,966.0,96.0,4.4,25.0,1024.0,1004.8,738.6
2016,7,5,13,0,959.0,100.0,4.5,25.0,1014.0,1020.33,749.63
2016,7,5,13,15,956.5,99.0,4.5,24.5,998.0,1032.05,759.18
2016,7,5,13,30,954.0,98.0,4.5,24.0,982.0,1040.57,766.79
2016,7,5,13,45,949.5,97.5,4.55,24.0,959.0,1044.42,770.32
2016,7,5,14,0,945.0,97.0,4.6,24.0,936.0,1045.02,771.98
2016,7,5,14,15,939.5,95.5,4.6,23.5,906.0,1040.33,771.37
2016,7,5,14,30,934.0,94.0,4.6,23.0,876.0,1032.44,768.79
2016,7,5,14,45,926.0,92.5,4.65,23.0,840.5,1018.96,761.5
2016,7,5,15,0,918.0,91.0,4.7,23.0,805.0,1002.49,752.29
2016,7,5,15,15,908.0,89.0,4.65,22.5,764.0,980.63,740.14
2016,7,5,15,30,898.0,87.0,4.6,22.0,723.0,956.08,726.17
2016,7,5,15,45,885.0,84.5,4.6,22.0,677.5,925.62,707.06
2016,7,5,16,0,872.0,82.0,4.6,22.0,632.0,892.92,686.34
2016,7,5,16,15,854.5,79.5,4.55,21.5,582.5,854.23,662.2
2016,7,5,16,30,837.0,77.0,4.5,21.0,533.0,813.99,636.67
2016,7,5,16,45,814.5,74.0,4.45,20.5,482.0,774.65,611.39
2016,7,5,17,0,792.0,71.0,4.4,20.0,431.0,727.4,579.77
2016,7,5,17,15,760.5,67.0,4.3,19.0,378.5,671.61,541.8
2016,7,5,17,30,729.0,63.0,4.2,18.0,326.0,616.26,503.04
2016,7,5,17,45,685.0,58.0,4.15,17.5,274.5,551.98,454.8
2016,7,5,18,0,641.0,53.0,4.1,17.0,223.0,489.8,404.86
2016,7,5,18,15,574.0,47.0,3.95,16.0,174.5,419.4,346.41
2016,7,5,18,30,507.0,41.0,3.8,15.0,126.0,350.58,286.77
2016,7,5,18,45,398.5,32.0,3.7,14.5,85.0,262.97,208.93
2016,7,5,19,0,290.0,23.0,3.6,14.0,44.0,180.89,118.95
2016,7,5,19,15,145.0,11.5,3.5,13.5,22.0,69.3,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,5,15,165.5,15.5,2.8,10.0,31.5,12.11,0.0
2016,7,6,5,30,331.0,31.0,2.8,10.0,63.0,24.79,15.51
2016,7,6,5,45,428.5,39.5,2.85,10.5,107.0,30.34,21.36
2016,7,6,6,0,526.0,48.0,2.9,11.0,151.0,35.64,26.47
2016,7,6,6,15,587.5,54.0,2.85,11.5,200.5,38.53,29.23
2016,7,6,6,30,649.0,60.0,2.8,12.0,250.0,41.31,31.72
2016,7,6,6,45,692.0,64.5,2.8,13.0,302.0,47.03,36.66
2016,7,6,7,0,735.0,69.0,2.8,14.0,354.0,48.62,37.81
2016,7,6,7,15,764.5,72.5,2.75,14.5,406.0,64.46,38.09
2016,7,6,7,30,794.0,76.0,2.7,15.0,458.0,108.84,56.96
2016,7,6,7,45,817.5,78.5,2.7,16.0,509.0,155.17,87.52
2016,7,6,8,0,841.0,81.0,2.7,17.0,560.0,211.33,131.8
2016,7,6,8,15,857.0,83.5,2.75,17.5,608.0,261.07,174.32
2016,7,6,8,30,873.0,86.0,2.8,18.0,656.0,312.33,219.2
2016,7,6,8,45,887.0,87.5,2.85,18.5,700.5,363.47,264.01
2016,7,6,9,0,901.0,89.0,2.9,19.0,745.0,415.54,308.82
2016,7,6,9,15,910.5,90.5,3.0,19.5,784.5,466.41,351.81
2016,7,6,9,30,920.0,92.0,3.1,20.0,824.0,517.36,393.68
2016,7,6,9,45,922.5,96.0,3.25,20.5,856.5,566.61,433.2
2016,7,6,10,0,925.0,100.0,3.4,21.0,889.0,614.91,470.9
2016,7,6,10,15,930.5,101.5,3.55,21.5,917.0,661.79,506.61
2016,7,6,10,30,936.0,103.0,3.7,22.0,945.0,707.58,540.66
2016,7,6,10,45,941.0,103.0,3.85,22.5,966.0,750.44,571.54
2016,7,6,11,0,946.0,103.0,4.0,23.0,987.0,791.78,599.31
2016,7,6,11,15,948.0,103.5,4.1,23.0,1001.0,829.56,625.38
2016,7,6,11,30,950.0,104.0,4.2,23.0,1015.0,865.29,649.95
2016,7,6,11,45,952.5,103.0,4.3,23.5,1021.5,897.9,671.03
2016,7,6,12,0,955.0,102.0,4.4,24.0,1028.0,928.2,690.44
2016,7,6,12,15,954.5,102.0,4.5,24.0,1026.5,954.32,708.35
2016,7,6,12,30,954.0,102.0,4.6,24.0,1025.0,977.75,724.82
2016,7,6,12,45,954.5,100.0,4.7,24.0,1016.5,997.36,738.82
2016,7,6,13,0,955.0,98.0,4.8,24.0,1008.0,1014.0,750.97
2016,7,6,13,15,952.0,97.0,4.85,23.5,991.5,1025.19,760.71
2016,7,6,13,30,949.0,96.0,4.9,23.0,975.0,1033.18,768.51
2016,7,6,13,45,944.5,95.0,5.0,23.0,951.5,1036.46,772.2
2016,7,6,14,0,940.0,94.0,5.1,23.0,928.0,1036.51,773.86
2016,7,6,14,15,933.5,92.5,5.15,22.5,898.0,1030.81,772.91
2016,7,6,14,30,927.0,91.0,5.2,22.0,868.0,1021.93,769.95
2016,7,6,14,45,919.0,89.5,5.3,22.0,832.0,1008.48,762.81
2016,7,6,15,0,911.0,88.0,5.4,22.0,796.0,992.04,753.69
2016,7,6,15,15,900.0,86.0,5.35,21.5,754.5,969.29,740.65
2016,7,6,15,30,889.0,84.0,5.3,21.0,713.0,943.89,725.79
2016,7,6,15,45,875.0,82.0,5.3,21.0,667.5,913.23,706.09
2016,7,6,16,0,861.0,80.0,5.3,21.0,622.0,880.43,684.8
2016,7,6,16,15,843.5,77.5,5.2,20.5,573.5,842.0,660.05
2016,7,6,16,30,826.0,75.0,5.1,20.0,525.0,802.04,633.94
2016,7,6,16,45,802.5,72.0,5.05,19.5,474.0,762.16,607.78
2016,7,6,17,0,779.0,69.0,5.0,19.0,423.0,714.53,575.28
2016,7,6,17,15,747.5,65.0,4.8,18.5,371.5,659.2,535.59
2016,7,6,17,30,716.0,61.0,4.6,18.0,320.0,604.36,495.33
2016,7,6,17,45,672.0,56.5,4.45,17.5,269.0,541.26,447.27
2016,7,6,18,0,628.0,52.0,4.3,17.0,218.0,480.28,397.72
2016,7,6,18,15,562.5,46.0,4.05,16.0,170.5,411.21,339.95
2016,7,6,18,30,497.0,40.0,3.8,15.0,123.0,343.77,281.26
2016,7,6,18,45,389.5,31.0,3.6,14.5,82.5,257.18,204.16
2016,7,6,19,0,282.0,22.0,3.4,14.0,42.0,175.85,114.44
2016,7,6,19,15,141.0,11.0,3.3,13.5,21.0,67.17,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,15,178.5,13.5,2.45,10.5,31.0,10.36,0.0
2016,7,7,5,30,357.0,27.0,2.4,11.0,62.0,21.13,12.26
2016,7,7,5,45,452.5,34.5,2.4,11.5,105.0,25.99,17.4
2016,7,7,6,0,548.0,42.0,2.4,12.0,148.0,33.46,24.41
2016,7,7,6,15,332.5,77.0,2.35,12.5,147.0,56.55,45.25
2016,7,7,6,30,117.0,112.0,2.3,13.0,146.0,88.74,73.88
2016,7,7,6,45,124.5,134.0,2.3,13.5,177.0,104.28,87.3
2016,7,7,7,0,132.0,156.0,2.3,14.0,208.0,119.34,100.02
2016,7,7,7,15,467.0,111.5,2.3,14.5,329.5,83.32,58.7
2016,7,7,7,30,802.0,67.0,2.3,15.0,451.0,108.46,56.71
2016,7,7,7,45,824.5,69.0,2.35,16.0,501.5,154.62,86.83
2016,7,7,8,0,847.0,71.0,2.4,17.0,552.0,203.27,124.92
2016,7,7,8,15,862.5,73.0,2.45,17.5,599.5,252.7,167.25
2016,7,7,8,30,878.0,75.0,2.5,18.0,647.0,303.6,211.91
2016,7,7,8,45,891.0,76.0,2.6,18.5,691.0,354.17,256.43
2016,7,7,9,0,904.0,77.0,2.7,19.0,735.0,405.56,300.91
2016,7,7,9,15,913.5,78.5,2.8,19.5,774.5,456.5,344.06
2016,7,7,9,30,923.0,80.0,2.9,20.0,814.0,507.53,386.07
2016,7,7,9,45,929.0,82.0,3.0,21.0,847.5,557.02,424.93
2016,7,7,10,0,935.0,84.0,3.1,22.0,881.0,605.86,462.0
2016,7,7,10,15,940.5,85.0,3.25,22.0,908.5,652.66,498.53
2016,7,7,10,30,946.0,86.0,3.4,22.0,936.0,698.36,533.52
2016,7,7,10,45,949.0,87.0,3.55,22.5,957.0,741.01,563.8
2016,7,7,11,0,952.0,88.0,3.7,23.0,978.0,781.97,591.32
2016,7,7,11,15,954.5,88.5,3.8,23.0,992.0,820.26,617.71
2016,7,7,11,30,957.0,89.0,3.9,23.0,1006.0,856.5,642.62
2016,7,7,11,45,957.5,90.0,4.05,23.5,1012.0,889.36,664.09
2016,7,7,12,0,958.0,91.0,4.2,24.0,1018.0,919.82,683.86
2016,7,7,12,15,958.0,91.0,4.25,24.0,1017.5,946.35,701.79
2016,7,7,12,30,958.0,91.0,4.3,24.0,1017.0,970.2,717.96
2016,7,7,12,45,947.0,97.0,4.4,24.0,1006.0,986.82,729.64
2016,7,7,13,0,936.0,103.0,4.5,24.0,995.0,1000.3,739.32
2016,7,7,13,15,933.5,102.5,4.5,24.0,979.5,1012.34,747.67
2016,7,7,13,30,931.0,102.0,4.5,24.0,964.0,1021.28,754.15
2016,7,7,13,45,926.5,101.0,4.55,24.0,941.0,1024.58,757.33
2016,7,7,14,0,922.0,100.0,4.6,24.0,918.0,1024.69,758.64
2016,7,7,14,15,916.0,99.0,4.6,23.5,889.0,1020.15,758.08
2016,7,7,14,30,910.0,98.0,4.6,23.0,860.0,1012.51,755.58
2016,7,7,14,45,902.5,96.0,4.65,23.0,824.5,999.24,748.35
2016,7,7,15,0,895.0,94.0,4.7,23.0,789.0,983.01,739.22
2016,7,7,15,15,885.0,92.0,4.7,22.5,748.5,961.54,727.63
2016,7,7,15,30,875.0,90.0,4.7,22.0,708.0,937.44,714.23
2016,7,7,15,45,862.5,87.0,4.7,22.0,663.5,907.38,695.22
2016,7,7,16,0,850.0,84.0,4.7,22.0,619.0,875.1,674.61
2016,7,7,16,15,832.5,81.5,4.65,21.5,571.0,837.03,650.71
2016,7,7,16,30,815.0,79.0,4.6,21.0,523.0,804.61,630.63
2016,7,7,16,45,793.0,75.5,4.55,20.5,472.5,758.64,600.29
2016,7,7,17,0,771.0,72.0,4.5,20.0,422.0,711.88,568.83
2016,7,7,17,15,739.5,68.0,4.4,19.5,370.5,656.84,530.13
2016,7,7,17,30,708.0,64.0,4.3,19.0,319.0,602.27,490.76
2016,7,7,17,45,666.0,58.5,4.25,18.5,268.5,539.56,443.51
2016,7,7,18,0,624.0,53.0,4.2,18.0,218.0,478.82,394.74
2016,7,7,18,15,556.5,46.5,4.0,17.0,170.0,408.25,336.17
2016,7,7,18,30,489.0,40.0,3.8,16.0,122.0,339.34,276.56
2016,7,7,18,45,384.5,31.0,3.65,15.5,82.0,254.63,201.26
2016,7,7,19,0,280.0,22.0,3.5,15.0,42.0,174.6,111.9
2016,7,7,19,15,140.0,11.0,3.35,14.5,21.0,66.72,0.0
2016,7,7,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,5,15,185.5,13.0,2.45,10.0,31.0,9.97,0.0
2016,7,8,5,30,371.0,26.0,2.5,10.0,62.0,20.29,11.54
2016,7,8,5,45,462.0,33.5,2.55,10.5,105.0,25.2,16.76
2016,7,8,6,0,553.0,41.0,2.6,11.0,148.0,32.61,23.74
2016,7,8,6,15,610.5,46.5,2.55,11.5,196.5,35.68,26.66
2016,7,8,6,30,668.0,52.0,2.5,12.0,245.0,38.65,29.33
2016,7,8,6,45,707.0,56.0,2.5,13.0,296.0,40.22,30.57
2016,7,8,7,0,746.0,60.0,2.5,14.0,347.0,41.72,31.68
2016,7,8,7,15,774.0,63.5,2.45,14.5,398.5,55.06,31.96
2016,7,8,7,30,802.0,67.0,2.4,15.0,450.0,107.05,55.97
2016,7,8,7,45,823.0,69.5,2.4,15.5,500.0,153.42,86.17
2016,7,8,8,0,844.0,72.0,2.4,16.0,550.0,202.13,124.54
2016,7,8,8,15,620.0,164.0,2.4,16.5,532.0,257.36,180.21
2016,7,8,8,30,396.0,256.0,2.4,17.0,514.0,309.24,230.59
2016,7,8,8,45,648.5,167.5,2.4,18.0,623.5,336.73,248.06
2016,7,8,9,0,901.0,79.0,2.4,19.0,733.0,404.77,299.78
2016,7,8,9,15,910.0,80.5,2.45,19.5,772.0,455.41,342.41
2016,7,8,9,30,919.0,82.0,2.5,20.0,811.0,506.08,383.9
2016,7,8,9,45,927.5,82.0,2.55,21.0,845.0,555.05,422.1
2016,7,8,10,0,936.0,82.0,2.6,22.0,879.0,603.56,458.65
2016,7,8,10,15,941.5,83.0,2.7,22.5,906.5,650.44,493.95
2016,7,8,10,30,947.0,84.0,2.8,23.0,934.0,696.21,527.54
2016,7,8,10,45,951.5,83.5,2.9,23.5,955.0,738.65,557.16
2016,7,8,11,0,956.0,83.0,3.0,24.0,976.0,779.49,584.08
2016,7,8,11,15,958.0,83.5,3.1,24.5,990.0,817.54,608.84
2016,7,8,11,30,960.0,84.0,3.2,25.0,1004.0,853.5,631.99
2016,7,8,11,45,961.5,84.0,3.3,25.5,1010.0,886.36,652.92
2016,7,8,12,0,963.0,84.0,3.4,26.0,1016.0,916.83,672.15
2016,7,8,12,15,962.5,84.0,3.5,26.0,1015.0,942.99,689.84
2016,7,8,12,30,962.0,84.0,3.6,26.0,1014.0,966.42,705.8
2016,7,8,12,45,956.5,86.5,3.75,26.5,1004.5,984.78,717.42
2016,7,8,13,0,951.0,89.0,3.9,27.0,995.0,1000.09,727.12
2016,7,8,13,15,948.0,88.5,4.0,26.5,979.0,1011.65,737.06
2016,7,8,13,30,945.0,88.0,4.1,26.0,963.0,1020.05,745.1
2016,7,8,13,45,941.0,87.0,4.2,26.0,940.0,1023.73,748.74
2016,7,8,14,0,937.0,86.0,4.3,26.0,917.0,1024.19,750.41
2016,7,8,14,15,930.5,85.0,4.35,26.0,887.5,1018.96,748.19
2016,7,8,14,30,924.0,84.0,4.4,26.0,858.0,1010.58,744.04
2016,7,8,14,45,916.5,82.5,4.45,26.0,822.5,997.57,736.93
2016,7,8,15,0,909.0,81.0,4.5,26.0,787.0,981.58,727.95
2016,7,8,15,15,899.0,79.5,4.55,25.5,746.5,960.32,716.93
2016,7,8,15,30,889.0,78.0,4.6,25.0,706.0,936.4,704.27
2016,7,8,15,45,876.0,76.0,4.7,24.5,661.0,906.61,687.83
2016,7,8,16,0,863.0,74.0,4.8,24.0,616.0,874.61,669.61
2016,7,8,16,15,846.0,71.5,4.8,23.5,568.0,836.49,646.14
2016,7,8,16,30,829.0,69.0,4.8,23.0,520.0,796.81,621.21
2016,7,8,16,45,807.5,66.0,4.85,22.5,470.0,751.49,591.95
2016,7,8,17,0,786.0,63.0,4.9,22.0,420.0,705.41,561.46
2016,7,8,17,15,756.5,59.5,4.8,21.5,369.0,658.58,529.0
2016,7,8,17,30,727.0,56.0,4.7,21.0,318.0,605.49,490.86
2016,7,8,17,45,685.5,52.0,4.65,20.5,267.5,544.33,445.32
2016,7,8,18,0,644.0,48.0,4.6,20.0,217.0,485.13,397.85
2016,7,8,18,15,580.0,42.0,4.3,19.0,169.5,412.48,337.66
2016,7,8,18,30,516.0,36.0,4.0,18.0,122.0,344.52,278.93
2016,7,8,18,45,412.0,28.0,3.75,17.5,82.0,259.65,203.68
2016,7,8,19,0,308.0,20.0,3.5,17.0,42.0,184.28,115.78
2016,7,8,19,15,154.0,10.0,3.35,16.5,21.0,71.33,0.0
2016,7,8,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,5,15,201.5,11.5,1.45,12.5,30.5,9.39,0.0
2016,7,9,5,30,403.0,23.0,1.5,13.0,61.0,19.22,10.4
2016,7,9,5,45,493.0,29.5,1.55,13.5,104.0,23.77,15.27
2016,7,9,6,0,583.0,36.0,1.6,14.0,147.0,28.17,19.48
2016,7,9,6,15,638.0,40.5,1.7,15.0,195.5,30.61,21.74
2016,7,9,6,30,693.0,45.0,1.8,16.0,244.0,32.98,23.8
2016,7,9,6,45,730.0,48.0,1.95,17.0,295.0,34.04,24.59
2016,7,9,7,0,767.0,51.0,2.1,18.0,346.0,41.63,31.07
2016,7,9,7,15,793.5,54.0,2.25,18.5,397.0,54.26,31.59
2016,7,9,7,30,820.0,57.0,2.4,19.0,448.0,99.33,48.52
2016,7,9,7,45,839.5,59.0,2.55,20.0,497.5,145.88,78.0
2016,7,9,8,0,859.0,61.0,2.7,21.0,547.0,194.65,115.61
2016,7,9,8,15,874.0,62.5,2.8,21.5,594.0,244.09,157.43
2016,7,9,8,30,889.0,64.0,2.9,22.0,641.0,294.95,201.69
2016,7,9,8,45,900.0,65.5,3.0,22.5,684.5,345.78,246.09
2016,7,9,9,0,911.0,67.0,3.1,23.0,728.0,397.24,290.32
2016,7,9,9,15,920.0,68.5,3.2,23.5,767.0,448.31,333.23
2016,7,9,9,30,929.0,70.0,3.3,24.0,806.0,499.4,374.97
2016,7,9,9,45,930.0,75.0,3.45,24.5,839.0,549.17,414.6
2016,7,9,10,0,931.0,80.0,3.6,25.0,872.0,597.85,452.28
2016,7,9,10,15,936.5,81.0,3.7,25.0,900.0,644.54,488.4
2016,7,9,10,30,942.0,82.0,3.8,25.0,928.0,690.13,522.97
2016,7,9,10,45,946.0,82.5,3.9,25.5,949.0,732.93,552.99
2016,7,9,11,0,950.0,83.0,4.0,26.0,970.0,774.13,580.28
2016,7,9,11,15,952.5,83.5,4.1,26.0,984.0,812.39,606.48
2016,7,9,11,30,955.0,84.0,4.2,26.0,998.0,848.62,631.19
2016,7,9,11,45,957.0,84.0,4.3,26.0,1005.0,881.79,653.75
2016,7,9,12,0,959.0,84.0,4.4,26.0,1012.0,912.61,674.71
2016,7,9,12,15,959.0,84.0,4.5,26.0,1011.5,939.16,692.82
2016,7,9,12,30,959.0,84.0,4.6,26.0,1011.0,963.01,709.32
2016,7,9,12,45,957.5,84.0,4.75,26.0,1002.5,982.63,723.63
2016,7,9,13,0,956.0,84.0,4.9,26.0,994.0,999.25,736.08
2016,7,9,13,15,954.0,83.5,4.95,25.5,978.5,1011.81,746.67
2016,7,9,13,30,952.0,83.0,5.0,25.0,963.0,1021.2,755.32
2016,7,9,13,45,949.0,81.5,5.1,25.0,941.0,1025.33,759.51
2016,7,9,14,0,946.0,80.0,5.2,25.0,919.0,1026.21,761.67
2016,7,9,14,15,940.5,79.0,5.25,24.5,890.0,1021.9,761.64
2016,7,9,14,30,935.0,78.0,5.3,24.0,861.0,1014.41,759.59
2016,7,9,14,45,929.5,76.0,5.4,24.0,826.0,1002.65,753.59
2016,7,9,15,0,924.0,74.0,5.5,24.0,791.0,987.82,745.58
2016,7,9,15,15,914.5,72.5,5.5,23.5,750.5,966.75,734.12
2016,7,9,15,30,905.0,71.0,5.5,23.0,710.0,942.96,720.78
2016,7,9,15,45,894.0,68.5,5.5,22.5,665.5,914.01,703.75
2016,7,9,16,0,883.0,66.0,5.5,22.0,621.0,882.69,684.93
2016,7,9,16,15,867.5,64.0,5.4,21.5,573.0,845.88,661.42
2016,7,9,16,30,852.0,62.0,5.3,21.0,525.0,807.37,636.44
2016,7,9,16,45,832.0,59.5,5.25,20.5,475.0,763.08,607.08
2016,7,9,17,0,812.0,57.0,5.2,20.0,425.0,717.9,576.5
2016,7,9,17,15,783.0,54.0,5.1,19.5,373.5,664.68,538.88
2016,7,9,17,30,754.0,51.0,5.0,19.0,322.0,611.83,500.57
2016,7,9,17,45,713.5,47.5,4.9,18.5,271.0,557.05,459.46
2016,7,9,18,0,673.0,44.0,4.8,18.0,220.0,498.06,411.86
2016,7,9,18,15,611.0,39.0,4.65,17.0,172.0,426.69,352.35
2016,7,9,18,30,549.0,34.0,4.5,16.0,124.0,359.84,293.87
2016,7,9,18,45,443.0,26.5,4.35,15.5,83.5,273.19,216.08
2016,7,9,19,0,337.0,19.0,4.2,15.0,43.0,191.5,119.61
2016,7,9,19,15,168.5,9.5,4.1,14.5,21.5,76.6,0.0
2016,7,9,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,5,15,189.0,13.5,3.2,9.5,30.5,10.51,0.0
2016,7,10,5,30,378.0,27.0,3.4,10.0,61.0,21.38,12.27
2016,7,10,5,45,479.5,34.0,3.6,10.5,105.5,25.8,17.24
2016,7,10,6,0,581.0,41.0,3.8,11.0,150.0,32.81,23.88
2016,7,10,6,15,639.0,46.0,3.85,11.5,200.0,35.44,26.41
2016,7,10,6,30,697.0,51.0,3.9,12.0,250.0,38.01,28.74
2016,7,10,6,45,738.0,54.5,3.95,12.5,302.5,39.23,29.73
2016,7,10,7,0,779.0,58.0,4.0,13.0,355.0,40.41,30.64
2016,7,10,7,15,806.5,61.0,4.0,13.5,407.5,58.06,36.45
2016,7,10,7,30,834.0,64.0,4.0,14.0,460.0,103.99,53.43
2016,7,10,7,45,855.0,66.0,4.05,15.0,511.5,151.56,83.8
2016,7,10,8,0,876.0,68.0,4.1,16.0,563.0,201.49,122.87
2016,7,10,8,15,891.5,70.5,4.1,16.5,611.5,252.82,167.06
2016,7,10,8,30,907.0,73.0,4.1,17.0,660.0,305.64,213.86
2016,7,10,8,45,919.0,74.5,4.1,17.5,705.0,357.84,260.36
2016,7,10,9,0,931.0,76.0,4.1,18.0,750.0,410.76,306.74
2016,7,10,9,15,940.0,77.5,4.1,18.5,790.5,462.94,351.49
2016,7,10,9,30,949.0,79.0,4.1,19.0,831.0,515.14,394.96
2016,7,10,9,45,956.0,80.5,4.2,19.5,865.5,566.09,436.4
2016,7,10,10,0,963.0,82.0,4.3,20.0,900.0,616.45,476.2
2016,7,10,10,15,968.5,83.0,4.35,20.5,928.5,664.64,513.23
2016,7,10,10,30,974.0,84.0,4.4,21.0,957.0,711.67,548.43
2016,7,10,10,45,977.5,85.0,4.45,21.5,979.0,755.96,579.97
2016,7,10,11,0,981.0,86.0,4.5,22.0,1001.0,798.55,608.54
2016,7,10,11,15,984.0,86.5,4.6,22.0,1016.0,838.43,636.48
2016,7,10,11,30,987.0,87.0,4.7,22.0,1031.0,876.23,662.9
2016,7,10,11,45,988.0,87.5,4.8,22.5,1038.0,910.13,685.22
2016,7,10,12,0,989.0,88.0,4.9,23.0,1045.0,941.56,705.76
2016,7,10,12,15,989.5,88.0,4.95,23.0,1044.5,969.46,724.92
2016,7,10,12,30,990.0,88.0,5.0,23.0,1044.0,994.59,742.26
2016,7,10,12,45,983.5,91.5,5.1,23.5,1034.5,1013.73,754.5
2016,7,10,13,0,977.0,95.0,5.2,24.0,1025.0,1029.71,764.71
2016,7,10,13,15,975.0,94.5,5.2,24.0,1009.0,1042.8,773.83
2016,7,10,13,30,973.0,94.0,5.2,24.0,993.0,1052.65,780.91
2016,7,10,13,45,971.0,92.0,5.25,24.0,970.5,1057.64,785.3
2016,7,10,14,0,969.0,90.0,5.3,24.0,948.0,1059.29,787.62
2016,7,10,14,15,963.5,89.0,5.3,23.5,918.5,1055.21,787.43
2016,7,10,14,30,958.0,88.0,5.3,23.0,889.0,1047.86,785.19
2016,7,10,14,45,952.0,86.0,5.35,23.0,853.0,1035.68,778.64
2016,7,10,15,0,946.0,84.0,5.4,23.0,817.0,1020.36,770.07
2016,7,10,15,15,936.5,82.0,5.35,23.0,776.0,998.63,756.44
2016,7,10,15,30,927.0,80.0,5.3,23.0,735.0,974.08,740.98
2016,7,10,15,45,915.5,77.5,5.25,23.0,689.0,944.42,722.0
2016,7,10,16,0,904.0,75.0,5.2,23.0,643.0,912.36,701.33
2016,7,10,16,15,887.5,73.0,5.1,22.5,593.5,874.3,677.38
2016,7,10,16,30,871.0,71.0,5.0,22.0,544.0,834.55,651.96
2016,7,10,16,45,850.5,67.5,4.95,21.5,492.0,788.18,621.63
2016,7,10,17,0,830.0,64.0,4.9,21.0,440.0,740.86,590.02
2016,7,10,17,15,800.0,61.0,4.7,20.5,386.5,692.75,556.42
2016,7,10,17,30,770.0,58.0,4.5,20.0,333.0,638.3,517.13
2016,7,10,17,45,727.0,53.5,4.35,19.5,280.5,573.75,468.98
2016,7,10,18,0,684.0,49.0,4.2,19.0,228.0,511.18,418.92
2016,7,10,18,15,618.0,43.5,3.85,18.0,178.0,436.18,357.03
2016,7,10,18,30,552.0,38.0,3.5,17.0,128.0,365.83,296.21
2016,7,10,18,45,438.0,29.5,3.2,16.0,85.5,273.64,215.05
2016,7,10,19,0,324.0,21.0,2.9,15.0,43.0,191.81,117.24
2016,7,10,19,15,162.0,10.5,2.9,14.5,21.5,74.87,0.0
2016,7,10,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,11,5,15,187.0,13.0,1.65,10.5,30.0,10.11,0.0
2016,7,11,5,30,374.0,26.0,1.6,11.0,60.0,20.53,11.41
2016,7,11,5,45,476.5,33.0,1.6,11.5,104.0,27.25,18.45
2016,7,11,6,0,579.0,40.0,1.6,12.0,148.0,31.95,23.03
2016,7,11,6,15,638.0,45.5,1.6,13.0,198.5,35.07,25.94
2016,7,11,6,30,697.0,51.0,1.6,14.0,249.0,38.08,28.58
2016,7,11,6,45,738.0,54.5,1.65,15.0,301.5,39.29,29.5
2016,7,11,7,0,779.0,58.0,1.7,16.0,354.0,40.47,30.33
2016,7,11,7,15,806.5,61.0,1.8,17.0,406.5,56.5,35.74
2016,7,11,7,30,834.0,64.0,1.9,18.0,459.0,102.43,51.71
2016,7,11,7,45,855.0,66.5,2.05,19.0,510.5,150.39,81.47
2016,7,11,8,0,876.0,69.0,2.2,20.0,562.0,200.72,119.89
2016,7,11,8,15,891.5,71.0,2.25,20.5,610.5,251.69,162.74
2016,7,11,8,30,907.0,73.0,2.3,21.0,659.0,304.15,208.12
2016,7,11,8,45,918.5,74.5,2.4,22.0,704.0,356.22,252.95
2016,7,11,9,0,930.0,76.0,2.5,23.0,749.0,408.97,297.44
2016,7,11,9,15,939.0,77.5,2.55,23.5,789.0,461.14,340.86
2016,7,11,9,30,948.0,79.0,2.6,24.0,829.0,513.33,383.01
2016,7,11,9,45,948.5,84.0,2.65,24.5,861.5,563.91,422.65
2016,7,11,10,0,949.0,89.0,2.7,25.0,894.0,613.32,460.19
2016,7,11,10,15,954.0,90.0,2.75,25.0,922.5,660.7,496.19
2016,7,11,10,30,959.0,91.0,2.8,25.0,951.0,706.89,530.53
2016,7,11,10,45,962.0,92.5,2.9,25.5,972.0,750.77,561.19
2016,7,11,11,0,965.0,94.0,3.0,26.0,993.0,792.95,588.69
2016,7,11,11,15,967.0,94.5,3.05,26.0,1007.0,831.61,614.47
2016,7,11,11,30,969.0,95.0,3.1,26.0,1021.0,868.16,638.71
2016,7,11,11,45,969.5,95.5,3.15,26.5,1027.0,901.22,659.24
2016,7,11,12,0,970.0,96.0,3.2,27.0,1033.0,931.83,678.04
2016,7,11,12,15,969.5,96.0,3.25,27.0,1032.0,958.5,695.57
2016,7,11,12,30,969.0,96.0,3.3,27.0,1031.0,982.42,711.36
2016,7,11,12,45,968.5,95.0,3.4,27.5,1023.0,1002.49,723.64
2016,7,11,13,0,968.0,94.0,3.5,28.0,1015.0,1019.53,734.04
2016,7,11,13,15,965.5,93.5,3.55,27.5,999.0,1032.02,744.2
2016,7,11,13,30,963.0,93.0,3.6,27.0,983.0,1041.3,752.48
2016,7,11,13,45,958.5,92.0,3.65,27.0,959.5,1044.83,755.71
2016,7,11,14,0,954.0,91.0,3.7,27.0,936.0,1045.05,757.0
2016,7,11,14,15,948.5,90.0,3.8,27.0,906.5,1041.01,756.04
2016,7,11,14,30,943.0,89.0,3.9,27.0,877.0,1033.74,753.11
2016,7,11,14,45,935.0,87.5,4.0,27.0,841.0,1020.29,746.26
2016,7,11,15,0,927.0,86.0,4.1,27.0,805.0,1003.8,737.49
2016,7,11,15,15,917.0,84.5,4.1,26.5,764.0,982.45,726.41
2016,7,11,15,30,907.0,83.0,4.1,26.0,723.0,958.38,713.51
2016,7,11,15,45,894.5,81.0,4.2,25.5,677.5,928.84,697.39
2016,7,11,16,0,882.0,79.0,4.3,25.0,632.0,897.0,679.51
2016,7,11,16,15,865.0,76.5,4.3,24.5,582.5,858.52,656.27
2016,7,11,16,30,848.0,74.0,4.3,24.0,533.0,818.41,631.55
2016,7,11,16,45,826.0,70.5,4.35,23.5,482.0,771.58,601.73
2016,7,11,17,0,804.0,67.0,4.4,23.0,431.0,730.59,575.5
2016,7,11,17,15,773.5,63.5,4.3,22.0,378.5,675.77,538.86
2016,7,11,17,30,743.0,60.0,4.2,21.0,326.0,621.31,501.29
2016,7,11,17,45,701.0,55.5,4.1,20.5,274.0,558.49,454.73
2016,7,11,18,0,659.0,51.0,4.0,20.0,222.0,497.58,406.2
2016,7,11,18,15,591.5,45.0,3.75,19.0,173.0,422.11,344.27
2016,7,11,18,30,524.0,39.0,3.5,18.0,124.0,356.32,287.31
2016,7,11,18,45,412.5,30.0,3.25,17.5,82.5,266.74,208.14
2016,7,11,19,0,301.0,21.0,3.0,17.0,41.0,180.97,107.04
2016,7,11,19,15,150.5,10.5,2.95,16.0,20.5,70.17,0.0
2016,7,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,12,5,15,200.5,12.0,2.25,10.5,30.0,10.03,0.0
2016,7,12,5,30,401.0,24.0,2.3,11.0,60.0,20.46,11.22
2016,7,12,5,45,499.5,31.0,2.4,11.5,104.5,25.42,16.8
2016,7,12,6,0,598.0,38.0,2.5,12.0,149.0,30.21,21.44
2016,7,12,6,15,655.5,43.0,2.5,12.5,199.0,32.97,24.09
2016,7,12,6,30,713.0,48.0,2.5,13.0,249.0,35.66,26.52
2016,7,12,6,45,752.0,51.0,2.5,14.0,301.5,36.6,27.21
2016,7,12,7,0,791.0,54.0,2.5,15.0,354.0,43.97,33.56
2016,7,12,7,15,817.5,57.0,2.5,15.5,406.5,52.15,40.57
2016,7,12,7,30,844.0,60.0,2.5,16.0,459.0,98.47,49.05
2016,7,12,7,45,863.5,62.0,2.5,17.0,510.0,146.33,78.65
2016,7,12,8,0,883.0,64.0,2.5,18.0,561.0,196.41,117.11
2016,7,12,8,15,898.0,66.0,2.55,18.5,609.0,247.59,160.53
