Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,8,30,913.0,68.0,2.6,19.0,657.0,300.22,206.57
2016,7,12,8,45,924.0,69.5,2.7,20.0,701.5,352.41,252.07
2016,7,12,9,0,935.0,71.0,2.8,21.0,746.0,405.24,297.2
2016,7,12,9,15,944.0,72.5,2.9,21.5,786.5,457.66,341.47
2016,7,12,9,30,953.0,74.0,3.0,22.0,827.0,510.1,384.51
2016,7,12,9,45,958.5,76.0,3.15,22.5,861.0,560.96,425.25
2016,7,12,10,0,964.0,78.0,3.3,23.0,895.0,611.08,464.28
2016,7,12,10,15,969.5,79.0,3.45,23.0,923.5,659.38,501.93
2016,7,12,10,30,975.0,80.0,3.6,23.0,952.0,706.53,537.97
2016,7,12,10,45,978.5,80.5,3.75,23.5,973.5,750.49,569.13
2016,7,12,11,0,982.0,81.0,3.9,24.0,995.0,792.74,597.39
2016,7,12,11,15,984.5,81.5,4.0,24.0,1009.5,832.32,624.56
2016,7,12,11,30,987.0,82.0,4.1,24.0,1024.0,869.79,650.17
2016,7,12,11,45,988.0,82.5,4.2,24.5,1031.0,903.75,672.01
2016,7,12,12,0,989.0,83.0,4.3,25.0,1038.0,935.21,692.06
2016,7,12,12,15,989.0,83.0,4.35,25.0,1037.5,962.69,710.5
2016,7,12,12,30,989.0,83.0,4.4,25.0,1037.0,987.36,727.12
2016,7,12,12,45,979.5,89.0,4.5,25.0,1026.5,1006.18,740.19
2016,7,12,13,0,970.0,95.0,4.6,25.0,1016.0,1021.8,751.45
2016,7,12,13,15,967.5,94.5,4.6,25.0,1000.5,1034.38,760.09
2016,7,12,13,30,965.0,94.0,4.6,25.0,985.0,1043.73,766.72
2016,7,12,13,45,962.5,92.0,4.65,25.0,962.5,1048.24,770.78
2016,7,12,14,0,960.0,90.0,4.7,25.0,940.0,1049.42,772.81
2016,7,12,14,15,954.5,89.0,4.7,24.5,910.5,1045.39,772.66
2016,7,12,14,30,949.0,88.0,4.7,24.0,881.0,1038.11,770.51
2016,7,12,14,45,943.0,86.0,4.75,24.0,845.5,1026.04,764.18
2016,7,12,15,0,937.0,84.0,4.8,24.0,810.0,1010.83,755.87
2016,7,12,15,15,927.5,82.5,4.8,23.5,769.0,989.83,744.79
2016,7,12,15,30,918.0,81.0,4.8,23.0,728.0,966.04,731.83
2016,7,12,15,45,907.0,78.5,4.8,23.0,682.5,937.06,713.81
2016,7,12,16,0,896.0,76.0,4.8,23.0,637.0,905.67,694.07
2016,7,12,16,15,879.5,73.5,4.7,22.5,588.0,867.23,669.92
2016,7,12,16,30,863.0,71.0,4.6,22.0,539.0,827.09,644.32
2016,7,12,16,45,842.5,68.0,4.6,22.0,487.0,781.61,613.84
2016,7,12,17,0,822.0,65.0,4.6,22.0,435.0,735.21,582.18
2016,7,12,17,15,792.0,61.5,4.45,21.0,382.5,686.75,549.8
2016,7,12,17,30,762.0,58.0,4.3,20.0,330.0,631.95,511.56
2016,7,12,17,45,719.5,53.5,4.15,19.5,277.5,568.06,464.09
2016,7,12,18,0,677.0,49.0,4.0,19.0,225.0,506.12,414.52
2016,7,12,18,15,610.0,43.0,3.65,18.0,175.5,430.27,351.91
2016,7,12,18,30,543.0,37.0,3.3,17.0,126.0,359.25,290.52
2016,7,12,18,45,428.5,29.0,2.95,16.5,83.5,267.91,209.45
2016,7,12,19,0,314.0,21.0,2.6,16.0,41.0,186.18,107.52
2016,7,12,19,15,157.0,10.5,2.5,15.5,20.5,72.67,0.0
2016,7,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,13,5,15,188.5,12.5,1.65,10.5,29.0,11.91,0.0
2016,7,13,5,30,377.0,25.0,1.7,11.0,58.0,19.77,10.52
2016,7,13,5,45,480.5,32.5,1.75,12.0,102.5,26.94,18.08
2016,7,13,6,0,584.0,40.0,1.8,13.0,147.0,32.12,23.05
2016,7,13,6,15,644.5,45.0,1.75,13.5,197.5,34.78,25.61
2016,7,13,6,30,705.0,50.0,1.7,14.0,248.0,37.39,27.96
2016,7,13,6,45,746.0,54.0,1.65,15.0,301.5,39.03,29.28
2016,7,13,7,0,787.0,58.0,1.6,16.0,355.0,40.61,30.47
2016,7,13,7,15,815.0,61.0,1.55,16.5,408.0,53.38,41.5
2016,7,13,7,30,843.0,64.0,1.5,17.0,461.0,99.75,50.45
2016,7,13,7,45,864.5,66.5,1.5,18.0,513.0,148.25,79.86
2016,7,13,8,0,886.0,69.0,1.5,19.0,565.0,199.18,118.33
2016,7,13,8,15,901.5,71.0,1.5,20.0,614.0,250.72,161.08
2016,7,13,8,30,917.0,73.0,1.5,21.0,663.0,303.75,206.23
2016,7,13,8,45,929.0,74.5,1.5,22.0,708.5,356.56,251.15
2016,7,13,9,0,941.0,76.0,1.5,23.0,754.0,410.1,295.63
2016,7,13,9,15,950.0,77.5,1.45,23.5,794.5,462.92,338.68
2016,7,13,9,30,959.0,79.0,1.4,24.0,835.0,515.74,380.24
2016,7,13,9,45,957.0,85.5,1.4,25.0,868.0,566.94,418.51
2016,7,13,10,0,955.0,92.0,1.4,26.0,901.0,616.75,454.24
2016,7,13,10,15,960.5,93.0,1.45,26.5,929.5,664.83,488.82
2016,7,13,10,30,966.0,94.0,1.5,27.0,958.0,711.76,521.62
2016,7,13,10,45,970.0,94.5,1.55,28.0,979.5,755.88,550.25
2016,7,13,11,0,974.0,95.0,1.6,29.0,1001.0,798.35,575.49
2016,7,13,11,15,976.5,95.5,1.65,29.0,1015.5,837.84,600.78
2016,7,13,11,30,979.0,96.0,1.7,29.0,1030.0,875.24,624.6
2016,7,13,11,45,980.0,96.5,1.8,29.5,1037.0,909.16,645.37
2016,7,13,12,0,981.0,97.0,1.9,30.0,1044.0,940.62,664.51
2016,7,13,12,15,981.0,97.0,1.95,30.0,1043.0,968.14,681.95
2016,7,13,12,30,981.0,97.0,2.0,30.0,1042.0,992.89,697.71
2016,7,13,12,45,978.5,97.0,2.15,30.5,1033.0,1012.42,710.03
2016,7,13,13,0,976.0,97.0,2.3,31.0,1024.0,1028.85,720.49
2016,7,13,13,15,973.0,96.0,2.4,30.5,1007.5,1040.6,730.55
2016,7,13,13,30,970.0,95.0,2.5,30.0,991.0,1049.07,738.76
2016,7,13,13,45,965.0,94.5,2.6,30.0,967.0,1052.78,742.68
2016,7,13,14,0,960.0,94.0,2.7,30.0,943.0,1053.18,744.7
2016,7,13,14,15,954.0,93.0,2.75,30.0,913.0,1048.76,743.35
2016,7,13,14,30,948.0,92.0,2.8,30.0,883.0,1041.08,740.11
2016,7,13,14,45,939.0,90.5,2.9,30.0,846.0,1026.72,733.24
2016,7,13,15,0,930.0,89.0,3.0,30.0,809.0,1009.3,724.49
2016,7,13,15,15,919.5,87.5,3.05,29.5,767.5,987.52,714.0
2016,7,13,15,30,909.0,86.0,3.1,29.0,726.0,963.01,701.7
2016,7,13,15,45,894.0,84.0,3.2,28.5,679.0,931.19,684.83
2016,7,13,16,0,879.0,82.0,3.3,28.0,632.0,897.17,666.26
2016,7,13,16,15,861.0,79.5,3.35,27.5,582.5,857.94,643.52
2016,7,13,16,30,843.0,77.0,3.4,27.0,533.0,817.15,619.29
2016,7,13,16,45,818.0,74.0,3.5,26.5,480.5,775.62,594.27
2016,7,13,17,0,793.0,71.0,3.6,26.0,428.0,726.31,562.98
2016,7,13,17,15,760.5,67.5,3.55,25.0,375.0,670.38,526.41
2016,7,13,17,30,728.0,64.0,3.5,24.0,322.0,614.92,488.9
2016,7,13,17,45,679.5,59.0,3.45,23.5,269.5,547.65,439.53
2016,7,13,18,0,631.0,54.0,3.4,23.0,217.0,482.8,388.77
2016,7,13,18,15,559.5,47.5,3.2,22.0,168.5,410.06,329.75
2016,7,13,18,30,488.0,41.0,3.0,21.0,120.0,338.91,269.53
2016,7,13,18,45,368.5,31.5,2.9,20.0,79.0,246.53,189.73
2016,7,13,19,0,249.0,22.0,2.8,19.0,38.0,157.58,86.33
2016,7,13,19,15,124.5,11.0,2.65,18.0,19.0,60.09,0.0
2016,7,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,5,15,166.0,13.0,0.7,13.5,27.0,12.39,0.0
2016,7,14,5,30,332.0,26.0,0.8,14.0,54.0,20.77,11.01
2016,7,14,5,45,439.5,34.0,0.95,15.0,98.0,26.07,17.07
2016,7,14,6,0,547.0,42.0,1.1,16.0,142.0,31.15,21.89
2016,7,14,6,15,610.5,48.0,1.1,16.5,192.0,37.49,27.68
2016,7,14,6,30,674.0,54.0,1.1,17.0,242.0,40.81,30.64
2016,7,14,6,45,718.5,58.0,1.15,18.0,295.5,42.28,31.76
2016,7,14,7,0,763.0,62.0,1.2,19.0,349.0,43.71,32.78
2016,7,14,7,15,792.5,65.5,1.2,20.0,402.0,47.65,35.94
2016,7,14,7,30,822.0,69.0,1.2,21.0,455.0,93.3,45.55
2016,7,14,7,45,844.5,71.5,1.25,22.5,507.0,148.2,79.33
2016,7,14,8,0,867.0,74.0,1.3,24.0,559.0,198.36,116.0
2016,7,14,8,15,883.0,76.5,1.35,24.5,608.0,249.52,157.72
2016,7,14,8,30,899.0,79.0,1.4,25.0,657.0,302.22,202.06
2016,7,14,8,45,912.0,80.5,1.5,26.0,702.0,354.53,245.91
2016,7,14,9,0,925.0,82.0,1.6,27.0,747.0,407.68,289.56
2016,7,14,9,15,934.5,83.5,1.7,27.5,787.5,460.01,332.11
2016,7,14,9,30,944.0,85.0,1.8,28.0,828.0,512.4,373.49
2016,7,14,9,45,952.0,86.0,1.9,28.5,863.0,563.46,412.7
2016,7,14,10,0,960.0,87.0,2.0,29.0,898.0,614.0,450.38
2016,7,14,10,15,965.5,88.0,2.1,29.5,927.0,662.32,485.45
2016,7,14,10,30,971.0,89.0,2.2,30.0,956.0,709.48,518.78
2016,7,14,10,45,974.5,89.5,2.3,30.5,977.5,753.47,548.74
2016,7,14,11,0,978.0,90.0,2.4,31.0,999.0,795.76,575.5
2016,7,14,11,15,980.5,90.5,2.45,31.0,1013.5,835.4,601.13
2016,7,14,11,30,983.0,91.0,2.5,31.0,1028.0,872.94,625.26
2016,7,14,11,45,983.5,91.5,2.65,31.0,1034.5,906.56,647.54
2016,7,14,12,0,984.0,92.0,2.8,31.0,1041.0,937.68,668.23
2016,7,14,12,15,983.5,92.0,2.9,31.0,1040.0,964.81,686.02
2016,7,14,12,30,983.0,92.0,3.0,31.0,1039.0,989.13,702.11
2016,7,14,12,45,976.0,95.5,3.15,31.0,1029.0,1007.9,715.15
2016,7,14,13,0,969.0,99.0,3.3,31.0,1019.0,1023.52,726.33
2016,7,14,13,15,966.0,98.5,3.35,31.0,1002.5,1035.75,734.73
2016,7,14,13,30,963.0,98.0,3.4,31.0,986.0,1044.73,741.23
2016,7,14,13,45,958.0,97.0,3.5,31.0,962.5,1047.96,744.62
2016,7,14,14,0,953.0,96.0,3.6,31.0,939.0,1047.86,746.08
2016,7,14,14,15,947.0,95.0,3.6,30.5,908.5,1043.49,745.74
2016,7,14,14,30,941.0,94.0,3.6,30.0,878.0,1035.89,743.5
2016,7,14,14,45,932.0,92.5,3.65,30.0,841.5,1021.62,735.97
2016,7,14,15,0,923.0,91.0,3.7,30.0,805.0,1004.32,726.6
2016,7,14,15,15,912.5,89.5,3.75,29.5,763.5,982.67,715.9
2016,7,14,15,30,902.0,88.0,3.8,29.0,722.0,958.31,703.39
2016,7,14,15,45,887.5,86.0,3.85,28.5,675.5,927.12,686.24
2016,7,14,16,0,873.0,84.0,3.9,28.0,629.0,893.73,667.43
2016,7,14,16,15,855.0,81.0,3.85,27.5,579.5,854.09,643.58
2016,7,14,16,30,837.0,78.0,3.8,27.0,530.0,812.88,618.32
2016,7,14,16,45,812.5,75.0,3.8,26.5,478.0,771.97,593.05
2016,7,14,17,0,788.0,72.0,3.8,26.0,426.0,723.23,561.58
2016,7,14,17,15,755.0,68.0,3.7,25.0,373.0,666.47,524.1
2016,7,14,17,30,722.0,64.0,3.6,24.0,320.0,610.24,485.73
2016,7,14,17,45,674.5,59.0,3.55,23.0,268.0,543.89,437.72
2016,7,14,18,0,627.0,54.0,3.5,22.0,216.0,483.87,391.12
2016,7,14,18,15,554.5,47.5,3.35,21.0,167.0,406.81,328.56
2016,7,14,18,30,482.0,41.0,3.2,20.0,118.0,335.37,267.82
2016,7,14,18,45,362.5,31.5,3.05,19.0,77.5,243.36,187.74
2016,7,14,19,0,243.0,22.0,2.9,18.0,37.0,154.2,81.24
2016,7,14,19,15,121.5,11.0,2.8,17.5,18.5,58.8,0.0
2016,7,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,163.5,12.5,1.6,11.5,26.0,11.91,0.0
2016,7,15,5,30,327.0,25.0,1.7,12.0,52.0,19.91,10.23
2016,7,15,5,45,432.5,33.0,1.85,12.5,95.0,25.25,16.5
2016,7,15,6,0,538.0,41.0,2.0,13.0,138.0,30.36,21.45
2016,7,15,6,15,601.5,47.0,2.05,14.0,188.0,36.64,27.2
2016,7,15,6,30,665.0,53.0,2.1,15.0,238.0,40.0,30.15
2016,7,15,6,45,708.0,57.5,2.15,16.0,290.0,41.9,31.69
2016,7,15,7,0,751.0,62.0,2.2,17.0,342.0,43.73,33.08
2016,7,15,7,15,781.0,65.0,2.2,17.5,395.0,45.57,34.49
2016,7,15,7,30,811.0,68.0,2.2,18.0,448.0,90.28,44.58
2016,7,15,7,45,833.5,71.0,2.2,19.0,499.5,145.01,78.67
2016,7,15,8,0,856.0,74.0,2.2,20.0,551.0,194.99,115.96
2016,7,15,8,15,872.5,76.0,2.2,21.0,600.0,245.33,157.49
2016,7,15,8,30,889.0,78.0,2.2,22.0,649.0,297.24,201.69
2016,7,15,8,45,902.5,80.0,2.25,23.0,694.0,349.63,246.38
2016,7,15,9,0,916.0,82.0,2.3,24.0,739.0,402.92,290.94
2016,7,15,9,15,925.5,83.5,2.4,24.5,779.5,454.84,334.07
2016,7,15,9,30,935.0,85.0,2.5,25.0,820.0,506.84,376.06
2016,7,15,9,45,940.5,87.5,2.65,25.5,854.5,557.5,416.0
2016,7,15,10,0,946.0,90.0,2.8,26.0,889.0,607.46,454.29
2016,7,15,10,15,952.0,91.0,2.9,26.5,918.0,655.52,490.02
2016,7,15,10,30,958.0,92.0,3.0,27.0,947.0,702.5,524.05
2016,7,15,10,45,962.0,93.0,3.15,27.5,969.0,746.82,555.39
2016,7,15,11,0,966.0,94.0,3.3,28.0,991.0,789.51,583.36
2016,7,15,11,15,969.0,94.5,3.4,28.0,1005.5,829.19,610.0
2016,7,15,11,30,972.0,95.0,3.5,28.0,1020.0,866.82,635.18
2016,7,15,11,45,973.5,95.0,3.6,28.5,1027.0,900.56,656.39
2016,7,15,12,0,975.0,95.0,3.7,29.0,1034.0,931.88,675.9
2016,7,15,12,15,975.0,95.0,3.75,29.0,1033.5,959.3,693.89
2016,7,15,12,30,975.0,95.0,3.8,29.0,1033.0,983.97,710.13
2016,7,15,12,45,972.0,96.0,3.9,29.0,1024.5,1003.94,723.7
2016,7,15,13,0,969.0,97.0,4.0,29.0,1016.0,1020.84,735.41
2016,7,15,13,15,966.5,96.0,4.0,28.5,1000.0,1033.04,745.07
2016,7,15,13,30,964.0,95.0,4.0,28.0,984.0,1041.99,752.8
2016,7,15,13,45,960.5,94.0,4.05,28.0,961.0,1046.67,756.77
2016,7,15,14,0,957.0,93.0,4.1,28.0,938.0,1048.04,758.76
2016,7,15,14,15,951.0,92.0,4.1,27.5,908.0,1043.65,758.35
2016,7,15,14,30,945.0,91.0,4.1,27.0,878.0,1036.0,756.0
2016,7,15,14,45,938.5,88.5,4.15,27.0,842.0,1023.01,749.09
2016,7,15,15,0,932.0,86.0,4.2,27.0,806.0,1006.88,740.24
2016,7,15,15,15,922.0,84.5,4.15,26.5,764.5,985.53,728.87
2016,7,15,15,30,912.0,83.0,4.1,26.0,723.0,961.42,715.68
2016,7,15,15,45,899.0,81.0,4.1,26.0,677.5,931.35,697.34
2016,7,15,16,0,886.0,79.0,4.1,26.0,632.0,898.99,677.38
2016,7,15,16,15,868.5,76.5,4.05,25.5,582.5,859.99,653.74
2016,7,15,16,30,851.0,74.0,4.0,25.0,533.0,819.36,628.67
2016,7,15,16,45,531.5,129.0,4.0,24.5,406.0,610.5,480.08
2016,7,15,17,0,212.0,184.0,4.0,24.0,279.0,377.54,299.56
2016,7,15,17,15,476.0,122.5,3.9,23.0,300.5,521.34,418.74
2016,7,15,17,30,740.0,61.0,3.8,22.0,322.0,618.84,497.41
2016,7,15,17,45,692.5,56.5,3.7,21.5,269.5,552.45,447.32
2016,7,15,18,0,645.0,52.0,3.6,21.0,217.0,488.39,396.5
2016,7,15,18,15,573.5,45.5,3.45,20.0,168.0,414.88,336.32
2016,7,15,18,30,502.0,39.0,3.3,19.0,119.0,343.27,275.05
2016,7,15,18,45,378.5,30.0,3.15,18.0,78.0,249.17,192.65
2016,7,15,19,0,255.0,21.0,3.0,17.0,37.0,157.8,79.3
2016,7,15,19,15,127.5,10.5,2.9,16.5,18.5,60.61,0.0
2016,7,15,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,5,15,156.5,12.5,2.15,11.5,25.0,11.91,0.0
2016,7,16,5,30,313.0,25.0,2.2,12.0,50.0,19.99,10.08
2016,7,16,5,45,421.0,33.5,2.3,12.5,93.0,25.77,16.92
2016,7,16,6,0,529.0,42.0,2.4,13.0,136.0,31.29,22.25
2016,7,16,6,15,594.0,48.0,2.4,13.5,186.0,37.62,28.12
2016,7,16,6,30,659.0,54.0,2.4,14.0,236.0,40.93,31.12
2016,7,16,6,45,704.5,58.0,2.45,15.0,288.5,42.38,32.25
2016,7,16,7,0,750.0,62.0,2.5,16.0,341.0,43.8,33.28
2016,7,16,7,15,780.0,65.5,2.45,16.5,394.0,44.72,33.89
2016,7,16,7,30,810.0,69.0,2.4,17.0,447.0,89.32,44.61
2016,7,16,7,45,410.5,126.0,2.4,18.0,318.5,131.17,85.52
2016,7,16,8,0,11.0,183.0,2.4,19.0,190.0,163.94,127.71
2016,7,16,8,15,451.0,130.5,2.4,19.5,419.5,186.67,128.18
2016,7,16,8,30,891.0,78.0,2.4,20.0,649.0,296.19,202.53
2016,7,16,8,45,905.5,79.5,2.45,21.0,694.5,348.62,247.5
2016,7,16,9,0,920.0,81.0,2.5,22.0,740.0,402.05,292.64
2016,7,16,9,15,929.5,82.5,2.6,22.5,780.5,454.21,336.43
2016,7,16,9,30,939.0,84.0,2.7,23.0,821.0,506.44,379.07
2016,7,16,9,45,945.5,86.0,2.85,24.0,855.5,557.43,418.88
2016,7,16,10,0,952.0,88.0,3.0,25.0,890.0,607.8,456.91
2016,7,16,10,15,957.5,89.0,3.1,25.5,919.0,655.87,492.92
2016,7,16,10,30,963.0,90.0,3.2,26.0,948.0,702.8,527.15
2016,7,16,10,45,967.0,90.5,3.3,26.5,970.0,746.92,558.34
2016,7,16,11,0,971.0,91.0,3.4,27.0,992.0,789.4,586.09
2016,7,16,11,15,973.5,91.5,3.5,27.0,1006.5,828.9,612.76
2016,7,16,11,30,976.0,92.0,3.6,27.0,1021.0,866.31,637.91
2016,7,16,11,45,977.5,92.5,3.7,27.5,1028.0,900.66,659.64
2016,7,16,12,0,979.0,93.0,3.8,28.0,1035.0,932.57,679.65
2016,7,16,12,15,979.0,93.0,3.9,28.0,1034.5,960.12,698.1
2016,7,16,12,30,979.0,93.0,4.0,28.0,1034.0,984.89,714.8
2016,7,16,12,45,974.5,95.0,4.1,28.0,1025.0,1004.54,728.23
2016,7,16,13,0,970.0,97.0,4.2,28.0,1016.0,1021.08,739.77
2016,7,16,13,15,967.0,96.5,4.25,27.5,1000.0,1033.36,749.85
2016,7,16,13,30,964.0,96.0,4.3,27.0,984.0,1042.38,757.99
2016,7,16,13,45,960.0,95.0,4.35,27.0,960.5,1046.62,761.68
2016,7,16,14,0,956.0,94.0,4.4,27.0,937.0,1047.53,763.37
2016,7,16,14,15,950.0,93.0,4.4,26.5,907.5,1043.18,762.97
2016,7,16,14,30,944.0,92.0,4.4,26.0,878.0,1035.57,760.61
2016,7,16,14,45,936.5,90.5,4.45,26.0,842.0,1022.76,753.73
2016,7,16,15,0,929.0,89.0,4.5,26.0,806.0,1006.86,744.93
2016,7,16,15,15,919.0,87.0,4.45,25.5,764.5,985.03,733.14
2016,7,16,15,30,909.0,85.0,4.4,25.0,723.0,960.43,719.52
2016,7,16,15,45,609.0,174.5,4.4,25.0,590.0,783.75,598.83
2016,7,16,16,0,309.0,264.0,4.4,25.0,457.0,584.03,449.98
2016,7,16,16,15,578.5,170.0,4.35,24.5,494.5,720.6,559.93
2016,7,16,16,30,848.0,76.0,4.3,24.0,532.0,818.79,632.94
2016,7,16,16,45,824.5,72.5,4.25,23.5,480.0,777.68,606.0
2016,7,16,17,0,801.0,69.0,4.2,23.0,428.0,728.69,573.66
2016,7,16,17,15,769.0,65.5,4.05,22.0,374.5,672.86,536.15
2016,7,16,17,30,737.0,62.0,3.9,21.0,321.0,617.46,497.74
2016,7,16,17,45,690.5,57.0,3.8,20.5,269.0,551.23,448.27
2016,7,16,18,0,644.0,52.0,3.7,20.0,217.0,487.27,397.26
2016,7,16,18,15,572.0,45.5,3.5,19.0,167.5,413.6,336.53
2016,7,16,18,30,500.0,39.0,3.3,18.0,118.0,341.83,274.75
2016,7,16,18,45,377.5,30.0,3.1,17.5,77.0,248.43,191.97
2016,7,16,19,0,255.0,21.0,2.9,17.0,36.0,157.01,73.76
2016,7,16,19,15,127.5,10.5,2.85,16.0,18.0,60.49,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,17,5,15,183.5,11.5,1.8,10.5,26.0,10.96,0.0
2016,7,17,5,30,367.0,23.0,1.9,11.0,52.0,19.89,9.81
2016,7,17,5,45,475.0,30.5,2.0,11.5,96.0,25.33,16.59
2016,7,17,6,0,583.0,38.0,2.1,12.0,140.0,30.58,21.71
2016,7,17,6,15,644.5,43.0,2.0,12.5,190.5,33.3,24.36
2016,7,17,6,30,706.0,48.0,1.9,13.0,241.0,35.97,26.8
2016,7,17,6,45,747.5,51.5,1.85,13.5,294.0,37.28,27.9
2016,7,17,7,0,789.0,55.0,1.8,14.0,347.0,38.55,28.9
2016,7,17,7,15,817.0,58.0,1.75,15.0,400.5,46.6,35.79
2016,7,17,7,30,845.0,61.0,1.7,16.0,454.0,90.82,45.66
2016,7,17,7,45,646.0,127.5,1.65,17.0,448.0,153.31,94.11
2016,7,17,8,0,447.0,194.0,1.6,18.0,442.0,209.49,145.5
2016,7,17,8,15,683.5,131.5,1.65,18.5,549.0,234.51,157.02
2016,7,17,8,30,920.0,69.0,1.7,19.0,656.0,294.88,200.38
2016,7,17,8,45,933.0,70.0,1.8,20.0,701.5,347.86,246.17
2016,7,17,9,0,946.0,71.0,1.9,21.0,747.0,401.68,291.83
2016,7,17,9,15,954.5,72.5,2.05,21.5,788.0,454.68,336.49
2016,7,17,9,30,963.0,74.0,2.2,22.0,829.0,507.64,379.9
2016,7,17,9,45,963.0,79.5,2.35,22.5,862.5,559.44,421.15
2016,7,17,10,0,963.0,85.0,2.5,23.0,896.0,610.02,460.27
2016,7,17,10,15,968.0,86.0,2.65,23.5,925.0,658.31,496.75
2016,7,17,10,30,973.0,87.0,2.8,24.0,954.0,705.41,531.45
2016,7,17,10,45,976.0,88.5,2.95,24.5,975.5,750.17,563.39
2016,7,17,11,0,979.0,90.0,3.1,25.0,997.0,793.21,591.86
2016,7,17,11,15,981.5,90.5,3.2,25.0,1011.5,833.05,618.86
2016,7,17,11,30,984.0,91.0,3.3,25.0,1026.0,870.78,644.32
2016,7,17,11,45,984.0,92.0,3.45,25.5,1032.5,904.64,666.11
2016,7,17,12,0,984.0,93.0,3.6,26.0,1039.0,935.97,686.14
2016,7,17,12,15,983.5,93.0,3.75,26.0,1038.0,963.26,704.84
2016,7,17,12,30,983.0,93.0,3.9,26.0,1037.0,987.72,721.75
2016,7,17,12,45,978.0,95.0,4.05,26.0,1028.0,1007.03,735.37
2016,7,17,13,0,973.0,97.0,4.2,26.0,1019.0,1023.19,747.06
2016,7,17,13,15,970.5,96.5,4.25,25.5,1002.5,1036.03,757.57
2016,7,17,13,30,968.0,96.0,4.3,25.0,986.0,1045.61,766.13
2016,7,17,13,45,963.5,95.0,4.4,25.0,962.5,1049.41,769.86
2016,7,17,14,0,959.0,94.0,4.5,25.0,939.0,1049.87,771.57
2016,7,17,14,15,952.5,93.0,4.55,24.5,909.0,1045.05,771.18
2016,7,17,14,30,946.0,92.0,4.6,24.0,879.0,1036.96,768.98
2016,7,17,14,45,938.0,90.5,4.7,24.0,842.5,1023.66,762.33
2016,7,17,15,0,930.0,89.0,4.8,24.0,806.0,1007.27,753.67
2016,7,17,15,15,919.5,87.0,4.8,23.5,764.0,984.96,741.69
2016,7,17,15,30,909.0,85.0,4.8,23.0,722.0,959.89,727.83
2016,7,17,15,45,896.0,82.5,4.8,22.5,676.0,929.33,710.1
2016,7,17,16,0,883.0,80.0,4.8,22.0,630.0,896.45,690.62
2016,7,17,16,15,865.0,77.5,4.7,21.5,580.0,857.11,665.65
2016,7,17,16,30,847.0,75.0,4.6,21.0,530.0,816.17,639.29
2016,7,17,16,45,824.0,71.5,4.6,20.5,478.0,775.46,613.28
2016,7,17,17,0,801.0,68.0,4.6,20.0,426.0,726.87,580.83
2016,7,17,17,15,768.5,64.5,4.5,19.0,372.5,670.67,542.38
2016,7,17,17,30,736.0,61.0,4.4,18.0,319.0,614.95,503.04
2016,7,17,17,45,691.5,56.0,4.3,17.5,267.0,550.13,453.72
2016,7,17,18,0,647.0,51.0,4.2,17.0,215.0,487.43,402.76
2016,7,17,18,15,574.5,44.5,4.0,16.0,165.5,409.1,337.39
2016,7,17,18,30,502.0,38.0,3.8,15.0,116.0,341.22,277.65
2016,7,17,18,45,382.5,29.0,3.6,14.5,75.5,249.36,194.64
2016,7,17,19,0,263.0,20.0,3.4,14.0,35.0,158.72,69.45
2016,7,17,19,15,131.5,10.0,3.3,13.5,17.5,61.48,0.0
2016,7,17,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,5,15,169.5,11.5,1.85,9.5,24.5,10.96,0.0
2016,7,18,5,30,339.0,23.0,1.9,10.0,49.0,18.31,8.36
2016,7,18,5,45,449.5,30.5,2.0,10.5,92.5,25.39,16.69
2016,7,18,6,0,560.0,38.0,2.1,11.0,136.0,30.63,21.84
2016,7,18,6,15,623.0,43.5,2.1,11.5,186.0,33.78,24.89
2016,7,18,6,30,686.0,49.0,2.1,12.0,236.0,36.84,27.7
2016,7,18,6,45,730.5,52.5,2.1,12.5,289.0,38.09,28.75
2016,7,18,7,0,775.0,56.0,2.1,13.0,342.0,39.33,29.73
2016,7,18,7,15,803.0,59.0,2.05,13.5,394.5,47.28,36.63
2016,7,18,7,30,831.0,62.0,2.0,14.0,447.0,89.09,45.7
2016,7,18,7,45,853.5,64.0,2.0,15.0,499.0,136.74,72.86
2016,7,18,8,0,876.0,66.0,2.0,16.0,551.0,186.91,110.22
2016,7,18,8,15,891.5,68.0,1.95,16.5,599.5,238.05,153.14
2016,7,18,8,30,907.0,70.0,1.9,17.0,648.0,290.69,199.05
2016,7,18,8,45,919.5,71.5,1.9,18.0,693.0,343.31,244.85
2016,7,18,9,0,932.0,73.0,1.9,19.0,738.0,396.73,290.41
2016,7,18,9,15,941.0,74.5,1.95,19.5,778.5,449.3,334.82
2016,7,18,9,30,950.0,76.0,2.0,20.0,819.0,501.9,377.93
2016,7,18,9,45,953.5,79.0,2.05,20.5,853.0,552.79,418.44
2016,7,18,10,0,957.0,82.0,2.1,21.0,887.0,602.78,456.99
2016,7,18,10,15,962.0,82.5,2.2,21.5,915.0,650.4,492.97
2016,7,18,10,30,967.0,83.0,2.3,22.0,943.0,696.82,527.12
2016,7,18,10,45,970.5,84.0,2.4,22.5,964.5,741.25,558.68
2016,7,18,11,0,974.0,85.0,2.5,23.0,986.0,784.0,586.81
2016,7,18,11,15,976.0,85.5,2.65,23.0,1000.5,823.28,613.82
2016,7,18,11,30,978.0,86.0,2.8,23.0,1015.0,860.42,639.32
2016,7,18,11,45,979.0,86.0,2.95,23.5,1021.5,893.98,661.09
2016,7,18,12,0,980.0,86.0,3.1,24.0,1028.0,925.04,681.12
2016,7,18,12,15,980.0,86.0,3.25,24.0,1027.0,952.61,700.16
2016,7,18,12,30,980.0,86.0,3.4,24.0,1026.0,977.37,717.41
2016,7,18,12,45,979.0,85.0,3.55,24.5,1017.5,997.3,730.15
2016,7,18,13,0,978.0,84.0,3.7,25.0,1009.0,1014.12,740.92
2016,7,18,13,15,975.5,83.5,3.8,24.5,993.5,1026.83,751.68
2016,7,18,13,30,973.0,83.0,3.9,24.0,978.0,1036.26,760.48
2016,7,18,13,45,969.5,81.5,4.0,24.0,955.0,1040.34,764.45
2016,7,18,14,0,966.0,80.0,4.1,24.0,932.0,1041.05,766.37
2016,7,18,14,15,960.5,79.0,4.1,24.0,902.0,1036.99,764.65
2016,7,18,14,30,955.0,78.0,4.1,24.0,872.0,1029.64,760.93
2016,7,18,14,45,948.5,76.5,4.2,24.0,836.0,1017.52,754.81
2016,7,18,15,0,942.0,75.0,4.3,24.0,800.0,1002.26,746.69
2016,7,18,15,15,932.5,73.5,4.3,23.5,759.0,981.1,735.53
2016,7,18,15,30,923.0,72.0,4.3,23.0,718.0,957.13,722.48
2016,7,18,15,45,911.5,69.5,4.35,22.5,672.0,927.45,705.72
2016,7,18,16,0,900.0,67.0,4.4,22.0,626.0,895.35,687.12
2016,7,18,16,15,883.5,65.0,4.35,21.5,577.0,857.27,663.62
2016,7,18,16,30,867.0,63.0,4.3,21.0,528.0,817.49,638.61
2016,7,18,16,45,846.0,60.5,4.25,20.5,476.0,771.95,608.98
2016,7,18,17,0,825.0,58.0,4.2,20.0,424.0,725.52,578.1
2016,7,18,17,15,795.5,54.5,4.1,19.5,371.5,670.86,540.06
2016,7,18,17,30,766.0,51.0,4.0,19.0,319.0,616.55,501.19
2016,7,18,17,45,723.5,47.0,3.95,18.5,267.0,559.31,458.72
2016,7,18,18,0,681.0,43.0,3.9,18.0,215.0,498.04,409.43
2016,7,18,18,15,614.0,38.0,3.75,17.0,166.0,423.63,347.55
2016,7,18,18,30,547.0,33.0,3.6,16.0,117.0,354.17,286.76
2016,7,18,18,45,431.0,25.0,3.45,15.5,76.0,262.81,203.83
2016,7,18,19,0,315.0,17.0,3.3,15.0,35.0,173.67,67.83
2016,7,18,19,15,157.5,8.5,3.2,14.5,17.5,70.16,0.0
2016,7,18,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,5,15,195.0,10.0,1.8,9.5,24.5,9.53,0.0
2016,7,19,5,30,390.0,20.0,1.8,10.0,49.0,17.01,7.07
2016,7,19,5,45,495.5,26.5,1.85,10.5,92.5,21.65,13.37
2016,7,19,6,0,601.0,33.0,1.9,11.0,136.0,26.14,17.82
2016,7,19,6,15,661.0,37.5,1.9,11.5,186.0,28.67,20.29
2016,7,19,6,30,721.0,42.0,1.9,12.0,236.0,35.4,26.41
2016,7,19,6,45,760.5,45.0,1.9,13.0,289.0,37.58,28.24
2016,7,19,7,0,800.0,48.0,1.9,14.0,342.0,39.66,29.9
2016,7,19,7,15,827.0,50.5,1.85,14.5,394.5,41.23,31.12
2016,7,19,7,30,854.0,53.0,1.8,15.0,447.0,81.74,39.45
2016,7,19,7,45,874.0,55.0,1.75,16.0,498.5,130.16,66.53
2016,7,19,8,0,894.0,57.0,1.7,17.0,550.0,180.88,104.05
2016,7,19,8,15,908.5,58.5,1.7,17.5,598.5,232.26,147.03
2016,7,19,8,30,923.0,60.0,1.7,18.0,647.0,285.03,193.01
2016,7,19,8,45,934.0,61.5,1.7,19.0,692.0,337.95,239.02
2016,7,19,9,0,945.0,63.0,1.7,20.0,737.0,391.51,284.64
2016,7,19,9,15,953.5,64.0,1.75,20.5,777.0,444.06,328.95
2016,7,19,9,30,962.0,65.0,1.8,21.0,817.0,496.58,371.9
2016,7,19,9,45,963.0,71.0,1.9,22.0,852.0,549.34,413.0
2016,7,19,10,0,964.0,77.0,2.0,23.0,887.0,600.99,451.79
2016,7,19,10,15,969.0,78.0,2.15,23.5,915.5,649.37,488.26
2016,7,19,10,30,974.0,79.0,2.3,24.0,944.0,696.55,522.95
2016,7,19,10,45,976.5,80.0,2.45,24.5,965.0,740.61,554.25
2016,7,19,11,0,979.0,81.0,2.6,25.0,986.0,782.89,582.15
2016,7,19,11,15,981.0,81.5,2.7,25.0,1000.5,822.37,608.81
2016,7,19,11,30,983.0,82.0,2.8,25.0,1015.0,859.69,633.91
2016,7,19,11,45,983.5,82.5,2.95,25.0,1022.0,893.47,656.93
2016,7,19,12,0,984.0,83.0,3.1,25.0,1029.0,924.71,678.28
2016,7,19,12,15,984.0,83.0,3.2,25.0,1028.0,952.38,696.96
2016,7,19,12,30,984.0,83.0,3.3,25.0,1027.0,977.23,713.84
2016,7,19,12,45,977.5,86.5,3.4,25.5,1017.5,996.58,725.79
2016,7,19,13,0,971.0,90.0,3.5,26.0,1008.0,1012.77,735.76
2016,7,19,13,15,968.5,89.5,3.55,25.5,992.0,1025.51,746.16
2016,7,19,13,30,966.0,89.0,3.6,25.0,976.0,1035.0,754.62
2016,7,19,13,45,962.5,88.0,3.7,25.0,953.0,1039.69,759.01
2016,7,19,14,0,959.0,87.0,3.8,25.0,930.0,1041.04,761.39
2016,7,19,14,15,953.0,86.0,3.85,24.5,900.5,1036.63,761.28
2016,7,19,14,30,947.0,85.0,3.9,24.0,871.0,1028.94,759.19
2016,7,19,14,45,940.5,83.0,4.0,24.0,835.0,1016.43,752.87
2016,7,19,15,0,934.0,81.0,4.1,24.0,799.0,1000.79,744.57
2016,7,19,15,15,924.0,79.0,4.1,23.5,757.5,978.78,732.87
2016,7,19,15,30,914.0,77.0,4.1,23.0,716.0,953.97,719.3
2016,7,19,15,45,902.5,74.5,4.2,23.0,670.5,924.56,701.67
2016,7,19,16,0,891.0,72.0,4.3,23.0,625.0,892.74,682.26
2016,7,19,16,15,874.0,70.0,4.3,22.5,575.5,854.54,659.0
2016,7,19,16,30,857.0,68.0,4.3,22.0,526.0,814.69,634.23
2016,7,19,16,45,836.0,65.0,4.3,21.5,474.5,768.91,604.7
2016,7,19,17,0,815.0,62.0,4.3,21.0,423.0,722.26,573.89
2016,7,19,17,15,784.0,58.5,4.2,20.0,370.0,673.26,541.22
2016,7,19,17,30,753.0,55.0,4.1,19.0,317.0,618.07,502.64
2016,7,19,17,45,709.0,50.5,4.1,18.5,265.0,553.62,454.48
2016,7,19,18,0,665.0,46.0,4.1,18.0,213.0,491.31,404.22
2016,7,19,18,15,595.5,40.5,3.9,17.0,164.0,415.44,340.94
2016,7,19,18,30,526.0,35.0,3.7,16.0,115.0,344.63,278.94
2016,7,19,18,45,407.5,26.5,3.55,15.5,74.5,252.38,195.09
2016,7,19,19,0,289.0,18.0,3.4,15.0,34.0,166.22,55.25
2016,7,19,19,15,144.5,9.0,3.25,14.5,17.0,65.36,0.0
2016,7,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,192.0,10.0,1.7,10.5,24.0,9.53,0.0
2016,7,20,5,30,384.0,20.0,1.8,11.0,48.0,17.1,6.74
2016,7,20,5,45,490.0,26.5,1.9,11.5,91.0,21.72,13.33
2016,7,20,6,0,596.0,33.0,2.0,12.0,134.0,26.21,17.77
2016,7,20,6,15,656.5,37.5,2.05,12.5,184.0,28.72,20.23
2016,7,20,6,30,717.0,42.0,2.1,13.0,234.0,31.19,22.5
2016,7,20,6,45,757.0,45.0,2.15,14.0,286.5,37.58,28.11
2016,7,20,7,0,797.0,48.0,2.2,15.0,339.0,39.66,29.77
2016,7,20,7,15,824.5,50.5,2.1,15.5,392.0,41.24,30.99
2016,7,20,7,30,852.0,53.0,2.0,16.0,445.0,79.82,38.51
2016,7,20,7,45,872.0,55.0,1.95,17.0,496.0,128.16,64.99
2016,7,20,8,0,892.0,57.0,1.9,18.0,547.0,178.81,102.1
2016,7,20,8,15,907.0,59.0,1.75,19.0,596.0,230.61,144.81
2016,7,20,8,30,922.0,61.0,1.6,20.0,645.0,283.88,190.36
2016,7,20,8,45,933.5,62.0,1.5,21.0,690.0,336.55,235.59
2016,7,20,9,0,945.0,63.0,1.4,22.0,735.0,389.89,280.34
2016,7,20,9,15,954.0,64.5,1.3,22.5,776.0,443.13,324.12
2016,7,20,9,30,963.0,66.0,1.2,23.0,817.0,496.38,366.25
2016,7,20,9,45,962.5,72.5,1.2,24.0,851.5,548.93,405.93
2016,7,20,10,0,962.0,79.0,1.2,25.0,886.0,600.23,443.06
2016,7,20,10,15,967.5,80.0,1.35,25.5,914.5,648.89,479.12
2016,7,20,10,30,973.0,81.0,1.5,26.0,943.0,696.4,513.47
2016,7,20,10,45,977.5,81.0,1.7,26.5,965.0,740.98,545.14
2016,7,20,11,0,982.0,81.0,1.9,27.0,987.0,783.9,573.47
2016,7,20,11,15,984.0,81.5,2.05,27.0,1002.0,823.55,600.17
2016,7,20,11,30,986.0,82.0,2.2,27.0,1017.0,861.03,625.39
2016,7,20,11,45,988.0,81.5,2.35,27.5,1024.0,895.25,647.16
2016,7,20,12,0,990.0,81.0,2.5,28.0,1031.0,927.0,667.25
2016,7,20,12,15,990.0,81.0,2.6,28.0,1030.5,954.84,685.71
2016,7,20,12,30,990.0,81.0,2.7,28.0,1030.0,979.84,702.41
2016,7,20,12,45,988.0,81.5,2.85,28.0,1021.5,1000.53,716.88
2016,7,20,13,0,986.0,82.0,3.0,28.0,1013.0,1018.08,729.47
2016,7,20,13,15,983.5,81.5,3.1,28.0,997.0,1030.93,738.77
2016,7,20,13,30,981.0,81.0,3.2,28.0,981.0,1040.46,746.11
2016,7,20,13,45,977.5,80.0,3.3,28.0,958.0,1045.14,750.51
2016,7,20,14,0,974.0,79.0,3.4,28.0,935.0,1046.44,752.91
2016,7,20,14,15,968.5,78.0,3.5,27.5,905.0,1042.4,753.53
2016,7,20,14,30,963.0,77.0,3.6,27.0,875.0,1035.04,752.15
2016,7,20,14,45,955.5,76.0,3.7,27.0,839.0,1022.46,745.99
2016,7,20,15,0,948.0,75.0,3.8,27.0,803.0,1006.75,737.87
2016,7,20,15,15,938.5,73.5,3.85,26.5,761.5,985.52,727.28
2016,7,20,15,30,929.0,72.0,3.9,26.0,720.0,961.45,714.8
2016,7,20,15,45,916.0,70.5,3.95,26.0,673.5,931.49,696.88
2016,7,20,16,0,903.0,69.0,4.0,26.0,627.0,899.17,677.28
2016,7,20,16,15,886.5,66.5,4.05,25.0,577.5,860.43,655.63
2016,7,20,16,30,870.0,64.0,4.1,24.0,528.0,819.95,632.28
2016,7,20,16,45,847.5,61.5,4.15,23.5,476.0,773.11,602.57
2016,7,20,17,0,825.0,59.0,4.2,23.0,424.0,725.47,571.56
2016,7,20,17,15,794.0,56.0,4.2,22.0,370.5,670.38,534.97
2016,7,20,17,30,763.0,53.0,4.2,21.0,317.0,621.8,501.99
2016,7,20,17,45,718.5,49.0,4.2,20.5,264.5,557.3,454.16
2016,7,20,18,0,674.0,45.0,4.2,20.0,212.0,494.97,404.16
2016,7,20,18,15,604.0,39.5,4.1,19.0,163.0,418.49,340.9
2016,7,20,18,30,534.0,34.0,4.0,18.0,114.0,347.18,278.85
2016,7,20,18,45,412.5,25.5,3.9,17.0,73.5,253.34,194.12
2016,7,20,19,0,291.0,17.0,3.8,16.0,33.0,161.18,41.95
2016,7,20,19,15,145.5,8.5,3.65,15.5,16.5,65.11,0.0
2016,7,20,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,5,15,180.0,10.0,2.05,10.5,22.5,9.53,0.0
2016,7,21,5,30,360.0,20.0,2.1,11.0,45.0,17.18,6.38
2016,7,21,5,45,469.5,27.5,2.15,11.5,88.5,22.75,14.18
2016,7,21,6,0,579.0,35.0,2.2,12.0,132.0,28.1,19.44
2016,7,21,6,15,641.0,40.0,2.2,12.5,182.0,30.94,22.21
2016,7,21,6,30,703.0,45.0,2.2,13.0,232.0,33.71,24.76
2016,7,21,6,45,744.5,48.0,2.25,14.0,284.5,34.72,25.55
2016,7,21,7,0,786.0,51.0,2.3,15.0,337.0,41.87,31.73
2016,7,21,7,15,814.0,54.0,2.3,15.5,389.5,43.76,33.22
2016,7,21,7,30,842.0,57.0,2.3,16.0,442.0,80.51,40.16
2016,7,21,7,45,862.5,59.0,2.3,17.0,493.5,128.49,65.95
2016,7,21,8,0,883.0,61.0,2.3,18.0,545.0,178.81,102.56
2016,7,21,8,15,898.0,63.0,2.3,18.5,594.0,230.24,145.26
2016,7,21,8,30,913.0,65.0,2.3,19.0,643.0,283.14,191.21
2016,7,21,8,45,924.5,66.5,2.35,20.0,687.5,335.84,237.12
2016,7,21,9,0,936.0,68.0,2.4,21.0,732.0,389.24,282.84
2016,7,21,9,15,944.5,69.0,2.45,21.5,772.5,441.5,327.16
2016,7,21,9,30,953.0,70.0,2.5,22.0,813.0,493.72,370.16
2016,7,21,9,45,959.0,71.5,2.55,22.5,847.5,544.86,411.04
2016,7,21,10,0,965.0,73.0,2.6,23.0,882.0,595.31,450.11
2016,7,21,10,15,970.0,74.0,2.7,23.5,910.5,643.82,486.82
2016,7,21,10,30,975.0,75.0,2.8,24.0,939.0,691.11,521.66
2016,7,21,10,45,978.5,76.0,2.9,24.5,960.5,735.98,553.52
2016,7,21,11,0,982.0,77.0,3.0,25.0,982.0,779.13,581.91
2016,7,21,11,15,984.0,77.0,3.1,25.5,996.5,818.33,607.33
2016,7,21,11,30,986.0,77.0,3.2,26.0,1011.0,855.34,631.08
2016,7,21,11,45,987.0,77.5,3.35,26.5,1018.0,889.67,653.17
2016,7,21,12,0,988.0,78.0,3.5,27.0,1025.0,921.47,673.48
2016,7,21,12,15,988.0,78.0,3.65,27.0,1024.5,949.25,692.47
2016,7,21,12,30,988.0,78.0,3.8,27.0,1024.0,974.2,709.65
2016,7,21,12,45,979.0,83.5,3.95,27.0,1014.0,993.32,723.11
2016,7,21,13,0,970.0,89.0,4.1,27.0,1004.0,1009.21,734.59
2016,7,21,13,15,967.5,88.5,4.2,26.5,988.0,1021.98,745.33
2016,7,21,13,30,965.0,88.0,4.3,26.0,972.0,1031.48,754.11
2016,7,21,13,45,962.0,86.5,4.45,26.0,949.5,1036.14,758.68
2016,7,21,14,0,959.0,85.0,4.6,26.0,927.0,1037.46,761.28
2016,7,21,14,15,953.5,84.0,4.6,25.5,897.5,1033.52,761.18
2016,7,21,14,30,948.0,83.0,4.6,25.0,868.0,1026.31,759.07
2016,7,21,14,45,942.5,80.5,4.65,25.0,832.5,1014.18,752.75
2016,7,21,15,0,937.0,78.0,4.7,25.0,797.0,998.88,744.4
2016,7,21,15,15,927.5,76.5,4.7,24.5,755.5,977.84,733.34
2016,7,21,15,30,918.0,75.0,4.7,24.0,714.0,953.99,720.37
2016,7,21,15,45,907.5,72.5,4.7,24.0,668.5,925.37,702.67
2016,7,21,16,0,897.0,70.0,4.7,24.0,623.0,894.29,683.22
2016,7,21,16,15,880.5,67.5,4.65,23.5,574.0,855.71,659.36
2016,7,21,16,30,864.0,65.0,4.6,23.0,525.0,815.41,633.99
2016,7,21,16,45,844.5,61.5,4.55,22.5,473.5,769.92,604.44
2016,7,21,17,0,825.0,58.0,4.5,22.0,422.0,723.42,573.53
2016,7,21,17,15,795.0,55.0,4.4,21.0,369.0,669.06,536.77
2016,7,21,17,30,765.0,52.0,4.3,20.0,316.0,621.14,503.7
2016,7,21,17,45,724.0,47.5,4.2,19.5,264.0,558.24,456.67
2016,7,21,18,0,683.0,43.0,4.1,19.0,212.0,497.26,407.34
2016,7,21,18,15,614.5,37.5,3.9,18.0,162.5,421.37,344.13
2016,7,21,18,30,546.0,32.0,3.7,17.0,113.0,350.63,282.13
2016,7,21,18,45,429.5,24.0,3.5,16.5,72.5,259.53,198.2
2016,7,21,19,0,313.0,16.0,3.3,16.0,32.0,169.03,29.79
2016,7,21,19,15,156.5,8.0,3.15,15.5,16.0,68.76,0.0
2016,7,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
