Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,22,5,15,183.5,10.0,1.75,10.5,22.0,9.53,0.0
2016,7,22,5,30,367.0,20.0,1.9,11.0,44.0,17.28,5.95
2016,7,22,5,45,475.5,27.0,2.05,12.0,87.5,22.35,13.77
2016,7,22,6,0,584.0,34.0,2.2,13.0,131.0,27.26,18.58
2016,7,22,6,15,647.5,39.0,2.25,13.5,181.5,30.14,21.39
2016,7,22,6,30,711.0,44.0,2.3,14.0,232.0,32.95,23.97
2016,7,22,6,45,753.0,47.5,2.4,15.0,285.0,34.4,25.16
2016,7,22,7,0,795.0,51.0,2.5,16.0,338.0,41.91,31.64
2016,7,22,7,15,823.5,54.0,2.6,17.0,391.5,43.82,33.06
2016,7,22,7,30,852.0,57.0,2.7,18.0,445.0,79.07,39.23
2016,7,22,7,45,873.5,59.0,2.85,19.0,497.5,127.68,64.65
2016,7,22,8,0,895.0,61.0,3.0,20.0,550.0,178.74,101.31
2016,7,22,8,15,910.0,62.5,3.05,20.5,599.5,230.44,143.94
2016,7,22,8,30,925.0,64.0,3.1,21.0,649.0,283.59,189.98
2016,7,22,8,45,937.0,66.0,3.2,22.0,694.5,337.51,236.81
2016,7,22,9,0,949.0,68.0,3.3,23.0,740.0,392.18,283.56
2016,7,22,9,15,958.0,69.0,3.35,23.5,781.0,445.35,328.63
2016,7,22,9,30,967.0,70.0,3.4,24.0,822.0,498.52,372.44
2016,7,22,9,45,961.0,79.5,3.5,25.0,855.0,551.23,413.77
2016,7,22,10,0,955.0,89.0,3.6,26.0,888.0,602.17,452.27
2016,7,22,10,15,961.0,90.0,3.65,26.5,917.0,651.01,488.94
2016,7,22,10,30,967.0,91.0,3.7,27.0,946.0,698.75,523.78
2016,7,22,10,45,971.5,91.5,3.8,27.5,968.5,743.73,555.99
2016,7,22,11,0,976.0,92.0,3.9,28.0,991.0,787.08,584.52
2016,7,22,11,15,978.0,92.5,3.95,28.0,1005.5,826.73,611.12
2016,7,22,11,30,980.0,93.0,4.0,28.0,1020.0,864.22,636.13
2016,7,22,11,45,981.5,93.0,4.05,28.5,1027.0,898.54,657.61
2016,7,22,12,0,983.0,93.0,4.1,29.0,1034.0,930.39,677.31
2016,7,22,12,15,983.0,93.0,4.1,29.0,1033.5,958.3,695.45
2016,7,22,12,30,983.0,93.0,4.1,29.0,1033.0,983.4,711.76
2016,7,22,12,45,983.5,91.0,4.2,29.0,1024.5,1004.05,725.8
2016,7,22,13,0,984.0,89.0,4.3,29.0,1016.0,1021.59,737.94
2016,7,22,13,15,981.0,88.5,4.3,28.5,1000.0,1034.1,747.85
2016,7,22,13,30,978.0,88.0,4.3,28.0,984.0,1043.29,755.78
2016,7,22,13,45,973.5,87.5,4.35,28.0,960.0,1047.66,759.55
2016,7,22,14,0,969.0,87.0,4.4,28.0,936.0,1048.67,761.3
2016,7,22,14,15,963.0,86.0,4.4,27.5,905.5,1044.3,760.93
2016,7,22,14,30,957.0,85.0,4.4,27.0,875.0,1036.61,758.55
2016,7,22,14,45,948.5,83.5,4.4,27.0,838.5,1022.68,750.69
2016,7,22,15,0,940.0,82.0,4.4,27.0,802.0,1005.63,740.91
2016,7,22,15,15,929.5,80.5,4.4,26.5,760.0,983.67,729.4
2016,7,22,15,30,919.0,79.0,4.4,26.0,718.0,958.92,716.02
2016,7,22,15,45,890.5,82.5,4.45,25.5,668.0,920.99,693.81
2016,7,22,16,0,862.0,86.0,4.5,25.0,618.0,881.53,670.3
2016,7,22,16,15,843.0,83.5,4.45,24.5,567.5,841.93,645.93
2016,7,22,16,30,824.0,81.0,4.4,24.0,517.0,808.0,625.26
2016,7,22,16,45,778.5,82.5,4.4,23.5,461.5,748.81,586.06
2016,7,22,17,0,733.0,84.0,4.4,23.0,406.0,690.11,546.36
2016,7,22,17,15,696.0,79.0,4.25,22.0,353.0,635.12,508.88
2016,7,22,17,30,659.0,74.0,4.1,21.0,300.0,577.36,467.87
2016,7,22,17,45,597.5,68.5,3.95,20.5,247.5,504.03,410.78
2016,7,22,18,0,536.0,63.0,3.8,20.0,195.0,434.36,354.46
2016,7,22,18,15,459.0,53.5,3.6,19.5,147.5,355.11,288.25
2016,7,22,18,30,382.0,44.0,3.4,19.0,100.0,281.94,224.77
2016,7,22,18,45,261.0,31.0,3.25,18.5,62.5,190.94,143.29
2016,7,22,19,0,140.0,18.0,3.1,18.0,25.0,96.99,4.33
2016,7,22,19,15,70.0,9.0,3.0,17.5,12.5,35.83,0.0
2016,7,22,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,5,15,74.0,12.0,1.45,11.5,17.0,11.44,0.0
2016,7,23,5,30,148.0,24.0,1.6,12.0,34.0,18.94,6.36
2016,7,23,5,45,262.0,38.0,1.8,13.0,73.5,29.51,19.82
2016,7,23,6,0,376.0,52.0,2.0,14.0,113.0,41.03,30.61
2016,7,23,6,15,448.5,62.0,2.0,14.5,160.5,47.02,36.28
2016,7,23,6,30,521.0,72.0,2.0,15.0,208.0,52.69,41.42
2016,7,23,6,45,580.5,78.0,2.05,16.0,260.5,54.65,42.99
2016,7,23,7,0,640.0,84.0,2.1,17.0,313.0,56.54,44.38
2016,7,23,7,15,676.0,89.5,2.25,18.0,366.0,57.86,45.19
2016,7,23,7,30,712.0,95.0,2.4,19.0,419.0,87.65,50.3
2016,7,23,7,45,742.5,98.5,2.55,20.0,471.0,131.57,72.97
2016,7,23,8,0,773.0,102.0,2.7,21.0,523.0,184.38,110.54
2016,7,23,8,15,793.5,105.5,2.85,22.0,572.5,232.86,149.28
2016,7,23,8,30,814.0,109.0,3.0,23.0,622.0,283.53,191.71
2016,7,23,8,45,827.5,113.0,3.15,24.0,667.0,334.51,235.03
2016,7,23,9,0,841.0,117.0,3.3,25.0,712.0,386.57,278.65
2016,7,23,9,15,853.0,119.5,3.45,26.0,753.0,437.67,320.59
2016,7,23,9,30,865.0,122.0,3.6,27.0,794.0,493.95,365.04
2016,7,23,9,45,878.5,122.0,3.75,28.0,830.5,543.94,403.69
2016,7,23,10,0,892.0,122.0,3.9,29.0,867.0,594.01,441.23
2016,7,23,10,15,898.5,123.5,3.9,29.0,895.5,641.06,476.97
2016,7,23,10,30,905.0,125.0,3.9,29.0,924.0,687.16,511.21
2016,7,23,10,45,870.0,150.0,3.95,29.5,934.0,723.78,536.46
2016,7,23,11,0,835.0,175.0,4.0,30.0,944.0,757.61,559.02
2016,7,23,11,15,838.5,176.0,4.05,30.0,958.0,795.42,585.68
2016,7,23,11,30,842.0,177.0,4.1,30.0,972.0,831.61,609.85
2016,7,23,11,45,812.5,197.0,4.15,30.5,969.0,856.12,624.84
2016,7,23,12,0,783.0,217.0,4.2,31.0,966.0,877.02,637.44
2016,7,23,12,15,783.0,217.0,4.25,31.0,965.0,902.16,654.18
2016,7,23,12,30,783.0,217.0,4.3,31.0,964.0,925.09,669.45
2016,7,23,12,45,792.0,209.0,4.35,31.5,959.5,946.44,682.36
2016,7,23,13,0,801.0,201.0,4.4,32.0,955.0,965.35,693.71
2016,7,23,13,15,797.0,199.5,4.45,32.0,939.0,975.56,700.87
2016,7,23,13,30,793.0,198.0,4.5,32.0,923.0,982.86,706.33
2016,7,23,13,45,762.5,209.5,4.55,32.0,892.5,980.78,705.83
2016,7,23,14,0,732.0,221.0,4.6,32.0,862.0,970.22,699.97
2016,7,23,14,15,722.5,217.5,4.6,31.5,832.5,961.75,696.79
2016,7,23,14,30,713.0,214.0,4.6,31.0,803.0,950.51,691.86
2016,7,23,14,45,706.0,207.0,4.6,31.0,769.0,935.28,682.99
2016,7,23,15,0,699.0,200.0,4.6,31.0,735.0,917.39,672.46
2016,7,23,15,15,683.0,195.0,4.6,30.5,694.0,890.55,657.29
2016,7,23,15,30,667.0,190.0,4.6,30.0,653.0,861.57,640.62
2016,7,23,15,45,668.0,175.5,4.6,29.5,612.5,835.87,626.09
2016,7,23,16,0,669.0,161.0,4.6,29.0,572.0,807.57,609.67
2016,7,23,16,15,644.0,154.5,4.5,28.5,523.5,763.08,581.24
2016,7,23,16,30,619.0,148.0,4.4,28.0,475.0,717.67,551.83
2016,7,23,16,45,612.5,133.0,4.35,27.5,429.0,677.28,525.68
2016,7,23,17,0,606.0,118.0,4.3,27.0,383.0,635.31,497.66
2016,7,23,17,15,565.0,109.5,4.05,26.0,331.5,573.65,453.84
2016,7,23,17,30,524.0,101.0,3.8,25.0,280.0,509.35,406.74
2016,7,23,17,45,490.5,87.5,3.55,24.5,232.5,450.99,361.88
2016,7,23,18,0,457.0,74.0,3.3,24.0,185.0,396.95,318.56
2016,7,23,18,15,381.0,61.5,3.05,22.5,139.0,316.83,253.69
2016,7,23,18,30,305.0,49.0,2.8,21.0,93.0,245.9,193.8
2016,7,23,18,45,152.5,35.5,2.55,20.0,57.5,144.36,105.92
2016,7,23,19,0,0.0,22.0,2.3,19.0,22.0,24.78,0.0
2016,7,23,19,15,0.0,11.0,2.25,18.5,11.0,10.48,0.0
2016,7,23,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,5,15,60.5,11.5,0.85,12.5,15.5,10.96,0.0
2016,7,24,5,30,121.0,23.0,0.9,13.0,31.0,18.13,5.07
2016,7,24,5,45,225.0,39.0,0.95,13.5,69.5,30.34,20.44
2016,7,24,6,0,329.0,55.0,1.0,14.0,108.0,42.05,31.51
2016,7,24,6,15,401.0,67.0,1.0,15.0,155.0,50.1,38.93
2016,7,24,6,30,473.0,79.0,1.0,16.0,202.0,57.79,45.76
2016,7,24,6,45,538.5,85.5,1.05,17.0,255.0,61.03,48.42
2016,7,24,7,0,604.0,92.0,1.1,18.0,308.0,62.99,49.83
2016,7,24,7,15,467.0,131.0,1.1,19.0,313.5,89.08,71.99
2016,7,24,7,30,330.0,170.0,1.1,20.0,319.0,135.6,98.32
2016,7,24,7,45,537.0,141.5,1.1,21.0,418.5,146.01,92.24
2016,7,24,8,0,744.0,113.0,1.1,22.0,518.0,181.54,108.55
2016,7,24,8,15,765.5,117.5,1.15,22.5,567.5,229.92,146.72
2016,7,24,8,30,787.0,122.0,1.2,23.0,617.0,285.98,192.65
2016,7,24,8,45,796.0,129.0,1.25,24.0,660.5,336.76,234.83
2016,7,24,9,0,805.0,136.0,1.3,25.0,704.0,388.21,276.83
2016,7,24,9,15,818.5,139.0,1.35,25.5,745.5,438.61,317.53
2016,7,24,9,30,832.0,142.0,1.4,26.0,787.0,489.73,357.65
2016,7,24,9,45,808.5,163.0,1.45,27.0,812.5,538.14,393.75
2016,7,24,10,0,785.0,184.0,1.5,28.0,838.0,583.54,426.21
2016,7,24,10,15,793.5,186.5,1.6,28.5,867.0,628.95,459.02
2016,7,24,10,30,802.0,189.0,1.7,29.0,896.0,673.91,490.69
2016,7,24,10,45,763.0,218.0,1.85,29.5,904.0,707.8,513.72
2016,7,24,11,0,724.0,247.0,2.0,30.0,912.0,739.6,534.7
2016,7,24,11,15,728.5,248.5,2.1,30.5,927.0,776.06,558.94
2016,7,24,11,30,733.0,250.0,2.2,31.0,942.0,811.32,581.94
2016,7,24,11,45,694.5,276.5,2.3,31.5,936.0,832.44,594.36
2016,7,24,12,0,656.0,303.0,2.4,32.0,930.0,849.86,604.27
2016,7,24,12,15,655.5,303.0,2.5,32.0,929.0,873.08,620.16
2016,7,24,12,30,655.0,303.0,2.6,32.0,928.0,894.37,634.71
2016,7,24,12,45,673.5,289.0,2.75,32.0,926.5,917.98,651.75
2016,7,24,13,0,692.0,275.0,2.9,32.0,925.0,939.6,667.52
2016,7,24,13,15,686.5,272.5,2.95,31.5,909.0,947.25,674.44
2016,7,24,13,30,681.0,270.0,3.0,31.0,893.0,952.17,679.81
2016,7,24,13,45,630.5,291.5,3.15,31.0,856.5,934.1,668.52
2016,7,24,14,0,580.0,313.0,3.3,31.0,820.0,912.65,655.08
2016,7,24,14,15,569.5,307.0,3.35,30.5,791.0,901.07,650.08
2016,7,24,14,30,559.0,301.0,3.4,30.0,762.0,887.18,643.49
2016,7,24,14,45,528.0,301.5,3.5,30.0,721.5,858.08,625.26
2016,7,24,15,0,497.0,302.0,3.6,30.0,681.0,827.39,605.89
2016,7,24,15,15,459.5,285.0,3.65,29.5,621.0,770.49,569.77
2016,7,24,15,30,422.0,268.0,3.7,29.0,561.0,712.62,532.34
2016,7,24,15,45,422.0,261.5,3.8,28.5,537.0,700.06,526.6
2016,7,24,16,0,422.0,255.0,3.9,28.0,513.0,673.32,510.79
2016,7,24,16,15,397.5,239.0,3.9,27.0,466.5,626.15,480.25
2016,7,24,16,30,373.0,223.0,3.9,26.0,420.0,578.96,449.01
2016,7,24,16,45,350.5,203.5,3.9,25.5,373.5,529.37,414.45
2016,7,24,17,0,328.0,184.0,3.9,25.0,327.0,480.07,379.27
2016,7,24,17,15,294.0,163.0,3.75,24.0,279.0,420.91,335.84
2016,7,24,17,30,260.0,142.0,3.6,23.0,231.0,363.36,292.34
2016,7,24,17,45,228.5,118.5,3.45,22.0,187.0,305.94,247.61
2016,7,24,18,0,197.0,95.0,3.3,21.0,143.0,250.17,202.65
2016,7,24,18,15,152.0,70.5,3.15,20.0,102.0,186.8,149.92
2016,7,24,18,30,107.0,46.0,3.0,19.0,61.0,125.73,98.0
2016,7,24,18,45,53.5,28.0,2.85,18.0,35.5,64.41,44.62
2016,7,24,19,0,0.0,10.0,2.7,17.0,10.0,9.27,0.0
2016,7,24,19,15,0.0,5.0,2.55,16.5,5.0,4.77,0.0
2016,7,24,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,9.0,0.8,11.5,9.0,8.58,0.0
2016,7,25,5,30,0.0,18.0,0.9,12.0,18.0,16.67,3.42
2016,7,25,5,45,50.0,38.0,1.0,12.5,46.0,32.26,22.11
2016,7,25,6,0,100.0,58.0,1.1,13.0,74.0,48.1,36.94
2016,7,25,6,15,132.0,80.0,1.1,13.5,109.5,64.91,52.27
2016,7,25,6,30,164.0,102.0,1.1,14.0,145.0,81.26,66.89
2016,7,25,6,45,207.0,117.5,1.15,15.0,184.0,88.3,72.81
2016,7,25,7,0,250.0,133.0,1.2,16.0,223.0,98.4,81.18
2016,7,25,7,15,289.0,151.0,1.3,17.0,270.0,109.7,90.34
2016,7,25,7,30,328.0,169.0,1.4,18.0,317.0,133.97,98.22
2016,7,25,7,45,311.0,195.5,1.55,19.0,349.0,171.33,122.41
2016,7,25,8,0,294.0,222.0,1.7,20.0,381.0,207.51,149.39
2016,7,25,8,15,340.5,234.5,1.75,21.0,435.0,244.63,176.03
2016,7,25,8,30,387.0,247.0,1.8,22.0,489.0,286.61,207.42
2016,7,25,8,45,558.0,207.5,1.9,23.0,585.0,323.5,232.53
2016,7,25,9,0,729.0,168.0,2.0,24.0,681.0,381.13,275.36
2016,7,25,9,15,743.5,172.5,2.05,24.5,722.5,430.02,315.03
2016,7,25,9,30,758.0,177.0,2.1,25.0,764.0,479.87,354.46
2016,7,25,9,45,589.0,259.0,2.2,26.0,727.5,505.11,374.02
2016,7,25,10,0,420.0,341.0,2.3,27.0,691.0,511.88,378.23
2016,7,25,10,15,428.0,353.5,2.3,27.5,721.0,550.99,406.06
2016,7,25,10,30,436.0,366.0,2.3,28.0,751.0,590.49,433.37
2016,7,25,10,45,643.0,267.5,2.35,29.0,850.0,668.36,489.62
2016,7,25,11,0,850.0,169.0,2.4,30.0,949.0,760.98,554.57
2016,7,25,11,15,853.5,170.0,2.4,30.0,964.0,799.38,580.09
2016,7,25,11,30,857.0,171.0,2.4,30.0,979.0,836.12,603.66
2016,7,25,11,45,827.0,191.5,2.45,30.5,976.0,861.3,618.69
2016,7,25,12,0,797.0,212.0,2.5,31.0,973.0,882.8,631.39
2016,7,25,12,15,797.0,212.0,2.55,31.0,972.5,908.32,647.98
2016,7,25,12,30,797.0,212.0,2.6,31.0,972.0,931.57,663.11
2016,7,25,12,45,806.5,204.0,2.7,31.0,967.0,953.61,677.95
2016,7,25,13,0,816.0,196.0,2.8,31.0,962.0,973.18,691.3
2016,7,25,13,15,811.5,194.5,2.85,30.5,945.5,983.1,699.64
2016,7,25,13,30,807.0,193.0,2.9,30.0,929.0,990.05,706.33
2016,7,25,13,45,767.5,210.0,2.95,30.0,896.0,984.84,704.0
2016,7,25,14,0,728.0,227.0,3.0,30.0,863.0,971.28,696.52
2016,7,25,14,15,718.5,223.5,3.05,29.5,833.0,962.88,693.9
2016,7,25,14,30,709.0,220.0,3.1,29.0,803.0,951.71,689.5
2016,7,25,14,45,682.0,222.5,3.2,29.0,763.5,927.17,675.4
2016,7,25,15,0,655.0,225.0,3.3,29.0,724.0,900.34,659.79
2016,7,25,15,15,489.5,262.0,3.35,28.5,623.5,773.67,573.68
2016,7,25,15,30,324.0,299.0,3.4,28.0,523.0,642.29,481.52
2016,7,25,15,45,346.0,271.5,3.45,27.5,496.0,628.42,475.74
2016,7,25,16,0,368.0,244.0,3.5,27.0,469.0,611.91,467.36
2016,7,25,16,15,331.5,238.0,3.5,26.5,428.0,567.41,436.56
2016,7,25,16,30,295.0,232.0,3.5,26.0,387.0,524.11,406.19
2016,7,25,16,45,200.5,206.0,3.5,25.5,306.5,397.81,311.87
2016,7,25,17,0,106.0,180.0,3.5,25.0,226.0,290.16,228.53
2016,7,25,17,15,88.0,159.5,3.35,24.0,194.0,240.45,190.81
2016,7,25,17,30,70.0,139.0,3.2,23.0,162.0,203.96,162.42
2016,7,25,17,45,176.0,115.5,3.1,22.0,160.5,256.38,207.53
2016,7,25,18,0,282.0,92.0,3.0,21.0,159.0,298.35,242.35
2016,7,25,18,15,222.5,71.0,2.85,20.0,116.0,228.02,183.63
2016,7,25,18,30,163.0,50.0,2.7,19.0,73.0,161.94,127.29
2016,7,25,18,45,102.5,30.5,2.55,18.0,42.5,101.77,72.86
2016,7,25,19,0,42.0,11.0,2.4,17.0,12.0,35.29,0.0
2016,7,25,19,15,21.0,5.5,2.3,16.5,6.0,13.34,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,5,15,50.0,9.5,0.4,14.5,12.5,9.05,0.0
2016,7,26,5,30,100.0,19.0,0.5,15.0,25.0,14.91,1.47
2016,7,26,5,45,192.5,36.5,0.6,16.0,62.0,28.38,18.42
2016,7,26,6,0,285.0,54.0,0.7,17.0,99.0,41.32,30.43
2016,7,26,6,15,355.0,68.0,0.75,17.5,145.0,50.93,39.23
2016,7,26,6,30,425.0,82.0,0.8,18.0,191.0,60.11,47.4
2016,7,26,6,45,482.5,92.0,0.85,19.0,242.0,65.84,52.21
2016,7,26,7,0,540.0,102.0,0.9,20.0,293.0,71.49,56.77
2016,7,26,7,15,579.0,110.5,0.85,21.0,344.5,74.43,58.86
2016,7,26,7,30,618.0,119.0,0.8,22.0,396.0,98.1,62.35
2016,7,26,7,45,650.0,124.5,0.8,23.5,447.5,138.65,81.67
2016,7,26,8,0,682.0,130.0,0.8,25.0,499.0,182.97,110.83
2016,7,26,8,15,705.0,135.5,0.8,26.0,547.5,229.23,145.89
2016,7,26,8,30,728.0,141.0,0.8,27.0,596.0,278.01,184.56
2016,7,26,8,45,741.0,147.5,0.8,28.0,640.0,327.01,223.96
2016,7,26,9,0,754.0,154.0,0.8,29.0,684.0,377.16,263.53
2016,7,26,9,15,768.0,157.5,0.75,29.5,724.5,426.26,301.63
2016,7,26,9,30,782.0,161.0,0.7,30.0,765.0,480.64,342.08
2016,7,26,9,45,806.0,157.0,0.65,30.5,804.0,529.25,377.25
2016,7,26,10,0,830.0,153.0,0.6,31.0,843.0,579.17,412.13
2016,7,26,10,15,837.5,155.0,0.5,31.5,871.5,625.54,442.72
2016,7,26,10,30,845.0,157.0,0.4,32.0,900.0,671.26,471.59
2016,7,26,10,45,814.0,180.5,0.35,32.5,910.5,708.92,494.19
2016,7,26,11,0,783.0,204.0,0.3,33.0,921.0,742.73,513.55
2016,7,26,11,15,786.5,205.0,0.4,33.0,935.0,778.97,537.96
2016,7,26,11,30,790.0,206.0,0.5,33.0,949.0,813.75,561.21
2016,7,26,11,45,753.0,231.0,0.65,33.5,943.5,837.64,576.24
2016,7,26,12,0,716.0,256.0,0.8,34.0,938.0,856.71,588.22
2016,7,26,12,15,715.0,256.0,0.95,34.0,937.0,880.55,605.21
2016,7,26,12,30,714.0,256.0,1.1,34.0,936.0,902.26,620.74
2016,7,26,12,45,746.5,232.5,1.25,34.0,938.0,929.83,639.83
2016,7,26,13,0,779.0,209.0,1.4,34.0,940.0,950.14,654.23
2016,7,26,13,15,774.0,207.5,1.5,34.0,923.5,959.21,661.25
2016,7,26,13,30,769.0,206.0,1.6,34.0,907.0,971.29,670.31
2016,7,26,13,45,722.0,227.0,1.75,34.0,871.5,957.45,664.22
2016,7,26,14,0,675.0,248.0,1.9,34.0,836.0,940.34,656.23
2016,7,26,14,15,664.5,244.0,1.95,33.5,806.0,930.59,652.97
2016,7,26,14,30,654.0,240.0,2.0,33.0,776.0,918.19,647.99
2016,7,26,14,45,622.0,243.5,2.1,33.0,735.5,890.08,631.7
2016,7,26,15,0,590.0,247.0,2.2,33.0,695.0,856.53,611.91
2016,7,26,15,15,572.5,239.5,2.3,32.5,654.5,827.27,596.3
2016,7,26,15,30,555.0,232.0,2.4,32.0,614.0,796.33,579.21
2016,7,26,15,45,531.0,223.5,2.5,32.0,569.0,756.87,554.86
2016,7,26,16,0,507.0,215.0,2.6,32.0,524.0,716.46,529.46
2016,7,26,16,15,480.5,203.5,2.65,31.0,477.0,669.83,501.11
2016,7,26,16,30,454.0,192.0,2.7,30.0,430.0,622.93,471.76
2016,7,26,16,45,426.5,177.0,2.8,29.5,382.5,571.24,437.41
2016,7,26,17,0,399.0,162.0,2.9,29.0,335.0,519.94,402.29
2016,7,26,17,15,360.5,146.0,2.8,28.0,286.5,447.8,350.85
2016,7,26,17,30,322.0,130.0,2.7,27.0,238.0,390.64,308.83
2016,7,26,17,45,285.0,110.0,2.6,26.5,193.5,331.44,263.24
2016,7,26,18,0,248.0,90.0,2.5,26.0,149.0,274.5,217.91
2016,7,26,18,15,192.5,68.5,2.3,25.0,107.5,207.19,163.05
2016,7,26,18,30,137.0,47.0,2.1,24.0,66.0,143.62,109.94
2016,7,26,18,45,85.0,28.0,1.95,23.0,38.0,89.17,61.23
2016,7,26,19,0,33.0,9.0,1.8,22.0,10.0,22.73,0.0
2016,7,26,19,15,16.5,4.5,1.65,21.5,5.0,4.29,0.0
2016,7,26,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,27,5,15,33.5,8.0,0.2,17.5,10.0,7.63,0.0
2016,7,27,5,30,67.0,16.0,0.3,18.0,20.0,13.53,0.0
2016,7,27,5,45,143.5,35.0,0.4,19.0,54.0,27.16,17.07
2016,7,27,6,0,220.0,54.0,0.5,20.0,88.0,41.29,29.98
2016,7,27,6,15,283.0,70.0,0.5,20.5,131.0,52.44,40.02
2016,7,27,6,30,346.0,86.0,0.5,21.0,174.0,63.07,49.35
2016,7,27,6,45,401.0,98.0,0.5,22.0,222.5,70.16,55.25
2016,7,27,7,0,456.0,110.0,0.5,23.0,271.0,76.87,60.62
2016,7,27,7,15,494.5,120.0,0.55,24.0,320.0,81.73,64.27
2016,7,27,7,30,533.0,130.0,0.6,25.0,369.0,103.31,68.01
2016,7,27,7,45,565.5,137.5,0.65,26.0,418.0,140.63,85.72
2016,7,27,8,0,598.0,145.0,0.7,27.0,467.0,182.1,112.7
2016,7,27,8,15,622.0,151.5,0.8,28.0,514.0,224.91,144.57
2016,7,27,8,30,646.0,158.0,0.9,29.0,561.0,270.41,180.15
2016,7,27,8,45,659.0,166.0,1.05,30.0,603.0,316.44,216.99
2016,7,27,9,0,672.0,174.0,1.2,31.0,645.0,363.7,254.35
2016,7,27,9,15,687.0,178.5,1.35,31.0,684.5,409.98,291.43
2016,7,27,9,30,702.0,183.0,1.5,31.0,724.0,457.33,328.65
2016,7,27,9,45,714.5,186.0,1.65,31.5,758.0,503.09,363.35
2016,7,27,10,0,727.0,189.0,1.8,32.0,792.0,549.28,397.49
2016,7,27,10,15,735.5,191.5,1.95,32.0,820.0,592.92,429.96
2016,7,27,10,30,744.0,194.0,2.1,32.0,848.0,636.24,461.61
2016,7,27,10,45,521.0,318.5,2.25,32.5,782.0,630.18,454.16
2016,7,27,11,0,298.0,443.0,2.4,33.0,716.0,606.57,433.75
2016,7,27,11,15,286.0,454.0,2.55,33.0,719.5,624.61,446.54
2016,7,27,11,30,274.0,465.0,2.7,33.0,723.0,641.52,458.19
2016,7,27,11,45,243.0,475.5,2.85,33.0,705.5,641.13,457.76
2016,7,27,12,0,212.0,486.0,3.0,33.0,688.0,637.53,455.17
2016,7,27,12,15,257.5,475.0,3.1,33.0,720.0,681.67,486.52
2016,7,27,12,30,303.0,464.0,3.2,33.0,752.0,725.45,517.23
2016,7,27,12,45,475.0,369.5,3.35,33.0,816.0,810.8,579.6
2016,7,27,13,0,647.0,275.0,3.5,33.0,880.0,895.38,640.53
2016,7,27,13,15,642.0,272.5,3.55,33.0,864.5,902.89,645.55
2016,7,27,13,30,637.0,270.0,3.6,33.0,849.0,907.83,649.52
2016,7,27,13,45,605.5,280.0,3.7,33.0,819.5,896.78,642.7
2016,7,27,14,0,574.0,290.0,3.8,33.0,790.0,881.35,633.16
2016,7,27,14,15,563.5,284.5,3.85,32.5,761.5,870.06,628.12
2016,7,27,14,30,553.0,279.0,3.9,32.0,733.0,856.51,621.56
2016,7,27,14,45,532.0,276.0,3.95,31.5,697.0,833.34,608.32
2016,7,27,15,0,511.0,273.0,4.0,31.0,661.0,808.41,593.82
2016,7,27,15,15,494.5,263.5,4.0,30.5,622.0,779.15,576.3
2016,7,27,15,30,478.0,254.0,4.0,30.0,583.0,748.36,557.55
2016,7,27,15,45,464.0,240.5,4.05,30.0,541.5,714.14,535.43
2016,7,27,16,0,450.0,227.0,4.1,30.0,500.0,678.66,512.18
2016,7,27,16,15,425.0,214.0,4.0,29.0,455.0,633.18,482.8
2016,7,27,16,30,400.0,201.0,3.9,28.0,410.0,574.12,443.2
2016,7,27,16,45,386.0,181.5,3.85,27.5,366.0,530.16,413.12
2016,7,27,17,0,372.0,162.0,3.8,27.0,322.0,485.78,381.94
2016,7,27,17,15,335.5,145.5,3.6,26.0,275.0,428.47,340.04
2016,7,27,17,30,299.0,129.0,3.4,25.0,228.0,373.06,298.36
2016,7,27,17,45,272.5,108.0,3.2,24.5,186.5,320.37,257.15
2016,7,27,18,0,246.0,87.0,3.0,24.0,145.0,268.95,215.6
2016,7,27,18,15,191.5,66.0,2.8,23.0,104.5,202.93,161.08
2016,7,27,18,30,137.0,45.0,2.6,22.0,64.0,140.58,108.36
2016,7,27,18,45,86.5,26.5,2.4,21.5,37.0,87.22,59.42
2016,7,27,19,0,36.0,8.0,2.2,21.0,10.0,23.0,0.0
2016,7,27,19,15,18.0,4.0,2.05,20.5,5.0,3.81,0.0
2016,7,27,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,15,51.5,9.0,1.15,15.5,11.5,8.58,0.0
2016,7,28,5,30,103.0,18.0,1.2,16.0,23.0,14.16,0.0
2016,7,28,5,45,200.5,33.5,1.25,16.5,59.0,26.05,16.21
2016,7,28,6,0,298.0,49.0,1.3,17.0,95.0,37.47,27.0
2016,7,28,6,15,369.0,61.5,1.25,17.5,140.0,46.04,34.9
2016,7,28,6,30,440.0,74.0,1.2,18.0,185.0,54.22,42.23
2016,7,28,6,45,497.0,82.0,1.2,19.0,234.5,58.52,45.85
2016,7,28,7,0,554.0,90.0,1.2,20.0,284.0,61.78,48.39
2016,7,28,7,15,591.5,97.0,1.2,21.0,334.0,63.96,49.91
2016,7,28,7,30,629.0,104.0,1.2,22.0,384.0,83.75,52.11
2016,7,28,7,45,661.5,108.5,1.25,23.0,434.5,124.21,70.64
2016,7,28,8,0,694.0,113.0,1.3,24.0,485.0,168.43,99.78
2016,7,28,8,15,716.0,117.5,1.35,24.5,532.5,214.34,135.26
2016,7,28,8,30,738.0,122.0,1.4,25.0,580.0,262.63,174.75
2016,7,28,8,45,752.5,126.5,1.45,26.0,624.0,316.02,218.48
2016,7,28,9,0,767.0,131.0,1.5,27.0,668.0,365.2,258.54
2016,7,28,9,15,780.0,134.0,1.55,27.5,707.5,413.6,297.74
2016,7,28,9,30,793.0,137.0,1.6,28.0,747.0,462.7,336.45
2016,7,28,9,45,795.0,144.0,1.65,29.0,779.0,510.27,372.2
2016,7,28,10,0,797.0,151.0,1.7,30.0,811.0,557.13,406.17
2016,7,28,10,15,805.0,153.0,1.8,30.5,839.5,602.35,439.06
2016,7,28,10,30,813.0,155.0,1.9,31.0,868.0,647.02,470.73
2016,7,28,10,45,791.0,173.5,2.0,31.5,881.0,685.21,496.76
2016,7,28,11,0,769.0,192.0,2.1,32.0,894.0,720.3,520.06
2016,7,28,11,15,772.5,193.0,2.2,32.0,908.5,755.99,544.96
2016,7,28,11,30,776.0,194.0,2.3,32.0,923.0,790.23,568.59
2016,7,28,11,45,747.5,214.0,2.45,32.5,920.5,815.84,584.64
2016,7,28,12,0,719.0,234.0,2.6,33.0,918.0,837.37,597.86
2016,7,28,12,15,718.5,234.0,2.7,33.0,917.0,861.46,614.27
2016,7,28,12,30,718.0,234.0,2.8,33.0,916.0,883.42,628.99
2016,7,28,12,45,708.0,238.0,2.9,33.0,905.0,898.26,639.21
2016,7,28,13,0,698.0,242.0,3.0,33.0,894.0,910.46,647.89
2016,7,28,13,15,693.0,240.0,3.1,32.5,878.5,918.79,655.53
2016,7,28,13,30,688.0,238.0,3.2,32.0,863.0,924.44,661.6
2016,7,28,13,45,656.5,249.5,3.3,32.0,833.5,915.35,656.63
2016,7,28,14,0,625.0,261.0,3.4,32.0,804.0,903.39,649.45
2016,7,28,14,15,614.5,256.5,3.45,31.5,775.5,893.19,645.23
2016,7,28,14,30,604.0,252.0,3.5,31.0,747.0,880.46,639.36
2016,7,28,14,45,583.0,250.0,3.55,31.0,710.5,854.11,623.04
2016,7,28,15,0,562.0,248.0,3.6,31.0,674.0,829.63,607.87
2016,7,28,15,15,545.0,240.5,3.6,30.5,634.5,801.22,591.13
2016,7,28,15,30,528.0,233.0,3.6,30.0,595.0,771.2,573.14
2016,7,28,15,45,512.5,221.5,3.65,29.5,553.0,736.68,552.14
2016,7,28,16,0,497.0,210.0,3.7,29.0,511.0,700.86,529.9
2016,7,28,16,15,471.5,198.5,3.65,28.5,465.0,655.34,499.84
2016,7,28,16,30,446.0,187.0,3.6,28.0,419.0,609.53,469.04
2016,7,28,16,45,426.5,170.5,3.6,27.5,373.5,562.78,437.25
2016,7,28,17,0,407.0,154.0,3.6,27.0,328.0,515.86,404.51
2016,7,28,17,15,368.5,139.0,3.4,26.0,280.5,456.85,361.7
2016,7,28,17,30,330.0,124.0,3.2,25.0,233.0,387.83,310.06
2016,7,28,17,45,293.5,105.0,3.05,24.5,189.0,329.88,264.76
2016,7,28,18,0,257.0,86.0,2.9,24.0,145.0,274.19,219.72
2016,7,28,18,15,200.0,65.5,2.7,23.0,104.5,207.08,164.29
2016,7,28,18,30,143.0,45.0,2.5,22.0,64.0,143.97,110.85
2016,7,28,18,45,71.5,27.0,2.35,21.5,36.5,80.84,53.77
2016,7,28,19,0,0.0,9.0,2.2,21.0,9.0,8.58,0.0
2016,7,28,19,15,0.0,4.5,2.1,20.5,4.5,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,5,15,36.0,7.5,1.05,15.5,9.0,7.15,0.0
2016,7,29,5,30,72.0,15.0,1.1,16.0,18.0,11.73,0.0
2016,7,29,5,45,154.5,33.0,1.15,16.5,52.0,25.65,15.77
2016,7,29,6,0,237.0,51.0,1.2,17.0,86.0,39.05,28.34
2016,7,29,6,15,303.0,66.0,1.2,17.5,129.5,49.5,37.91
2016,7,29,6,30,369.0,81.0,1.2,18.0,173.0,59.46,46.81
2016,7,29,6,45,429.5,91.0,1.2,19.0,222.0,65.2,51.67
2016,7,29,7,0,490.0,101.0,1.2,20.0,271.0,70.65,56.08
2016,7,29,7,15,529.0,110.0,1.2,21.0,321.0,74.37,58.85
2016,7,29,7,30,568.0,119.0,1.2,22.0,371.0,92.42,60.97
2016,7,29,7,45,603.0,124.5,1.2,23.0,421.0,130.52,78.13
2016,7,29,8,0,638.0,130.0,1.2,24.0,471.0,172.72,105.49
2016,7,29,8,15,661.5,135.5,1.2,24.5,518.5,216.78,139.08
2016,7,29,8,30,685.0,141.0,1.2,25.0,566.0,263.43,176.71
2016,7,29,8,45,703.0,146.0,1.25,26.0,610.0,310.53,215.14
2016,7,29,9,0,721.0,151.0,1.3,27.0,654.0,359.31,254.44
2016,7,29,9,15,735.5,154.5,1.3,27.5,694.0,407.01,292.6
2016,7,29,9,30,750.0,158.0,1.3,28.0,734.0,460.04,333.47
2016,7,29,9,45,746.0,169.0,1.35,29.0,764.0,502.12,365.02
2016,7,29,10,0,742.0,180.0,1.4,30.0,794.0,547.52,397.65
2016,7,29,10,15,750.5,183.0,1.45,30.5,822.5,592.27,429.65
2016,7,29,10,30,759.0,186.0,1.5,31.0,851.0,638.74,461.9
2016,7,29,10,45,745.0,200.0,1.6,31.5,866.5,674.99,486.6
2016,7,29,11,0,731.0,214.0,1.7,32.0,882.0,711.06,510.58
2016,7,29,11,15,735.5,215.5,1.8,32.0,896.5,747.58,535.86
2016,7,29,11,30,740.0,217.0,1.9,32.0,911.0,782.83,559.99
2016,7,29,11,45,719.5,232.0,2.05,32.5,911.0,808.63,576.39
2016,7,29,12,0,699.0,247.0,2.2,33.0,911.0,831.67,590.84
2016,7,29,12,15,699.0,247.5,2.3,33.0,910.5,856.34,607.64
2016,7,29,12,30,699.0,248.0,2.4,33.0,910.0,878.97,623.06
2016,7,29,12,45,713.5,236.0,2.55,33.0,907.5,900.63,638.27
2016,7,29,13,0,728.0,224.0,2.7,33.0,905.0,920.05,651.9
2016,7,29,13,15,723.5,222.5,2.75,33.0,889.0,929.55,658.55
2016,7,29,13,30,719.0,221.0,2.8,33.0,873.0,936.31,663.66
2016,7,29,13,45,688.0,232.5,2.9,33.0,843.5,927.98,659.64
2016,7,29,14,0,657.0,244.0,3.0,33.0,814.0,916.74,653.78
2016,7,29,14,15,647.0,240.0,3.1,32.5,785.0,907.44,650.65
2016,7,29,14,30,637.0,236.0,3.2,32.0,756.0,895.55,645.82
2016,7,29,14,45,613.5,235.5,3.3,31.5,718.5,871.73,632.82
2016,7,29,15,0,590.0,235.0,3.4,31.0,681.0,845.74,618.3
2016,7,29,15,15,573.5,228.0,3.45,30.5,641.5,813.73,599.68
2016,7,29,15,30,557.0,221.0,3.5,30.0,602.0,784.18,582.4
2016,7,29,15,45,537.5,211.5,3.6,29.5,559.0,747.6,560.22
2016,7,29,16,0,518.0,202.0,3.7,29.0,516.0,709.87,536.82
2016,7,29,16,15,492.5,191.5,3.7,28.0,469.0,664.9,508.4
2016,7,29,16,30,467.0,181.0,3.7,27.0,422.0,619.62,479.04
2016,7,29,16,45,443.0,166.0,3.7,26.5,375.5,570.28,445.16
2016,7,29,17,0,419.0,151.0,3.7,26.0,329.0,521.06,410.49
2016,7,29,17,15,380.0,136.0,3.6,25.0,281.0,461.26,367.07
2016,7,29,17,30,341.0,121.0,3.5,24.0,233.0,391.23,314.51
2016,7,29,17,45,301.5,102.5,3.4,23.5,188.5,331.5,267.51
2016,7,29,18,0,262.0,84.0,3.3,23.0,144.0,274.3,220.92
2016,7,29,18,15,204.0,63.5,3.1,22.0,103.5,206.38,164.44
2016,7,29,18,30,146.0,43.0,2.9,21.0,63.0,142.47,109.98
2016,7,29,18,45,88.5,25.0,2.75,20.5,35.5,84.86,55.85
2016,7,29,19,0,31.0,7.0,2.6,20.0,8.0,19.8,0.0
2016,7,29,19,15,15.5,3.5,2.45,19.5,4.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,39.5,7.5,1.35,15.5,9.5,7.15,0.0
2016,7,30,5,30,79.0,15.0,1.5,16.0,19.0,11.76,0.0
2016,7,30,5,45,168.5,32.0,1.7,16.5,53.0,24.9,15.02
2016,7,30,6,0,258.0,49.0,1.9,17.0,87.0,37.54,26.98
2016,7,30,6,15,172.0,72.0,1.9,17.5,101.5,56.59,44.07
2016,7,30,6,30,86.0,95.0,1.9,18.0,116.0,76.11,61.34
2016,7,30,6,45,107.0,116.0,1.9,19.0,148.5,91.46,74.46
2016,7,30,7,0,128.0,137.0,1.9,20.0,181.0,106.36,86.83
2016,7,30,7,15,153.5,160.0,1.95,21.0,222.0,122.05,99.54
2016,7,30,7,30,179.0,183.0,2.0,22.0,263.0,142.59,108.04
2016,7,30,7,45,206.5,205.0,2.05,23.0,307.5,173.26,126.72
2016,7,30,8,0,234.0,227.0,2.1,24.0,352.0,207.13,149.64
2016,7,30,8,15,206.5,254.0,2.15,24.5,372.0,237.65,173.72
2016,7,30,8,30,179.0,281.0,2.2,25.0,392.0,265.69,196.21
2016,7,30,8,45,461.5,212.0,2.25,26.0,526.5,293.68,209.88
2016,7,30,9,0,744.0,143.0,2.3,27.0,661.0,359.34,255.71
2016,7,30,9,15,758.0,146.5,2.4,27.5,701.5,412.69,298.81
2016,7,30,9,30,772.0,150.0,2.5,28.0,742.0,461.67,337.83
2016,7,30,9,45,816.5,134.5,2.65,29.0,786.0,510.14,375.06
2016,7,30,10,0,861.0,119.0,2.8,30.0,830.0,565.37,416.16
2016,7,30,10,15,868.5,120.5,2.9,30.5,859.0,611.91,450.61
2016,7,30,10,30,876.0,122.0,3.0,31.0,888.0,657.63,483.62
2016,7,30,10,45,858.5,137.0,3.1,31.5,903.5,697.11,511.11
2016,7,30,11,0,841.0,152.0,3.2,32.0,919.0,734.06,536.19
2016,7,30,11,15,845.0,153.0,3.25,32.0,933.5,772.52,562.64
2016,7,30,11,30,849.0,154.0,3.3,32.0,948.0,806.85,585.26
2016,7,30,11,45,824.0,171.5,3.4,32.0,947.5,835.93,604.6
2016,7,30,12,0,799.0,189.0,3.5,32.0,947.0,859.13,620.1
2016,7,30,12,15,799.0,189.0,3.55,32.0,946.5,884.56,636.88
2016,7,30,12,30,799.0,189.0,3.6,32.0,946.0,907.67,652.15
2016,7,30,12,45,786.0,195.0,3.65,32.0,934.5,922.16,661.87
2016,7,30,13,0,773.0,201.0,3.7,32.0,923.0,933.72,669.84
2016,7,30,13,15,769.0,200.0,3.75,31.5,907.0,944.09,678.56
2016,7,30,13,30,765.0,199.0,3.8,31.0,891.0,951.65,685.58
2016,7,30,13,45,740.0,207.5,3.85,31.0,863.0,951.82,686.57
2016,7,30,14,0,715.0,216.0,3.9,31.0,835.0,943.6,682.25
2016,7,30,14,15,705.5,212.5,3.9,30.5,806.0,935.12,679.0
2016,7,30,14,30,696.0,209.0,3.9,30.0,777.0,923.9,674.05
2016,7,30,14,45,528.0,269.0,3.9,30.0,689.0,820.34,602.86
2016,7,30,15,0,360.0,329.0,3.9,30.0,601.0,710.61,524.88
2016,7,30,15,15,276.5,323.5,3.9,29.5,525.5,625.15,465.96
2016,7,30,15,30,193.0,318.0,3.9,29.0,450.0,527.03,396.34
2016,7,30,15,45,146.5,293.0,3.9,28.5,389.5,456.43,346.09
2016,7,30,16,0,100.0,268.0,3.9,28.0,329.0,373.11,285.11
2016,7,30,16,15,84.0,241.5,3.85,27.5,289.5,329.83,253.8
2016,7,30,16,30,68.0,215.0,3.8,27.0,250.0,286.81,221.98
2016,7,30,16,45,95.5,195.0,3.75,26.5,239.0,287.11,224.46
2016,7,30,17,0,123.0,175.0,3.7,26.0,228.0,297.36,234.32
2016,7,30,17,15,104.5,154.5,3.55,25.0,195.0,258.34,204.72
2016,7,30,17,30,86.0,134.0,3.4,24.0,162.0,209.54,166.73
2016,7,30,17,45,177.5,110.0,3.25,23.0,154.5,250.11,201.73
2016,7,30,18,0,269.0,86.0,3.1,22.0,147.0,281.33,227.43
2016,7,30,18,15,209.5,65.5,2.95,21.0,105.5,212.61,169.86
2016,7,30,18,30,150.0,45.0,2.8,20.0,64.0,148.19,114.69
2016,7,30,18,45,90.5,26.0,2.65,19.5,36.0,87.44,56.46
2016,7,30,19,0,31.0,7.0,2.5,19.0,8.0,19.75,0.0
2016,7,30,19,15,15.5,3.5,2.45,18.5,4.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,5,15,39.0,7.0,1.3,13.5,9.0,6.67,0.0
2016,7,31,5,30,78.0,14.0,1.5,14.0,18.0,10.97,0.0
2016,7,31,5,45,173.5,31.5,1.7,15.0,53.0,24.55,14.71
2016,7,31,6,0,269.0,49.0,1.9,16.0,88.0,37.62,27.13
2016,7,31,6,15,339.5,62.5,1.9,16.5,132.5,46.97,35.8
2016,7,31,6,30,410.0,76.0,1.9,17.0,177.0,55.9,43.85
2016,7,31,6,45,345.0,100.5,1.9,18.0,199.0,72.27,58.07
2016,7,31,7,0,280.0,125.0,1.9,19.0,221.0,93.27,75.93
2016,7,31,7,15,306.5,144.0,2.05,20.0,265.0,105.37,85.75
2016,7,31,7,30,333.0,163.0,2.2,21.0,309.0,124.57,92.18
2016,7,31,7,45,358.5,180.5,2.35,22.0,355.5,159.54,111.17
2016,7,31,8,0,384.0,198.0,2.5,23.0,402.0,197.48,136.59
2016,7,31,8,15,214.0,224.5,2.6,23.5,340.0,218.02,159.18
2016,7,31,8,30,44.0,251.0,2.7,24.0,278.0,220.26,167.17
2016,7,31,8,45,402.0,194.0,2.8,25.0,471.5,262.04,188.79
2016,7,31,9,0,760.0,137.0,2.9,26.0,665.0,363.52,260.16
2016,7,31,9,15,774.0,140.5,2.9,26.5,705.5,412.49,300.29
2016,7,31,9,30,788.0,144.0,2.9,27.0,746.0,462.28,340.22
2016,7,31,9,45,767.0,163.5,2.95,28.0,772.0,509.2,376.23
2016,7,31,10,0,746.0,183.0,3.0,29.0,798.0,549.78,406.34
2016,7,31,10,15,754.5,186.0,3.0,29.0,826.5,594.82,440.28
2016,7,31,10,30,763.0,189.0,3.0,29.0,855.0,641.63,474.59
2016,7,31,10,45,744.5,206.0,3.05,29.5,869.5,677.77,499.62
2016,7,31,11,0,726.0,223.0,3.1,30.0,884.0,713.46,523.64
2016,7,31,11,15,730.5,224.5,3.1,30.0,898.5,749.97,549.09
2016,7,31,11,30,735.0,226.0,3.1,30.0,913.0,785.23,573.3
2016,7,31,11,45,707.0,246.0,3.1,30.0,910.5,809.51,589.06
2016,7,31,12,0,679.0,266.0,3.1,30.0,908.0,830.66,602.55
2016,7,31,12,15,679.0,266.5,3.15,30.0,908.0,855.08,619.22
2016,7,31,12,30,679.0,267.0,3.2,30.0,908.0,877.52,634.48
2016,7,31,12,45,745.5,222.0,3.25,30.5,921.0,914.74,658.92
2016,7,31,13,0,812.0,177.0,3.3,31.0,934.0,945.97,678.16
2016,7,31,13,15,808.0,176.0,3.35,30.5,917.5,956.62,686.91
2016,7,31,13,30,804.0,175.0,3.4,30.0,901.0,964.35,694.07
2016,7,31,13,45,755.5,197.5,3.45,30.0,866.0,955.55,689.28
2016,7,31,14,0,707.0,220.0,3.5,30.0,831.0,939.23,679.8
2016,7,31,14,15,697.0,216.5,3.55,29.5,801.5,930.29,676.62
2016,7,31,14,30,687.0,213.0,3.6,29.0,772.0,918.64,671.67
2016,7,31,14,45,648.5,221.5,3.65,29.0,730.0,889.56,653.83
2016,7,31,15,0,610.0,230.0,3.7,29.0,688.0,858.33,633.75
2016,7,31,15,15,593.0,223.0,3.7,28.5,648.0,825.26,614.04
2016,7,31,15,30,576.0,216.0,3.7,28.0,608.0,794.9,595.84
2016,7,31,15,45,547.5,210.5,3.75,27.5,562.5,754.29,570.21
2016,7,31,16,0,519.0,205.0,3.8,27.0,517.0,712.93,543.61
2016,7,31,16,15,493.0,194.0,3.75,26.0,470.0,666.99,514.11
2016,7,31,16,30,467.0,183.0,3.7,25.0,423.0,620.75,483.68
2016,7,31,16,45,435.5,170.0,3.7,24.5,375.0,567.79,446.64
2016,7,31,17,0,404.0,157.0,3.7,24.0,327.0,515.5,409.16
2016,7,31,17,15,365.0,141.0,3.6,23.0,278.5,443.02,355.82
2016,7,31,17,30,326.0,125.0,3.5,22.0,230.0,385.55,312.19
2016,7,31,17,45,280.0,105.5,3.4,21.5,184.5,321.23,260.94
2016,7,31,18,0,234.0,86.0,3.3,21.0,139.0,260.02,210.59
2016,7,31,18,15,179.0,64.0,3.15,20.0,98.0,193.27,154.6
2016,7,31,18,30,124.0,42.0,3.0,19.0,57.0,130.02,100.26
2016,7,31,18,45,73.5,24.0,2.85,18.5,31.5,75.47,46.65
2016,7,31,19,0,23.0,6.0,2.7,18.0,6.0,15.37,0.0
2016,7,31,19,15,11.5,3.0,2.6,17.5,3.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
