Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,5,15,63.5,7.5,0.85,13.5,10.5,7.15,0.0
2016,8,1,5,30,127.0,15.0,0.9,14.0,21.0,11.93,0.0
2016,8,1,5,45,246.5,28.0,1.0,14.5,57.0,22.22,12.71
2016,8,1,6,0,366.0,41.0,1.1,15.0,93.0,31.92,22.28
2016,8,1,6,15,442.0,50.5,1.15,15.5,139.5,37.87,27.94
2016,8,1,6,30,518.0,60.0,1.2,16.0,186.0,43.51,33.1
2016,8,1,6,45,271.0,91.5,1.25,17.0,158.5,70.55,56.81
2016,8,1,7,0,24.0,123.0,1.3,18.0,131.0,102.02,83.76
2016,8,1,7,15,66.5,152.5,1.35,18.5,180.5,123.4,101.62
2016,8,1,7,30,109.0,182.0,1.4,19.0,230.0,139.31,107.95
2016,8,1,7,45,437.5,135.0,1.45,20.0,361.5,123.95,80.6
2016,8,1,8,0,766.0,88.0,1.5,21.0,493.0,157.18,89.31
2016,8,1,8,15,550.5,171.0,1.55,21.5,476.5,221.87,149.26
2016,8,1,8,30,335.0,254.0,1.6,22.0,460.0,273.48,198.54
2016,8,1,8,45,587.0,176.5,1.65,23.0,570.0,298.09,211.45
2016,8,1,9,0,839.0,99.0,1.7,24.0,680.0,363.33,258.67
2016,8,1,9,15,850.5,101.0,1.75,24.5,720.5,413.54,300.38
2016,8,1,9,30,862.0,103.0,1.8,25.0,761.0,464.1,341.3
2016,8,1,9,45,875.0,103.0,1.9,26.0,797.0,513.87,379.91
2016,8,1,10,0,888.0,103.0,2.0,27.0,833.0,563.68,417.27
2016,8,1,10,15,894.5,104.5,2.1,27.5,862.0,610.83,452.42
2016,8,1,10,30,901.0,106.0,2.2,28.0,891.0,657.02,485.95
2016,8,1,10,45,900.5,110.0,2.3,28.5,911.5,699.58,516.07
2016,8,1,11,0,900.0,114.0,2.4,29.0,932.0,740.29,543.96
2016,8,1,11,15,903.0,114.5,2.45,29.0,946.5,778.54,569.28
2016,8,1,11,30,906.0,115.0,2.5,29.0,961.0,814.86,593.18
2016,8,1,11,45,901.5,119.5,2.6,29.5,966.5,846.67,613.13
2016,8,1,12,0,897.0,124.0,2.7,30.0,972.0,875.91,631.33
2016,8,1,12,15,897.0,124.0,2.75,30.0,971.5,902.27,648.56
2016,8,1,12,30,897.0,124.0,2.8,30.0,971.0,926.04,664.15
2016,8,1,12,45,894.0,124.5,2.9,30.0,962.0,944.84,677.0
2016,8,1,13,0,891.0,125.0,3.0,30.0,953.0,960.73,688.11
2016,8,1,13,15,887.5,124.0,3.05,30.0,937.0,971.69,695.8
2016,8,1,13,30,884.0,123.0,3.1,30.0,921.0,979.56,701.67
2016,8,1,13,45,873.5,125.0,3.2,30.0,896.5,980.64,703.71
2016,8,1,14,0,863.0,127.0,3.3,30.0,872.0,978.63,703.92
2016,8,1,14,15,856.0,125.5,3.35,29.5,842.5,973.34,703.21
2016,8,1,14,30,849.0,124.0,3.4,29.0,813.0,965.03,700.66
2016,8,1,14,45,639.0,209.5,3.45,29.0,715.0,866.96,637.32
2016,8,1,15,0,429.0,295.0,3.5,29.0,617.0,751.05,555.2
2016,8,1,15,15,613.5,205.5,3.55,28.5,637.0,829.84,617.98
2016,8,1,15,30,798.0,116.0,3.6,28.0,657.0,888.13,660.3
2016,8,1,15,45,775.5,114.5,3.65,27.5,610.5,852.37,638.86
2016,8,1,16,0,753.0,113.0,3.7,27.0,564.0,814.9,616.6
2016,8,1,16,15,730.5,108.5,3.7,26.0,515.0,776.83,594.5
2016,8,1,16,30,708.0,104.0,3.7,25.0,466.0,733.55,568.17
2016,8,1,16,45,670.0,100.5,3.7,24.5,414.0,678.29,531.34
2016,8,1,17,0,632.0,97.0,3.7,24.0,362.0,623.47,493.91
2016,8,1,17,15,591.0,90.0,3.6,23.0,311.0,563.05,451.28
2016,8,1,17,30,550.0,83.0,3.5,22.0,260.0,504.06,407.49
2016,8,1,17,45,488.5,74.5,3.45,21.5,210.0,431.8,350.67
2016,8,1,18,0,427.0,66.0,3.4,21.0,160.0,363.32,294.68
2016,8,1,18,15,346.5,53.0,3.25,20.0,116.0,282.07,226.77
2016,8,1,18,30,266.0,40.0,3.1,19.0,72.0,210.96,164.66
2016,8,1,18,45,161.0,24.0,3.0,18.0,41.0,125.45,77.7
2016,8,1,19,0,56.0,8.0,2.9,17.0,10.0,31.02,0.0
2016,8,1,19,15,28.0,4.0,2.8,16.5,5.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,66.0,7.5,0.7,12.5,10.0,7.15,0.0
2016,8,2,5,30,132.0,15.0,0.7,13.0,20.0,14.3,0.0
2016,8,2,5,45,254.0,28.0,0.75,13.5,57.0,22.35,12.74
2016,8,2,6,0,376.0,41.0,0.8,14.0,94.0,32.07,22.5
2016,8,2,6,15,454.0,50.5,0.85,14.5,140.5,38.02,28.2
2016,8,2,6,30,532.0,60.0,0.9,15.0,187.0,43.67,33.39
2016,8,2,6,45,349.0,96.5,0.95,16.0,188.0,69.47,56.09
2016,8,2,7,0,166.0,133.0,1.0,17.0,189.0,103.77,85.6
2016,8,2,7,15,445.0,107.0,1.05,17.5,292.5,72.99,58.47
2016,8,2,7,30,724.0,81.0,1.1,18.0,396.0,66.07,42.19
2016,8,2,7,45,753.0,84.5,1.2,19.0,448.0,110.03,59.02
2016,8,2,8,0,782.0,88.0,1.3,20.0,500.0,157.42,89.25
2016,8,2,8,15,803.0,91.0,1.4,20.5,550.0,206.26,127.11
2016,8,2,8,30,824.0,94.0,1.5,21.0,600.0,257.34,169.71
2016,8,2,8,45,838.0,98.0,1.6,22.0,645.5,309.29,213.83
2016,8,2,9,0,852.0,102.0,1.7,23.0,691.0,368.44,262.94
2016,8,2,9,15,864.5,104.0,1.85,23.5,732.5,419.78,305.93
2016,8,2,9,30,877.0,106.0,2.0,24.0,774.0,471.55,348.26
2016,8,2,9,45,885.0,109.0,2.2,25.0,810.0,522.2,388.05
2016,8,2,10,0,893.0,112.0,2.4,26.0,846.0,572.44,426.28
2016,8,2,10,15,900.5,113.5,2.5,26.5,875.5,620.53,462.37
2016,8,2,10,30,908.0,115.0,2.6,27.0,905.0,667.74,496.86
2016,8,2,10,45,894.0,128.0,2.75,27.5,922.0,709.45,526.56
2016,8,2,11,0,880.0,141.0,2.9,28.0,939.0,748.27,553.57
2016,8,2,11,15,884.0,142.0,3.0,28.0,954.5,787.27,580.56
2016,8,2,11,30,888.0,143.0,3.1,28.0,970.0,824.5,605.6
2016,8,2,11,45,871.5,155.0,3.25,28.5,972.0,852.86,623.69
2016,8,2,12,0,855.0,167.0,3.4,29.0,974.0,883.04,642.99
2016,8,2,12,15,855.0,167.5,3.5,29.0,973.5,910.23,661.26
2016,8,2,12,30,855.0,168.0,3.6,29.0,973.0,934.92,677.96
2016,8,2,12,45,865.0,160.0,3.7,29.0,968.5,957.81,693.55
2016,8,2,13,0,875.0,152.0,3.8,29.0,964.0,970.86,702.81
2016,8,2,13,15,871.0,151.0,3.85,29.0,947.5,981.57,710.42
2016,8,2,13,30,867.0,150.0,3.9,29.0,931.0,989.23,716.19
2016,8,2,13,45,843.5,158.5,3.95,29.0,902.5,993.36,719.81
2016,8,2,14,0,820.0,167.0,4.0,29.0,874.0,986.18,716.21
2016,8,2,14,15,811.5,164.5,4.0,28.5,843.0,979.05,713.96
2016,8,2,14,30,803.0,162.0,4.0,28.0,812.0,968.9,709.82
2016,8,2,14,45,788.5,160.0,4.0,28.0,774.5,950.58,698.97
2016,8,2,15,0,774.0,158.0,4.0,28.0,737.0,935.09,690.14
2016,8,2,15,15,758.5,154.0,3.95,27.5,695.0,908.63,675.06
2016,8,2,15,30,743.0,150.0,3.9,27.0,653.0,879.86,658.4
2016,8,2,15,45,725.0,144.5,3.9,26.5,607.0,844.97,637.67
2016,8,2,16,0,707.0,139.0,3.9,26.0,561.0,808.28,615.46
2016,8,2,16,15,681.5,133.0,3.85,25.5,511.0,763.0,586.62
2016,8,2,16,30,656.0,127.0,3.8,25.0,461.0,716.8,556.65
2016,8,2,16,45,625.5,119.5,3.75,24.5,410.0,664.26,521.4
2016,8,2,17,0,595.0,112.0,3.7,24.0,359.0,611.7,484.93
2016,8,2,17,15,551.0,103.0,3.55,23.0,307.5,547.94,438.9
2016,8,2,17,30,507.0,94.0,3.4,22.0,256.0,481.99,389.63
2016,8,2,17,45,453.0,82.0,3.3,21.5,206.5,413.32,335.51
2016,8,2,18,0,399.0,70.0,3.2,21.0,157.0,348.39,282.26
2016,8,2,18,15,318.0,55.5,3.05,20.0,113.0,269.3,216.0
2016,8,2,18,30,237.0,41.0,2.9,19.0,69.0,197.56,153.43
2016,8,2,18,45,137.5,24.0,2.8,18.0,38.5,113.64,66.08
2016,8,2,19,0,38.0,7.0,2.7,17.0,8.0,22.47,0.0
2016,8,2,19,15,19.0,3.5,2.65,16.5,4.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,5,15,43.0,7.0,1.1,11.5,9.0,6.67,0.0
2016,8,3,5,30,86.0,14.0,1.2,12.0,18.0,13.34,0.0
2016,8,3,5,45,204.0,30.0,1.3,13.0,54.0,23.49,13.5
2016,8,3,6,0,322.0,46.0,1.4,14.0,90.0,35.47,25.39
2016,8,3,6,15,402.5,57.5,1.4,14.5,137.0,44.52,33.9
2016,8,3,6,30,483.0,69.0,1.4,15.0,184.0,51.65,40.44
2016,8,3,6,45,543.5,77.0,1.45,16.0,236.5,55.29,43.57
2016,8,3,7,0,604.0,85.0,1.5,17.0,289.0,58.73,46.36
2016,8,3,7,15,644.0,91.5,1.5,17.5,342.0,60.71,47.85
2016,8,3,7,30,684.0,98.0,1.5,18.0,395.0,70.79,47.7
2016,8,3,7,45,712.5,103.5,1.55,19.0,447.0,114.51,64.57
2016,8,3,8,0,741.0,109.0,1.6,20.0,499.0,161.61,94.51
2016,8,3,8,15,764.0,113.5,1.65,20.5,549.0,210.25,131.86
2016,8,3,8,30,787.0,118.0,1.7,21.0,599.0,266.75,178.23
2016,8,3,8,45,797.0,124.5,1.8,22.0,643.5,317.84,221.39
2016,8,3,9,0,807.0,131.0,1.9,23.0,688.0,369.7,264.79
2016,8,3,9,15,820.5,134.0,2.05,23.5,729.5,420.56,307.18
2016,8,3,9,30,834.0,137.0,2.2,24.0,771.0,472.14,349.14
2016,8,3,9,45,849.0,137.5,2.35,25.0,808.5,522.83,388.63
2016,8,3,10,0,864.0,138.0,2.5,26.0,846.0,573.9,427.2
2016,8,3,10,15,871.5,139.5,2.65,26.5,875.5,624.05,464.77
2016,8,3,10,30,879.0,141.0,2.8,27.0,905.0,670.26,498.71
2016,8,3,10,45,838.5,170.0,2.95,27.5,913.5,707.0,524.45
2016,8,3,11,0,798.0,199.0,3.1,28.0,922.0,740.66,547.32
2016,8,3,11,15,802.0,200.5,3.25,28.0,937.0,778.55,574.62
2016,8,3,11,30,806.0,202.0,3.4,28.0,952.0,814.94,600.56
2016,8,3,11,45,769.0,227.0,3.6,28.5,947.0,839.78,616.4
2016,8,3,12,0,732.0,252.0,3.8,29.0,942.0,859.9,628.89
2016,8,3,12,15,731.5,252.0,3.9,29.0,941.0,884.73,646.26
2016,8,3,12,30,731.0,252.0,4.0,29.0,940.0,907.36,662.06
2016,8,3,12,45,747.0,239.5,4.1,29.0,937.0,930.62,678.15
2016,8,3,13,0,763.0,227.0,4.2,29.0,934.0,951.56,692.65
2016,8,3,13,15,758.0,225.5,4.25,28.5,917.5,961.18,700.93
2016,8,3,13,30,753.0,224.0,4.3,28.0,901.0,967.92,707.53
2016,8,3,13,45,717.5,237.5,4.4,28.0,869.0,957.71,701.9
2016,8,3,14,0,682.0,251.0,4.5,28.0,837.0,944.38,694.24
2016,8,3,14,15,671.5,246.5,4.55,27.5,806.5,934.16,689.95
2016,8,3,14,30,661.0,242.0,4.6,27.0,776.0,921.23,683.94
2016,8,3,14,45,650.5,234.5,4.65,27.0,740.5,902.6,672.89
2016,8,3,15,0,640.0,227.0,4.7,27.0,705.0,881.44,660.14
2016,8,3,15,15,623.0,220.5,4.65,26.5,663.5,852.82,642.76
2016,8,3,15,30,606.0,214.0,4.6,26.0,622.0,818.13,621.15
2016,8,3,15,45,609.0,196.0,4.6,25.5,582.0,795.79,608.75
2016,8,3,16,0,612.0,178.0,4.6,25.0,542.0,766.8,591.53
2016,8,3,16,15,585.0,169.5,4.45,24.0,492.5,715.25,557.52
2016,8,3,16,30,558.0,161.0,4.3,23.0,443.0,668.34,526.28
2016,8,3,16,45,559.0,141.5,4.2,22.5,398.5,630.44,500.93
2016,8,3,17,0,560.0,122.0,4.1,22.0,354.0,590.48,473.31
2016,8,3,17,15,516.0,111.5,3.9,21.0,302.0,527.25,426.72
2016,8,3,17,30,472.0,101.0,3.7,20.0,250.0,466.08,380.18
2016,8,3,17,45,448.5,84.0,3.5,19.5,204.5,412.31,337.42
2016,8,3,18,0,425.0,67.0,3.3,19.0,159.0,359.37,293.38
2016,8,3,18,15,341.0,53.0,3.1,18.0,114.0,278.18,224.67
2016,8,3,18,30,257.0,39.0,2.9,17.0,69.0,204.64,159.74
2016,8,3,18,45,128.5,19.5,2.75,16.5,34.5,100.88,54.1
2016,8,3,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,34.0,7.0,2.1,10.0,8.0,0.0,0.0
2016,8,4,5,30,68.0,14.0,2.1,10.0,16.0,13.34,0.0
2016,8,4,5,45,192.5,30.0,2.15,10.5,52.5,23.53,13.46
2016,8,4,6,0,317.0,46.0,2.2,11.0,89.0,35.53,25.72
2016,8,4,6,15,397.5,57.5,2.1,11.5,135.5,44.69,34.43
2016,8,4,6,30,478.0,69.0,2.0,12.0,182.0,51.81,41.07
2016,8,4,6,45,239.0,88.5,1.95,13.0,145.0,68.38,55.79
2016,8,4,7,0,0.0,108.0,1.9,14.0,108.0,95.27,79.24
2016,8,4,7,15,210.5,125.5,1.8,14.5,216.5,92.82,76.67
2016,8,4,7,30,421.0,143.0,1.7,15.0,325.0,100.2,82.67
2016,8,4,7,45,359.0,178.0,1.65,16.0,346.5,153.97,110.15
2016,8,4,8,0,297.0,213.0,1.6,17.0,368.0,193.67,140.38
2016,8,4,8,15,551.0,159.5,1.55,17.5,482.5,209.67,141.63
2016,8,4,8,30,805.0,106.0,1.5,18.0,597.0,259.32,173.51
2016,8,4,8,45,815.5,111.5,1.5,19.0,641.5,310.68,217.39
2016,8,4,9,0,826.0,117.0,1.5,20.0,686.0,362.82,261.44
2016,8,4,9,15,838.5,119.5,1.65,20.5,727.0,413.85,304.54
2016,8,4,9,30,851.0,122.0,1.8,21.0,768.0,465.45,347.08
2016,8,4,9,45,847.0,131.5,1.95,22.0,799.5,515.37,386.5
2016,8,4,10,0,843.0,141.0,2.1,23.0,831.0,563.97,423.58
2016,8,4,10,15,650.0,248.0,2.25,23.5,791.0,582.54,436.79
2016,8,4,10,30,457.0,355.0,2.4,24.0,751.0,587.72,438.64
2016,8,4,10,45,484.5,362.0,2.55,24.5,792.0,636.8,473.85
2016,8,4,11,0,512.0,369.0,2.7,25.0,833.0,687.48,509.36
2016,8,4,11,15,653.0,284.0,2.85,25.0,885.0,741.22,550.83
2016,8,4,11,30,794.0,199.0,3.0,25.0,937.0,801.93,597.0
2016,8,4,11,45,759.0,222.5,3.15,25.5,932.0,826.6,612.6
2016,8,4,12,0,724.0,246.0,3.3,26.0,927.0,846.76,625.15
2016,8,4,12,15,723.5,246.0,3.45,26.0,926.0,871.3,642.79
2016,8,4,12,30,723.0,246.0,3.6,26.0,925.0,893.66,658.88
2016,8,4,12,45,727.5,240.5,3.8,26.0,918.5,912.92,672.97
2016,8,4,13,0,732.0,235.0,4.0,26.0,912.0,929.75,685.48
2016,8,4,13,15,726.5,233.0,4.05,25.5,895.0,938.07,692.98
2016,8,4,13,30,721.0,231.0,4.1,25.0,878.0,943.56,698.78
2016,8,4,13,45,683.5,245.5,4.2,25.0,846.0,932.2,692.28
2016,8,4,14,0,646.0,260.0,4.3,25.0,814.0,917.77,682.96
2016,8,4,14,15,635.0,255.0,4.3,24.5,784.0,906.59,677.63
2016,8,4,14,30,624.0,250.0,4.3,24.0,754.0,892.8,670.52
2016,8,4,14,45,608.0,245.5,4.35,23.5,717.5,872.2,658.88
2016,8,4,15,0,592.0,241.0,4.4,23.0,681.0,845.88,643.32
2016,8,4,15,15,574.5,233.0,4.35,22.5,640.5,816.05,624.74
2016,8,4,15,30,557.0,225.0,4.3,22.0,600.0,784.51,604.78
2016,8,4,15,45,556.0,208.0,4.3,21.5,560.0,756.21,587.69
2016,8,4,16,0,555.0,191.0,4.3,21.0,520.0,725.74,568.76
2016,8,4,16,15,528.0,181.0,4.2,20.5,472.0,679.13,536.7
2016,8,4,16,30,501.0,171.0,4.1,20.0,424.0,632.2,503.87
2016,8,4,16,45,499.5,151.5,4.1,19.5,380.0,594.3,478.15
2016,8,4,17,0,498.0,132.0,4.1,19.0,336.0,554.73,450.36
2016,8,4,17,15,454.5,119.5,4.0,18.0,286.0,491.86,403.25
2016,8,4,17,30,411.0,107.0,3.9,17.0,236.0,431.13,356.25
2016,8,4,17,45,386.5,88.5,3.8,16.5,192.0,377.59,312.99
2016,8,4,18,0,362.0,70.0,3.7,16.0,148.0,325.06,268.67
2016,8,4,18,15,282.5,54.5,3.6,15.0,105.0,247.54,202.01
2016,8,4,18,30,203.0,39.0,3.5,14.0,62.0,177.24,139.07
2016,8,4,18,45,101.5,19.5,3.4,13.5,31.0,87.73,42.01
2016,8,4,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,60.5,7.0,2.25,10.0,9.0,0.0,0.0
2016,8,5,5,30,121.0,14.0,2.3,10.0,18.0,13.34,0.0
2016,8,5,5,45,261.5,26.5,2.4,10.5,55.5,21.3,11.41
2016,8,5,6,0,402.0,39.0,2.5,11.0,93.0,30.64,21.38
2016,8,5,6,15,485.5,48.0,2.5,11.5,141.5,36.24,26.86
2016,8,5,6,30,569.0,57.0,2.5,12.0,190.0,41.56,31.86
2016,8,5,6,45,284.5,69.5,2.5,12.5,136.0,49.48,38.99
2016,8,5,7,0,0.0,82.0,2.5,13.0,82.0,74.75,61.4
2016,8,5,7,15,19.5,123.5,2.45,13.5,132.0,108.62,90.93
2016,8,5,7,30,39.0,165.0,2.4,14.0,182.0,133.53,112.04
2016,8,5,7,45,19.5,150.5,2.35,15.0,159.0,134.24,106.01
2016,8,5,8,0,0.0,136.0,2.3,16.0,136.0,122.92,96.58
2016,8,5,8,15,124.0,202.0,2.25,16.5,277.5,183.96,140.13
2016,8,5,8,30,248.0,268.0,2.2,17.0,419.0,260.96,196.2
2016,8,5,8,45,245.5,291.5,2.2,17.5,450.5,294.92,223.3
2016,8,5,9,0,243.0,315.0,2.2,18.0,482.0,336.28,255.88
2016,8,5,9,15,237.0,337.0,2.2,18.5,508.0,367.57,280.26
2016,8,5,9,30,231.0,359.0,2.2,19.0,534.0,398.4,303.77
2016,8,5,9,45,569.0,236.5,2.2,20.0,694.0,464.69,353.12
2016,8,5,10,0,907.0,114.0,2.2,21.0,854.0,577.11,437.27
2016,8,5,10,15,631.0,253.0,2.25,21.5,777.0,574.87,434.4
2016,8,5,10,30,355.0,392.0,2.3,22.0,700.0,558.6,419.45
2016,8,5,10,45,307.5,419.0,2.35,22.5,690.5,570.54,427.12
2016,8,5,11,0,260.0,446.0,2.4,23.0,681.0,578.69,431.47
2016,8,5,11,15,267.0,447.0,2.45,23.5,691.5,601.03,446.85
2016,8,5,11,30,274.0,448.0,2.5,24.0,702.0,623.34,461.98
2016,8,5,11,45,587.0,296.5,2.6,24.5,846.0,753.79,559.86
2016,8,5,12,0,900.0,145.0,2.7,25.0,990.0,893.1,656.39
2016,8,5,12,15,900.0,145.0,2.75,25.0,989.0,919.93,673.26
2016,8,5,12,30,900.0,145.0,2.8,25.0,988.0,944.14,689.41
2016,8,5,12,45,913.0,135.0,2.9,25.5,984.0,967.97,704.39
2016,8,5,13,0,926.0,125.0,3.0,26.0,980.0,989.02,717.59
2016,8,5,13,15,922.5,124.0,3.1,26.0,963.0,1000.49,726.08
2016,8,5,13,30,919.0,123.0,3.2,26.0,946.0,1008.75,732.7
2016,8,5,13,45,903.5,127.5,3.3,26.0,919.0,1007.87,733.54
2016,8,5,14,0,888.0,132.0,3.4,26.0,892.0,1003.78,732.48
2016,8,5,14,15,880.5,130.5,3.45,25.5,861.0,998.07,731.56
2016,8,5,14,30,873.0,129.0,3.5,25.0,830.0,989.24,728.71
2016,8,5,14,45,860.0,127.5,3.6,25.0,792.5,980.59,725.03
2016,8,5,15,0,847.0,126.0,3.7,25.0,755.0,960.66,713.88
2016,8,5,15,15,833.0,123.0,3.7,24.5,712.0,935.35,699.95
2016,8,5,15,30,819.0,120.0,3.7,24.0,669.0,907.47,684.24
2016,8,5,15,45,806.0,114.5,3.75,24.0,622.5,875.27,664.41
2016,8,5,16,0,793.0,109.0,3.8,24.0,576.0,840.81,642.87
2016,8,5,16,15,769.5,105.0,3.8,23.5,525.5,797.11,615.51
2016,8,5,16,30,746.0,101.0,3.8,23.0,475.0,756.6,590.01
2016,8,5,16,45,723.5,93.5,3.8,22.5,423.5,707.54,557.68
2016,8,5,17,0,701.0,86.0,3.8,22.0,372.0,657.83,524.04
2016,8,5,17,15,658.5,80.0,3.7,21.0,318.5,595.24,480.2
2016,8,5,17,30,616.0,74.0,3.6,20.0,265.0,534.12,434.68
2016,8,5,17,45,563.5,64.5,3.5,19.0,214.0,464.2,379.94
2016,8,5,18,0,511.0,55.0,3.4,18.0,163.0,397.47,325.13
2016,8,5,18,15,418.0,44.5,3.25,17.0,116.5,310.97,251.6
2016,8,5,18,30,325.0,34.0,3.1,16.0,70.0,232.6,181.11
2016,8,5,18,45,162.5,17.0,3.0,15.5,35.0,113.79,47.04
2016,8,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,15,39.5,6.5,1.7,10.0,8.0,0.0,0.0
2016,8,6,5,30,79.0,13.0,1.7,10.0,16.0,12.39,0.0
2016,8,6,5,45,212.5,27.5,1.75,10.5,51.5,21.59,11.36
2016,8,6,6,0,346.0,42.0,1.8,11.0,87.0,33.61,23.95
2016,8,6,6,15,431.5,52.0,1.75,11.5,134.0,39.92,30.15
2016,8,6,6,30,517.0,62.0,1.7,12.0,181.0,45.93,35.78
2016,8,6,6,45,581.5,67.5,1.7,13.0,234.0,47.78,37.4
2016,8,6,7,0,646.0,73.0,1.7,14.0,287.0,49.62,38.85
2016,8,6,7,15,502.5,113.0,1.7,14.5,296.5,77.83,63.59
2016,8,6,7,30,359.0,153.0,1.7,15.0,306.0,112.42,93.33
2016,8,6,7,45,283.0,188.0,1.7,16.0,318.5,154.12,113.25
2016,8,6,8,0,207.0,223.0,1.7,17.0,331.0,196.41,146.57
2016,8,6,8,15,519.0,159.5,1.8,17.5,465.0,201.82,136.77
2016,8,6,8,30,831.0,96.0,1.9,18.0,599.0,253.59,168.07
2016,8,6,8,45,848.0,98.0,2.0,18.5,645.5,305.3,212.97
2016,8,6,9,0,865.0,100.0,2.1,19.0,692.0,364.52,263.61
2016,8,6,9,15,876.5,102.0,2.25,19.5,733.5,416.31,308.02
2016,8,6,9,30,888.0,104.0,2.4,20.0,775.0,468.41,351.66
2016,8,6,9,45,886.5,111.5,2.55,21.0,808.0,518.96,392.22
2016,8,6,10,0,885.0,119.0,2.7,22.0,841.0,568.23,430.42
2016,8,6,10,15,892.5,120.5,2.85,22.0,870.0,616.19,468.3
2016,8,6,10,30,900.0,122.0,3.0,22.0,899.0,663.28,504.75
2016,8,6,10,45,898.0,127.0,3.2,22.5,919.5,706.04,536.45
2016,8,6,11,0,896.0,132.0,3.4,23.0,940.0,746.84,566.08
2016,8,6,11,15,899.5,133.0,3.55,23.0,955.0,786.13,594.13
2016,8,6,11,30,903.0,134.0,3.7,23.0,970.0,823.54,620.21
2016,8,6,11,45,899.0,138.0,3.85,23.5,975.0,855.58,641.28
2016,8,6,12,0,895.0,142.0,4.0,24.0,980.0,885.07,660.56
2016,8,6,12,15,895.0,142.0,4.1,24.0,979.5,911.73,678.95
2016,8,6,12,30,895.0,142.0,4.2,24.0,979.0,935.79,695.64
2016,8,6,12,45,888.5,144.0,4.3,24.0,969.0,953.12,707.88
2016,8,6,13,0,882.0,146.0,4.4,24.0,959.0,967.44,718.24
2016,8,6,13,15,878.5,145.0,4.45,24.0,942.5,978.62,726.36
2016,8,6,13,30,875.0,144.0,4.5,24.0,926.0,986.73,732.53
2016,8,6,13,45,869.0,143.0,4.55,24.0,902.5,989.33,735.35
2016,8,6,14,0,863.0,142.0,4.6,24.0,879.0,997.2,741.9
2016,8,6,14,15,855.0,140.0,4.6,23.5,848.5,990.8,740.03
2016,8,6,14,30,847.0,138.0,4.6,23.0,818.0,981.27,736.25
2016,8,6,14,45,841.5,133.0,4.65,23.0,782.5,967.78,728.85
2016,8,6,15,0,836.0,128.0,4.7,23.0,747.0,951.24,719.46
2016,8,6,15,15,822.5,125.0,4.65,22.5,704.5,926.54,705.15
2016,8,6,15,30,809.0,122.0,4.6,22.0,662.0,899.28,689.08
2016,8,6,15,45,795.5,116.5,4.6,21.5,616.0,866.81,669.61
2016,8,6,16,0,782.0,111.0,4.6,21.0,570.0,832.15,648.38
2016,8,6,16,15,759.0,107.0,4.55,20.5,520.0,793.47,623.66
2016,8,6,16,30,736.0,103.0,4.5,20.0,470.0,749.54,594.71
2016,8,6,16,45,710.0,96.0,4.45,19.5,418.0,698.67,560.03
2016,8,6,17,0,684.0,89.0,4.4,19.0,366.0,647.41,524.22
2016,8,6,17,15,641.0,82.5,4.3,18.0,313.0,584.48,478.94
2016,8,6,17,30,598.0,76.0,4.2,17.0,260.0,523.07,431.95
2016,8,6,17,45,547.0,66.5,4.1,16.5,210.0,454.88,376.79
2016,8,6,18,0,496.0,57.0,4.0,16.0,160.0,389.74,321.7
2016,8,6,18,15,401.0,46.0,3.8,15.0,113.5,302.31,246.43
2016,8,6,18,30,306.0,35.0,3.6,14.0,67.0,223.12,174.17
2016,8,6,18,45,153.0,17.5,3.45,13.5,33.5,108.8,34.46
2016,8,6,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,41.0,6.5,2.4,9.5,7.5,0.0,0.0
2016,8,7,5,30,82.0,13.0,2.5,10.0,15.0,12.39,0.0
2016,8,7,5,45,242.5,25.5,2.7,10.5,52.5,20.58,10.22
2016,8,7,6,0,403.0,38.0,2.9,11.0,90.0,29.98,20.7
2016,8,7,6,15,489.0,47.0,2.9,11.5,139.0,35.6,26.25
2016,8,7,6,30,575.0,56.0,2.9,12.0,188.0,40.97,31.3
2016,8,7,6,45,640.0,60.5,2.95,12.5,242.5,42.34,32.57
2016,8,7,7,0,705.0,65.0,3.0,13.0,297.0,48.11,37.64
2016,8,7,7,15,742.0,69.5,3.0,13.5,351.5,49.59,38.78
2016,8,7,7,30,779.0,74.0,3.0,14.0,406.0,51.99,40.68
2016,8,7,7,45,809.5,76.5,3.0,15.0,460.0,98.17,51.22
2016,8,7,8,0,840.0,79.0,3.0,16.0,514.0,147.95,81.44
2016,8,7,8,15,859.5,82.0,3.0,16.5,565.0,206.81,127.31
2016,8,7,8,30,879.0,85.0,3.0,17.0,616.0,260.43,172.75
2016,8,7,8,45,892.0,87.5,3.0,18.0,662.5,313.66,219.18
2016,8,7,9,0,905.0,90.0,3.0,19.0,709.0,367.76,266.11
2016,8,7,9,15,916.0,92.0,3.05,19.5,751.0,421.35,312.39
2016,8,7,9,30,927.0,94.0,3.1,20.0,793.0,475.18,357.67
2016,8,7,9,45,917.0,106.0,3.15,21.0,824.0,527.37,399.62
2016,8,7,10,0,907.0,118.0,3.2,22.0,855.0,577.43,438.34
2016,8,7,10,15,914.0,119.5,3.25,22.5,885.0,626.16,475.76
2016,8,7,10,30,921.0,121.0,3.3,23.0,915.0,673.94,511.42
2016,8,7,10,45,909.5,131.5,3.35,23.5,932.5,716.09,541.87
2016,8,7,11,0,898.0,142.0,3.4,24.0,950.0,755.51,569.59
2016,8,7,11,15,901.0,143.0,3.4,24.5,964.5,794.65,595.88
2016,8,7,11,30,904.0,144.0,3.4,25.0,979.0,831.88,619.63
2016,8,7,11,45,892.5,152.5,3.45,25.5,982.0,862.01,638.62
2016,8,7,12,0,881.0,161.0,3.5,26.0,985.0,889.22,655.59
2016,8,7,12,15,881.0,161.0,3.55,26.0,984.0,915.79,673.41
2016,8,7,12,30,881.0,161.0,3.6,26.0,983.0,945.94,693.63
2016,8,7,12,45,889.0,154.0,3.7,26.5,977.5,961.86,703.36
2016,8,7,13,0,897.0,147.0,3.8,27.0,972.0,981.16,715.48
2016,8,7,13,15,893.0,146.0,3.85,26.5,955.0,992.1,724.7
2016,8,7,13,30,889.0,145.0,3.9,26.0,938.0,999.9,732.07
2016,8,7,13,45,869.5,151.5,3.95,26.0,909.5,1005.67,736.85
2016,8,7,14,0,850.0,158.0,4.0,26.0,881.0,1000.44,734.52
2016,8,7,14,15,841.0,155.5,4.0,26.0,850.0,992.7,730.43
2016,8,7,14,30,832.0,153.0,4.0,26.0,819.0,981.85,724.43
2016,8,7,14,45,824.0,148.5,4.05,26.0,782.5,966.77,716.03
2016,8,7,15,0,816.0,144.0,4.1,26.0,746.0,948.72,705.74
2016,8,7,15,15,801.0,140.5,4.1,25.5,703.0,922.39,690.98
2016,8,7,15,30,786.0,137.0,4.1,25.0,660.0,893.56,674.49
2016,8,7,15,45,778.5,128.0,4.1,24.5,615.0,868.06,660.2
2016,8,7,16,0,771.0,119.0,4.1,24.0,570.0,834.99,640.46
2016,8,7,16,15,746.5,114.5,4.05,23.5,519.0,790.66,612.27
2016,8,7,16,30,722.0,110.0,4.0,23.0,468.0,745.24,582.85
2016,8,7,16,45,704.5,100.0,4.0,22.5,417.0,697.89,551.56
2016,8,7,17,0,687.0,90.0,4.0,22.0,366.0,649.55,518.71
2016,8,7,17,15,643.0,83.5,3.8,21.0,312.5,585.82,473.26
2016,8,7,17,30,599.0,77.0,3.6,20.0,259.0,523.65,426.26
2016,8,7,17,45,553.0,66.0,3.45,19.5,209.0,456.88,373.01
2016,8,7,18,0,507.0,55.0,3.3,19.0,159.0,392.79,319.51
2016,8,7,18,15,410.0,44.0,3.1,18.0,112.5,304.06,244.17
2016,8,7,18,30,313.0,33.0,2.9,17.0,66.0,223.93,171.44
2016,8,7,18,45,156.5,16.5,2.7,16.0,33.0,107.77,19.43
2016,8,7,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,5,15,41.5,6.0,1.45,10.5,7.0,0.0,0.0
2016,8,8,5,30,83.0,12.0,1.7,11.0,14.0,11.44,0.0
2016,8,8,5,45,226.0,25.5,1.95,11.5,49.5,20.71,9.88
2016,8,8,6,0,369.0,39.0,2.2,12.0,85.0,31.05,21.5
2016,8,8,6,15,455.5,48.5,2.15,12.5,132.5,37.04,27.41
2016,8,8,6,30,542.0,58.0,2.1,13.0,180.0,42.75,32.77
2016,8,8,6,45,608.5,62.5,2.1,14.0,234.0,43.99,33.85
2016,8,8,7,0,675.0,67.0,2.1,15.0,288.0,45.27,34.82
2016,8,8,7,15,713.0,72.0,2.05,15.5,341.5,51.66,40.3
2016,8,8,7,30,751.0,77.0,2.0,16.0,395.0,53.37,41.57
2016,8,8,7,45,780.0,80.0,2.0,17.0,448.0,97.35,51.69
2016,8,8,8,0,809.0,83.0,2.0,18.0,501.0,145.79,80.42
2016,8,8,8,15,829.0,86.0,2.0,18.5,551.0,196.03,118.65
2016,8,8,8,30,849.0,89.0,2.0,19.0,601.0,255.23,167.76
2016,8,8,8,45,860.5,93.5,2.05,20.0,646.5,308.14,213.16
2016,8,8,9,0,872.0,98.0,2.1,21.0,692.0,361.81,258.95
2016,8,8,9,15,883.5,100.0,2.2,21.5,733.5,414.03,303.4
2016,8,8,9,30,895.0,102.0,2.3,22.0,775.0,466.55,346.99
2016,8,8,9,45,883.0,115.0,2.4,22.5,805.0,517.11,387.91
2016,8,8,10,0,871.0,128.0,2.5,23.0,835.0,565.4,425.75
2016,8,8,10,15,878.0,130.0,2.65,23.5,864.5,613.01,462.28
2016,8,8,10,30,885.0,132.0,2.8,24.0,894.0,659.74,497.21
2016,8,8,10,45,861.5,150.5,2.95,24.5,907.5,698.83,525.46
2016,8,8,11,0,838.0,169.0,3.1,25.0,921.0,736.48,551.91
2016,8,8,11,15,841.5,170.0,3.2,25.0,936.0,774.96,579.85
2016,8,8,11,30,845.0,171.0,3.3,25.0,951.0,811.74,605.55
2016,8,8,11,45,825.0,185.0,3.45,25.5,951.0,839.72,623.71
2016,8,8,12,0,805.0,199.0,3.6,26.0,951.0,864.49,639.71
2016,8,8,12,15,805.0,199.0,3.7,26.0,950.0,890.36,657.46
2016,8,8,12,30,805.0,199.0,3.8,26.0,949.0,913.83,673.65
2016,8,8,12,45,786.0,208.5,3.95,26.0,935.5,926.6,683.04
2016,8,8,13,0,767.0,218.0,4.1,26.0,922.0,941.51,694.04
2016,8,8,13,15,762.5,216.5,4.2,25.5,905.5,951.54,702.99
2016,8,8,13,30,758.0,215.0,4.3,25.0,889.0,958.66,710.18
2016,8,8,13,45,746.5,215.0,4.45,25.0,864.0,957.72,710.97
2016,8,8,14,0,735.0,215.0,4.6,25.0,839.0,953.84,710.15
2016,8,8,14,15,725.0,212.0,4.65,24.5,809.0,945.37,707.22
2016,8,8,14,30,715.0,209.0,4.7,24.0,779.0,934.08,702.47
2016,8,8,14,45,720.5,195.0,4.8,24.0,747.0,923.04,696.95
2016,8,8,15,0,726.0,181.0,4.9,24.0,715.0,908.85,689.31
2016,8,8,15,15,709.5,176.5,4.9,23.5,672.5,881.6,673.29
2016,8,8,15,30,693.0,172.0,4.9,23.0,630.0,852.13,655.67
2016,8,8,15,45,709.0,151.5,4.95,23.0,591.5,831.83,643.51
2016,8,8,16,0,725.0,131.0,5.0,23.0,553.0,807.77,628.56
2016,8,8,16,15,699.0,125.5,4.95,22.0,502.5,762.18,599.72
2016,8,8,16,30,673.0,120.0,4.9,21.0,452.0,715.66,569.65
2016,8,8,16,45,677.0,104.0,4.85,20.5,405.5,679.74,545.79
2016,8,8,17,0,681.0,88.0,4.8,20.0,359.0,641.19,519.32
2016,8,8,17,15,636.5,81.5,4.6,19.0,306.0,577.39,472.64
2016,8,8,17,30,592.0,75.0,4.4,18.0,253.0,515.23,424.58
2016,8,8,17,45,554.5,63.5,4.2,17.5,204.0,453.59,374.36
2016,8,8,18,0,517.0,52.0,4.0,17.0,155.0,393.95,323.52
2016,8,8,18,15,418.5,41.5,3.75,16.0,109.0,304.86,246.76
2016,8,8,18,30,320.0,31.0,3.5,15.0,63.0,224.64,172.18
2016,8,8,18,45,160.0,15.5,3.25,14.5,31.5,106.75,0.45
2016,8,8,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,9,5,15,33.5,5.5,2.5,10.5,6.0,0.0,0.0
2016,8,9,5,30,67.0,11.0,2.6,11.0,12.0,10.48,0.0
2016,8,9,5,45,210.0,25.0,2.75,11.5,47.0,20.34,9.13
2016,8,9,6,0,353.0,39.0,2.9,12.0,82.0,31.18,21.56
2016,8,9,6,15,440.5,48.5,2.9,12.5,129.5,37.16,27.48
2016,8,9,6,30,528.0,58.0,2.9,13.0,177.0,42.86,32.84
2016,8,9,6,45,390.5,88.5,2.9,13.5,189.0,64.22,51.97
2016,8,9,7,0,253.0,119.0,2.9,14.0,201.0,89.32,74.06
2016,8,9,7,15,259.5,142.0,2.85,14.5,239.0,104.18,86.74
2016,8,9,7,30,266.0,165.0,2.8,15.0,277.0,118.33,98.57
2016,8,9,7,45,314.0,180.0,2.75,15.5,329.5,147.93,108.42
2016,8,9,8,0,362.0,195.0,2.7,16.0,382.0,184.09,131.27
2016,8,9,8,15,316.0,227.5,2.65,16.5,402.5,222.84,163.04
2016,8,9,8,30,270.0,260.0,2.6,17.0,423.0,257.29,192.49
2016,8,9,8,45,209.5,289.5,2.55,18.0,421.5,288.88,219.43
2016,8,9,9,0,149.0,319.0,2.5,19.0,420.0,306.75,234.58
2016,8,9,9,15,149.0,339.5,2.5,19.5,446.0,334.53,255.83
2016,8,9,9,30,149.0,360.0,2.5,20.0,472.0,362.48,276.81
2016,8,9,9,45,144.5,378.0,2.5,20.5,491.0,386.56,294.56
2016,8,9,10,0,140.0,396.0,2.5,21.0,510.0,410.31,311.72
2016,8,9,10,15,504.0,269.0,2.55,21.5,698.5,513.9,391.39
2016,8,9,10,30,868.0,142.0,2.6,22.0,887.0,656.31,498.17
2016,8,9,10,45,844.5,161.0,2.65,22.5,901.0,695.63,525.59
2016,8,9,11,0,821.0,180.0,2.7,23.0,915.0,733.17,551.59
2016,8,9,11,15,825.0,181.0,2.75,23.5,930.0,771.5,578.13
2016,8,9,11,30,829.0,182.0,2.8,24.0,945.0,808.22,602.83
2016,8,9,11,45,799.0,202.5,2.9,24.5,942.5,833.66,619.02
2016,8,9,12,0,769.0,223.0,3.0,25.0,940.0,858.14,634.61
2016,8,9,12,15,769.0,222.5,3.05,25.0,939.0,883.57,651.77
2016,8,9,12,30,769.0,222.0,3.1,25.0,938.0,906.67,667.39
2016,8,9,12,45,765.0,222.0,3.2,25.0,928.5,924.16,679.7
2016,8,9,13,0,761.0,222.0,3.3,25.0,919.0,938.93,690.35
2016,8,9,13,15,756.5,220.0,3.35,25.0,902.5,948.41,697.29
2016,8,9,13,30,752.0,218.0,3.4,25.0,886.0,954.99,702.47
2016,8,9,13,45,711.0,235.0,3.45,25.0,852.5,943.29,695.66
2016,8,9,14,0,670.0,252.0,3.5,25.0,819.0,928.36,686.47
2016,8,9,14,15,659.0,247.5,3.5,25.0,788.5,917.61,680.25
2016,8,9,14,30,648.0,243.0,3.5,25.0,758.0,904.16,672.25
2016,8,9,14,45,616.5,245.5,3.55,25.0,717.5,875.72,653.91
2016,8,9,15,0,585.0,248.0,3.6,25.0,677.0,842.65,632.44
2016,8,9,15,15,567.0,240.0,3.55,24.5,635.5,812.53,614.03
2016,8,9,15,30,549.0,232.0,3.5,24.0,594.0,780.74,594.23
2016,8,9,15,45,527.5,221.0,3.5,23.5,548.5,741.02,568.84
2016,8,9,16,0,506.0,210.0,3.5,23.0,503.0,700.22,542.28
2016,8,9,16,15,478.0,198.0,3.5,22.5,454.5,652.0,509.72
2016,8,9,16,30,450.0,186.0,3.5,22.0,406.0,603.62,476.34
2016,8,9,16,45,425.0,168.5,3.5,21.5,358.0,551.43,439.47
2016,8,9,17,0,400.0,151.0,3.5,21.0,310.0,499.45,401.74
2016,8,9,17,15,357.0,134.0,3.4,20.0,260.5,424.19,345.09
2016,8,9,17,30,314.0,117.0,3.3,19.0,211.0,363.72,297.99
2016,8,9,17,45,271.0,96.0,3.25,18.5,165.5,300.51,246.5
2016,8,9,18,0,228.0,75.0,3.2,18.0,120.0,240.05,195.55
2016,8,9,18,15,164.5,53.0,3.05,17.0,80.0,169.71,135.24
2016,8,9,18,30,101.0,31.0,2.9,16.0,40.0,103.14,75.73
2016,8,9,18,45,50.5,15.5,2.8,15.5,20.0,47.71,0.0
2016,8,9,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,5,15,23.5,4.0,1.25,10.5,4.5,0.0,0.0
2016,8,10,5,30,47.0,8.0,1.4,11.0,9.0,7.63,0.0
2016,8,10,5,45,158.0,24.0,1.55,11.5,40.5,18.86,7.56
2016,8,10,6,0,269.0,40.0,1.7,12.0,72.0,30.99,21.36
2016,8,10,6,15,352.5,53.0,1.7,12.5,117.5,40.22,30.19
2016,8,10,6,30,436.0,66.0,1.7,13.0,163.0,50.02,39.24
2016,8,10,6,45,356.0,91.0,1.7,14.0,184.0,66.12,53.55
2016,8,10,7,0,276.0,116.0,1.7,15.0,205.0,87.37,72.02
2016,8,10,7,15,327.5,131.0,1.65,15.5,255.0,97.13,80.2
2016,8,10,7,30,379.0,146.0,1.6,16.0,305.0,98.55,80.97
2016,8,10,7,45,539.0,130.0,1.55,17.0,388.5,115.52,74.94
2016,8,10,8,0,699.0,114.0,1.5,18.0,472.0,149.09,87.96
2016,8,10,8,15,723.0,119.0,1.45,18.5,521.5,196.15,122.9
2016,8,10,8,30,747.0,124.0,1.4,19.0,571.0,245.83,163.39
2016,8,10,8,45,437.0,220.0,1.4,20.0,486.5,282.42,204.86
2016,8,10,9,0,127.0,316.0,1.4,21.0,402.0,297.17,224.68
2016,8,10,9,15,222.5,326.0,1.4,21.5,488.0,351.19,263.66
2016,8,10,9,30,318.0,336.0,1.4,22.0,574.0,407.9,304.88
2016,8,10,9,45,377.5,329.5,1.4,23.0,625.5,451.18,336.02
2016,8,10,10,0,437.0,323.0,1.4,24.0,677.0,494.61,367.14
2016,8,10,10,15,676.5,217.5,1.4,24.5,787.0,565.47,419.91
2016,8,10,10,30,916.0,112.0,1.4,25.0,897.0,658.91,487.9
2016,8,10,10,45,914.5,117.0,1.4,25.5,918.0,702.81,517.81
2016,8,10,11,0,913.0,122.0,1.4,26.0,939.0,744.72,545.93
2016,8,10,11,15,916.5,123.0,1.5,26.0,954.0,784.68,573.12
2016,8,10,11,30,920.0,124.0,1.6,26.0,969.0,822.69,598.43
2016,8,10,11,45,914.0,129.0,1.7,26.5,974.0,854.62,618.5
2016,8,10,12,0,908.0,134.0,1.8,27.0,979.0,883.83,636.76
2016,8,10,12,15,908.0,134.0,1.95,27.0,978.0,910.78,655.35
2016,8,10,12,30,908.0,134.0,2.1,27.0,977.0,935.05,672.28
2016,8,10,12,45,903.0,135.0,2.25,27.5,967.0,952.97,683.87
2016,8,10,13,0,898.0,136.0,2.4,28.0,957.0,967.85,693.6
2016,8,10,13,15,894.0,135.0,2.55,27.5,940.0,978.6,703.57
2016,8,10,13,30,890.0,134.0,2.7,27.0,923.0,986.19,711.67
2016,8,10,13,45,878.0,136.0,2.85,27.0,896.5,986.02,713.5
2016,8,10,14,0,866.0,138.0,3.0,27.0,870.0,982.7,713.43
2016,8,10,14,15,857.5,136.0,3.15,26.5,838.5,983.85,717.79
2016,8,10,14,30,849.0,134.0,3.3,26.0,807.0,973.71,714.8
2016,8,10,14,45,836.0,132.0,3.45,26.0,769.0,956.24,705.66
2016,8,10,15,0,823.0,130.0,3.6,26.0,731.0,935.91,694.62
2016,8,10,15,15,808.0,127.0,3.65,25.5,688.0,909.91,680.47
2016,8,10,15,30,793.0,124.0,3.7,25.0,645.0,881.43,664.54
2016,8,10,15,45,774.5,119.5,3.8,24.5,598.0,845.86,643.77
2016,8,10,16,0,756.0,115.0,3.9,24.0,551.0,812.91,624.54
2016,8,10,16,15,730.5,110.5,3.9,23.5,500.0,768.11,596.04
2016,8,10,16,30,705.0,106.0,3.9,23.0,449.0,722.33,566.34
2016,8,10,16,45,672.5,99.5,3.95,22.5,397.0,668.0,529.75
2016,8,10,17,0,640.0,93.0,4.0,22.0,345.0,613.78,492.2
2016,8,10,17,15,593.5,85.5,3.85,21.0,292.0,548.89,444.74
2016,8,10,17,30,547.0,78.0,3.7,20.0,239.0,485.87,396.54
2016,8,10,17,45,481.5,68.0,3.6,19.5,189.0,410.3,335.58
2016,8,10,18,0,416.0,58.0,3.5,19.0,139.0,339.06,275.73
2016,8,10,18,15,320.0,44.5,3.35,18.0,95.5,251.4,200.85
2016,8,10,18,30,224.0,31.0,3.2,17.0,52.0,175.48,129.83
2016,8,10,18,45,112.0,15.5,3.05,16.5,26.0,64.37,0.0
2016,8,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
