Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,5,15,17.5,3.0,0.9,10.5,3.0,0.0,0.0
2016,8,11,5,30,35.0,6.0,1.1,11.0,6.0,5.72,0.0
2016,8,11,5,45,133.5,22.5,1.35,11.5,36.5,17.66,6.14
2016,8,11,6,0,232.0,39.0,1.6,12.0,67.0,30.2,20.61
2016,8,11,6,15,313.5,54.0,1.6,12.5,111.5,41.01,30.87
2016,8,11,6,30,395.0,69.0,1.6,13.0,156.0,51.35,40.42
2016,8,11,6,45,457.5,80.0,1.6,14.0,206.5,58.16,46.47
2016,8,11,7,0,520.0,91.0,1.6,15.0,257.0,64.89,52.22
2016,8,11,7,15,423.5,122.0,1.6,16.0,273.5,84.58,69.13
2016,8,11,7,30,327.0,153.0,1.6,17.0,290.0,110.9,91.35
2016,8,11,7,45,504.5,136.5,1.6,18.0,378.5,117.08,77.38
2016,8,11,8,0,682.0,120.0,1.6,19.0,467.0,150.36,89.55
2016,8,11,8,15,706.5,125.5,1.6,19.5,517.0,196.98,123.81
2016,8,11,8,30,731.0,131.0,1.6,20.0,567.0,246.32,163.75
2016,8,11,8,45,753.5,134.0,1.65,21.0,614.0,295.71,204.93
2016,8,11,9,0,776.0,137.0,1.7,22.0,661.0,352.42,251.69
2016,8,11,9,15,791.0,140.5,1.7,22.5,703.0,402.93,293.61
2016,8,11,9,30,806.0,144.0,1.7,23.0,745.0,454.35,335.19
2016,8,11,9,45,845.0,132.0,1.75,24.0,789.5,504.57,374.23
2016,8,11,10,0,884.0,120.0,1.8,25.0,834.0,561.11,416.62
2016,8,11,10,15,892.0,122.0,1.8,25.5,863.5,609.94,452.78
2016,8,11,10,30,900.0,124.0,1.8,26.0,893.0,657.93,487.25
2016,8,11,10,45,898.5,129.0,1.8,26.5,913.5,701.27,517.41
2016,8,11,11,0,897.0,134.0,1.8,27.0,934.0,742.67,545.4
2016,8,11,11,15,900.5,135.0,1.8,27.0,949.5,782.17,572.0
2016,8,11,11,30,904.0,136.0,1.8,27.0,965.0,819.77,596.17
2016,8,11,11,45,897.0,141.5,1.85,27.5,969.0,850.96,615.25
2016,8,11,12,0,890.0,147.0,1.9,28.0,973.0,879.42,632.51
2016,8,11,12,15,890.0,147.0,1.9,28.0,972.0,906.07,649.34
2016,8,11,12,30,890.0,147.0,1.9,28.0,971.0,930.1,664.49
2016,8,11,12,45,888.0,146.5,1.95,28.5,962.0,949.12,675.72
2016,8,11,13,0,886.0,146.0,2.0,29.0,953.0,965.21,685.19
2016,8,11,13,15,882.0,145.0,2.05,28.5,936.0,975.94,694.15
2016,8,11,13,30,878.0,144.0,2.1,28.0,919.0,983.54,701.34
2016,8,11,13,45,861.5,148.0,2.2,28.0,891.5,989.36,706.74
2016,8,11,14,0,845.0,152.0,2.3,28.0,864.0,984.33,705.38
2016,8,11,14,15,836.0,149.5,2.35,28.0,832.5,976.45,701.89
2016,8,11,14,30,827.0,147.0,2.4,28.0,801.0,965.46,696.54
2016,8,11,14,45,809.0,147.0,2.45,28.0,762.0,945.64,685.58
2016,8,11,15,0,791.0,147.0,2.5,28.0,723.0,923.1,672.94
2016,8,11,15,15,775.0,143.5,2.6,27.5,679.5,901.26,662.47
2016,8,11,15,30,759.0,140.0,2.7,27.0,636.0,872.15,647.0
2016,8,11,15,45,737.5,135.5,2.8,26.5,588.5,834.84,625.74
2016,8,11,16,0,716.0,131.0,2.9,26.0,541.0,795.84,602.94
2016,8,11,16,15,689.0,125.0,2.95,25.5,490.5,749.06,573.86
2016,8,11,16,30,662.0,119.0,3.0,25.0,440.0,701.43,543.54
2016,8,11,16,45,628.0,111.5,3.15,24.5,388.0,646.08,507.1
2016,8,11,17,0,594.0,104.0,3.3,24.0,336.0,590.96,469.04
2016,8,11,17,15,546.5,95.0,3.2,23.0,283.5,525.18,421.1
2016,8,11,17,30,499.0,86.0,3.1,22.0,231.0,461.33,372.75
2016,8,11,17,45,435.0,74.0,3.05,21.0,181.5,384.13,311.76
2016,8,11,18,0,371.0,62.0,3.0,20.0,132.0,315.26,254.72
2016,8,11,18,15,279.0,46.0,2.9,19.0,89.5,231.28,183.24
2016,8,11,18,30,187.0,30.0,2.8,18.0,47.0,155.92,112.59
2016,8,11,18,45,93.5,15.0,2.7,17.5,23.5,55.44,0.0
2016,8,11,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,45,172.0,17.5,1.0,12.5,37.5,13.54,2.83
2016,8,12,6,0,344.0,35.0,1.1,13.0,75.0,27.78,18.39
2016,8,12,6,15,434.0,45.0,1.05,13.5,122.0,34.37,24.87
2016,8,12,6,30,524.0,55.0,1.0,14.0,169.0,40.64,30.74
2016,8,12,6,45,584.0,62.0,1.0,15.0,221.0,43.99,33.73
2016,8,12,7,0,644.0,69.0,1.0,16.0,273.0,47.19,36.41
2016,8,12,7,15,684.0,74.5,0.9,17.0,326.5,48.99,37.75
2016,8,12,7,30,724.0,80.0,0.8,18.0,380.0,56.13,43.68
2016,8,12,7,45,753.5,84.0,0.75,19.0,433.0,91.88,50.34
2016,8,12,8,0,783.0,88.0,0.7,20.0,486.0,139.74,76.6
2016,8,12,8,15,804.5,91.5,0.65,20.5,536.0,189.32,112.58
2016,8,12,8,30,826.0,95.0,0.6,21.0,586.0,241.21,154.37
2016,8,12,8,45,842.0,98.0,0.55,22.0,632.5,293.38,197.6
2016,8,12,9,0,858.0,101.0,0.5,23.0,679.0,352.97,245.96
2016,8,12,9,15,870.0,103.5,0.5,23.5,720.5,405.25,288.59
2016,8,12,9,30,882.0,106.0,0.5,24.0,762.0,457.89,330.27
2016,8,12,9,45,890.5,108.0,0.5,25.0,797.5,508.66,368.52
2016,8,12,10,0,899.0,110.0,0.5,26.0,833.0,559.01,404.94
2016,8,12,10,15,906.0,111.5,0.6,26.5,862.5,607.49,440.54
2016,8,12,10,30,913.0,113.0,0.7,27.0,892.0,655.01,474.52
2016,8,12,10,45,914.5,116.0,0.8,27.5,913.5,699.09,505.31
2016,8,12,11,0,916.0,119.0,0.9,28.0,935.0,741.41,534.22
2016,8,12,11,15,919.5,119.5,1.0,28.0,949.5,781.05,560.88
2016,8,12,11,30,923.0,120.0,1.1,28.0,964.0,818.72,585.64
2016,8,12,11,45,920.0,122.5,1.2,28.5,969.5,850.9,605.64
2016,8,12,12,0,917.0,125.0,1.3,29.0,975.0,880.46,623.95
2016,8,12,12,15,917.0,125.0,1.45,29.0,974.0,907.53,642.58
2016,8,12,12,30,917.0,125.0,1.6,29.0,973.0,931.88,659.55
2016,8,12,12,45,916.5,123.5,1.8,29.5,964.5,951.5,672.87
2016,8,12,13,0,916.0,122.0,2.0,30.0,956.0,968.1,684.31
2016,8,12,13,15,912.5,121.5,2.1,29.5,939.0,979.81,694.41
2016,8,12,13,30,909.0,121.0,2.2,29.0,922.0,988.33,702.69
2016,8,12,13,45,900.0,121.5,2.35,29.0,896.5,989.42,705.57
2016,8,12,14,0,891.0,122.0,2.5,29.0,871.0,987.28,706.51
2016,8,12,14,15,883.0,120.5,2.6,28.5,839.5,980.79,705.72
2016,8,12,14,30,875.0,119.0,2.7,28.0,808.0,971.16,703.01
2016,8,12,14,45,864.0,117.0,2.85,28.0,770.5,955.09,695.21
2016,8,12,15,0,853.0,115.0,3.0,28.0,733.0,944.19,690.81
2016,8,12,15,15,839.0,112.0,3.05,27.5,690.0,918.56,677.27
2016,8,12,15,30,825.0,109.0,3.1,27.0,647.0,890.35,662.0
2016,8,12,15,45,807.0,105.5,3.15,27.0,599.5,855.63,640.87
2016,8,12,16,0,789.0,102.0,3.2,27.0,552.0,818.91,618.19
2016,8,12,16,15,765.0,98.0,3.2,26.5,501.0,774.82,590.97
2016,8,12,16,30,741.0,94.0,3.2,26.0,450.0,733.65,565.31
2016,8,12,16,45,709.0,88.5,3.25,25.5,397.0,679.81,530.04
2016,8,12,17,0,677.0,83.0,3.3,25.0,344.0,626.03,493.77
2016,8,12,17,15,631.0,76.5,3.15,24.0,291.0,561.55,448.04
2016,8,12,17,30,585.0,70.0,3.0,23.0,238.0,498.92,400.93
2016,8,12,17,45,520.0,61.0,2.9,22.5,187.5,423.68,341.13
2016,8,12,18,0,455.0,52.0,2.8,22.0,137.0,352.79,282.24
2016,8,12,18,15,352.0,40.0,2.65,21.0,93.0,263.31,206.59
2016,8,12,18,30,249.0,28.0,2.5,20.0,49.0,182.29,128.44
2016,8,12,18,45,124.5,14.0,2.35,19.5,24.5,67.78,0.0
2016,8,12,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,13,5,45,170.0,17.0,0.35,15.5,36.0,13.17,1.88
2016,8,13,6,0,340.0,34.0,0.4,16.0,72.0,26.96,17.41
2016,8,13,6,15,431.5,43.5,0.45,16.5,119.0,33.14,23.47
2016,8,13,6,30,523.0,53.0,0.5,17.0,166.0,39.03,28.94
2016,8,13,6,45,584.0,60.0,0.55,18.0,218.0,42.47,31.97
2016,8,13,7,0,645.0,67.0,0.6,19.0,270.0,45.73,34.69
2016,8,13,7,15,685.0,72.0,0.7,20.0,323.0,47.24,35.75
2016,8,13,7,30,725.0,77.0,0.8,21.0,376.0,53.83,41.15
2016,8,13,7,45,756.0,80.5,0.95,22.0,429.0,87.41,46.79
2016,8,13,8,0,787.0,84.0,1.1,23.0,482.0,135.16,72.22
2016,8,13,8,15,808.5,87.5,1.15,24.0,532.5,184.97,107.77
2016,8,13,8,30,830.0,91.0,1.2,25.0,583.0,237.07,149.24
2016,8,13,8,45,846.0,93.5,1.3,26.0,629.5,295.61,197.33
2016,8,13,9,0,862.0,96.0,1.4,27.0,676.0,348.54,241.18
2016,8,13,9,15,874.5,98.5,1.4,27.5,717.5,401.19,284.47
2016,8,13,9,30,887.0,101.0,1.4,28.0,759.0,454.26,326.88
2016,8,13,9,45,900.5,100.5,1.45,29.0,796.0,505.5,366.17
2016,8,13,10,0,914.0,100.0,1.5,30.0,833.0,556.76,404.09
2016,8,13,10,15,921.0,101.0,1.5,30.0,862.5,605.45,440.34
2016,8,13,10,30,928.0,102.0,1.5,30.0,892.0,653.13,474.89
2016,8,13,10,45,924.5,108.0,1.5,30.5,912.0,697.18,504.92
2016,8,13,11,0,921.0,114.0,1.5,31.0,932.0,739.06,532.61
2016,8,13,11,15,924.0,115.0,1.55,31.0,947.0,778.93,558.81
2016,8,13,11,30,927.0,116.0,1.6,31.0,962.0,816.79,583.09
2016,8,13,11,45,919.5,122.0,1.65,31.5,966.5,848.69,602.24
2016,8,13,12,0,912.0,128.0,1.7,32.0,971.0,877.75,619.52
2016,8,13,12,15,912.0,128.0,1.8,32.0,970.0,904.73,637.27
2016,8,13,12,30,912.0,128.0,1.9,32.0,969.0,929.0,653.37
2016,8,13,12,45,901.5,132.5,2.05,32.0,957.0,945.34,665.13
2016,8,13,13,0,891.0,137.0,2.2,32.0,945.0,958.5,675.05
2016,8,13,13,15,887.0,136.0,2.35,32.0,928.0,969.13,683.49
2016,8,13,13,30,883.0,135.0,2.5,32.0,911.0,976.6,690.06
2016,8,13,13,45,868.5,138.5,2.65,32.0,884.5,975.52,691.35
2016,8,13,14,0,854.0,142.0,2.8,32.0,858.0,979.57,696.04
2016,8,13,14,15,845.0,140.0,2.9,31.5,826.5,972.07,694.44
2016,8,13,14,30,836.0,138.0,3.0,31.0,795.0,961.45,691.0
2016,8,13,14,45,823.0,136.0,3.1,31.0,757.0,944.04,681.83
2016,8,13,15,0,810.0,134.0,3.2,31.0,719.0,923.79,670.87
2016,8,13,15,15,794.5,130.5,3.3,30.5,676.0,896.9,656.82
2016,8,13,15,30,779.0,127.0,3.4,30.0,633.0,867.56,641.01
2016,8,13,15,45,761.5,122.0,3.5,29.5,586.0,837.18,624.27
2016,8,13,16,0,744.0,117.0,3.6,29.0,539.0,800.42,602.84
2016,8,13,16,15,717.5,112.0,3.65,28.5,488.0,754.5,574.37
2016,8,13,16,30,691.0,107.0,3.7,28.0,437.0,707.69,544.66
2016,8,13,16,45,661.0,99.5,3.8,27.5,385.5,654.58,509.73
2016,8,13,17,0,631.0,92.0,3.9,27.0,334.0,601.46,473.69
2016,8,13,17,15,582.5,84.0,3.75,26.0,281.0,535.08,425.53
2016,8,13,17,30,534.0,76.0,3.6,25.0,228.0,470.77,376.95
2016,8,13,17,45,473.0,65.0,3.5,24.0,179.0,397.79,319.43
2016,8,13,18,0,412.0,54.0,3.4,23.0,130.0,328.9,262.56
2016,8,13,18,15,309.0,41.0,3.2,22.0,87.0,240.47,187.61
2016,8,13,18,30,206.0,28.0,3.0,21.0,44.0,159.08,108.24
2016,8,13,18,45,103.0,14.0,2.85,20.5,22.0,58.09,0.0
2016,8,13,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,5,45,145.0,17.5,0.35,16.5,33.5,13.7,1.35
2016,8,14,6,0,290.0,35.0,0.4,17.0,67.0,28.02,18.15
2016,8,14,6,15,380.0,47.0,0.45,17.5,113.0,36.42,26.19
2016,8,14,6,30,470.0,59.0,0.5,18.0,159.0,44.37,33.47
2016,8,14,6,45,528.5,68.0,0.6,19.0,209.5,49.19,37.7
2016,8,14,7,0,587.0,77.0,0.7,20.0,260.0,53.73,41.49
2016,8,14,7,15,629.5,83.5,0.65,21.0,313.0,55.96,43.14
2016,8,14,7,30,672.0,90.0,0.6,22.0,366.0,58.04,44.58
2016,8,14,7,45,700.0,96.5,0.6,23.0,417.5,89.89,50.72
2016,8,14,8,0,728.0,103.0,0.6,24.0,469.0,137.0,75.82
2016,8,14,8,15,751.5,107.0,0.65,24.5,519.0,184.78,109.43
2016,8,14,8,30,775.0,111.0,0.7,25.0,569.0,240.32,153.02
2016,8,14,8,45,789.0,116.5,0.8,26.0,614.5,291.41,194.81
2016,8,14,9,0,803.0,122.0,0.9,27.0,660.0,343.68,237.54
2016,8,14,9,15,817.0,125.0,1.0,27.5,702.0,394.86,279.3
2016,8,14,9,30,831.0,128.0,1.1,28.0,744.0,446.78,320.66
2016,8,14,9,45,847.0,127.5,1.25,29.0,781.5,497.19,359.4
2016,8,14,10,0,863.0,127.0,1.4,30.0,819.0,551.59,399.65
2016,8,14,10,15,871.0,129.0,1.55,30.5,848.5,599.6,435.18
2016,8,14,10,30,879.0,131.0,1.7,31.0,878.0,646.8,469.27
2016,8,14,10,45,867.5,142.0,1.85,31.5,895.0,688.04,498.26
2016,8,14,11,0,856.0,153.0,2.0,32.0,912.0,727.05,525.06
2016,8,14,11,15,859.5,154.0,2.15,32.0,927.0,766.18,552.79
2016,8,14,11,30,863.0,155.0,2.3,32.0,942.0,803.52,578.05
2016,8,14,11,45,843.0,169.0,2.45,32.0,942.0,832.3,597.38
2016,8,14,12,0,823.0,183.0,2.6,32.0,942.0,857.81,614.67
2016,8,14,12,15,822.5,183.0,2.7,32.0,941.0,883.56,631.82
2016,8,14,12,30,822.0,183.0,2.8,32.0,940.0,906.8,647.4
2016,8,14,12,45,843.0,168.5,2.95,32.0,937.5,932.57,665.05
2016,8,14,13,0,864.0,154.0,3.1,32.0,935.0,955.81,681.13
2016,8,14,13,15,859.5,152.5,3.2,32.0,918.0,965.85,688.52
2016,8,14,13,30,855.0,151.0,3.3,32.0,901.0,972.71,694.11
2016,8,14,13,45,825.5,162.0,3.4,32.0,870.0,965.73,690.96
2016,8,14,14,0,796.0,173.0,3.5,32.0,839.0,955.44,685.87
2016,8,14,14,15,786.5,170.5,3.6,31.5,807.5,947.19,683.58
2016,8,14,14,30,777.0,168.0,3.7,31.0,776.0,941.43,682.98
2016,8,14,14,45,750.0,170.5,3.8,30.5,734.5,916.71,669.91
2016,8,14,15,0,723.0,173.0,3.9,30.0,693.0,889.61,655.26
2016,8,14,15,15,705.5,168.5,3.9,29.5,650.5,861.35,639.2
2016,8,14,15,30,688.0,164.0,3.9,29.0,608.0,830.93,621.53
2016,8,14,15,45,664.5,158.0,3.95,29.0,560.5,791.58,596.51
2016,8,14,16,0,641.0,152.0,4.0,29.0,513.0,750.77,570.21
2016,8,14,16,15,612.0,144.5,4.0,28.0,463.5,702.5,540.19
2016,8,14,16,30,583.0,137.0,4.0,27.0,414.0,653.62,508.48
2016,8,14,16,45,553.0,126.0,4.0,26.5,363.5,595.24,467.89
2016,8,14,17,0,523.0,115.0,4.0,26.0,313.0,542.53,430.2
2016,8,14,17,15,474.0,103.5,3.85,25.0,262.0,476.68,381.44
2016,8,14,17,30,425.0,92.0,3.7,24.0,211.0,413.49,332.88
2016,8,14,17,45,369.5,76.5,3.6,23.0,164.0,344.28,277.62
2016,8,14,18,0,314.0,61.0,3.5,22.0,117.0,279.17,223.37
2016,8,14,18,15,226.0,43.5,3.3,21.0,76.5,198.81,154.75
2016,8,14,18,30,138.0,26.0,3.1,20.0,36.0,121.63,78.97
2016,8,14,18,45,69.0,13.0,2.95,19.5,18.0,42.17,0.0
2016,8,14,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,5,45,192.0,15.5,1.55,12.5,36.5,11.99,0.0
2016,8,15,6,0,384.0,31.0,1.7,13.0,73.0,24.43,15.29
2016,8,15,6,15,478.5,40.0,1.7,13.5,121.0,30.32,21.2
2016,8,15,6,30,573.0,49.0,1.7,14.0,169.0,35.94,26.49
2016,8,15,6,45,633.0,54.5,1.7,14.5,222.5,38.35,28.74
2016,8,15,7,0,693.0,60.0,1.7,15.0,276.0,44.65,34.3
2016,8,15,7,15,732.0,65.0,1.65,16.0,330.5,46.7,35.89
2016,8,15,7,30,771.0,70.0,1.6,17.0,385.0,48.65,37.32
2016,8,15,7,45,799.5,73.5,1.6,18.0,438.5,80.05,42.15
2016,8,15,8,0,828.0,77.0,1.6,19.0,492.0,129.89,68.15
2016,8,15,8,15,848.0,79.5,1.6,19.5,543.0,188.03,110.65
2016,8,15,8,30,868.0,82.0,1.6,20.0,594.0,240.97,153.78
2016,8,15,8,45,883.0,85.0,1.6,21.0,641.0,294.83,199.44
2016,8,15,9,0,898.0,88.0,1.6,22.0,688.0,349.77,246.0
2016,8,15,9,15,909.5,90.0,1.7,22.5,730.0,403.51,291.63
2016,8,15,9,30,921.0,92.0,1.8,23.0,772.0,457.52,336.37
2016,8,15,9,45,919.0,99.0,1.95,24.0,805.5,509.54,377.86
2016,8,15,10,0,917.0,106.0,2.1,25.0,839.0,560.15,416.84
2016,8,15,10,15,924.0,107.5,2.2,25.5,868.5,609.53,454.36
2016,8,15,10,30,931.0,109.0,2.3,26.0,898.0,657.9,490.09
2016,8,15,10,45,929.0,114.0,2.45,26.5,918.5,702.31,522.29
2016,8,15,11,0,927.0,119.0,2.6,27.0,939.0,744.64,552.31
2016,8,15,11,15,930.5,119.5,2.7,27.0,954.0,784.77,580.22
2016,8,15,11,30,934.0,120.0,2.8,27.0,969.0,822.87,605.89
2016,8,15,11,45,927.0,125.5,2.95,27.5,973.5,855.04,626.6
2016,8,15,12,0,920.0,131.0,3.1,28.0,978.0,884.35,645.37
2016,8,15,12,15,920.0,131.0,3.2,28.0,976.5,911.59,663.75
2016,8,15,12,30,920.0,131.0,3.3,28.0,975.0,936.09,680.38
2016,8,15,12,45,904.0,138.5,3.4,28.5,961.5,950.59,689.18
2016,8,15,13,0,888.0,146.0,3.5,29.0,948.0,961.74,695.95
2016,8,15,13,15,884.0,145.0,3.6,28.5,930.5,972.42,705.34
2016,8,15,13,30,880.0,144.0,3.7,28.0,913.0,979.96,712.83
2016,8,15,13,45,867.5,146.0,3.8,28.0,886.5,987.37,719.0
2016,8,15,14,0,855.0,148.0,3.9,28.0,860.0,984.0,718.23
2016,8,15,14,15,846.0,145.5,3.95,27.5,828.0,975.98,715.71
2016,8,15,14,30,837.0,143.0,4.0,27.0,796.0,964.82,711.24
2016,8,15,14,45,824.5,140.5,4.05,27.0,758.0,947.31,701.23
2016,8,15,15,0,812.0,138.0,4.1,27.0,720.0,926.93,689.38
2016,8,15,15,15,796.0,134.5,4.1,26.5,676.5,899.52,673.87
2016,8,15,15,30,780.0,131.0,4.1,26.0,633.0,874.52,659.97
2016,8,15,15,45,761.5,126.0,4.1,25.5,585.0,838.76,638.46
2016,8,15,16,0,743.0,121.0,4.1,25.0,537.0,801.13,615.41
2016,8,15,16,15,716.0,115.5,4.05,24.0,486.0,754.23,586.29
2016,8,15,16,30,689.0,110.0,4.0,23.0,435.0,706.45,555.85
2016,8,15,16,45,656.5,102.5,3.95,22.5,382.5,651.51,518.2
2016,8,15,17,0,624.0,95.0,3.9,22.0,330.0,596.71,479.35
2016,8,15,17,15,574.0,86.5,3.7,21.0,277.0,529.02,428.86
2016,8,15,17,30,524.0,78.0,3.5,20.0,224.0,463.49,378.05
2016,8,15,17,45,459.5,66.5,3.3,19.5,174.0,388.35,316.68
2016,8,15,18,0,395.0,55.0,3.1,19.0,124.0,317.56,256.46
2016,8,15,18,15,289.5,40.5,2.9,18.0,81.5,227.37,178.7
2016,8,15,18,30,184.0,26.0,2.7,17.0,39.0,142.25,89.34
2016,8,15,18,45,92.0,13.0,2.55,16.0,19.5,51.83,0.0
2016,8,15,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,16,5,45,160.5,16.5,0.65,12.5,33.5,12.97,0.0
2016,8,16,6,0,321.0,33.0,0.7,13.0,67.0,26.41,16.93
2016,8,16,6,15,417.0,44.0,0.7,13.5,114.0,33.99,24.44
2016,8,16,6,30,513.0,55.0,0.7,14.0,161.0,41.16,31.17
2016,8,16,6,45,573.5,63.0,0.7,14.5,213.5,45.31,34.98
2016,8,16,7,0,634.0,71.0,0.7,15.0,266.0,49.25,38.41
2016,8,16,7,15,676.5,77.0,0.7,16.0,320.5,51.34,40.01
2016,8,16,7,30,719.0,83.0,0.7,17.0,375.0,53.29,41.41
2016,8,16,7,45,748.0,88.0,0.75,18.0,428.0,87.74,50.57
2016,8,16,8,0,777.0,93.0,0.8,19.0,481.0,136.02,75.3
2016,8,16,8,15,799.5,97.0,0.85,20.0,532.0,185.88,110.41
2016,8,16,8,30,822.0,101.0,0.9,21.0,583.0,238.19,151.99
2016,8,16,8,45,835.5,105.5,0.95,22.0,629.5,290.87,195.96
2016,8,16,9,0,849.0,110.0,1.0,23.0,676.0,344.63,240.82
2016,8,16,9,15,862.0,113.0,1.05,24.0,718.5,397.84,284.45
2016,8,16,9,30,875.0,116.0,1.1,25.0,761.0,456.58,330.72
2016,8,16,9,45,872.5,124.5,1.15,26.0,793.5,503.3,367.03
2016,8,16,10,0,870.0,133.0,1.2,27.0,826.0,553.69,404.45
2016,8,16,10,15,878.0,135.0,1.2,27.5,856.0,605.48,441.92
2016,8,16,10,30,886.0,137.0,1.2,28.0,886.0,653.11,475.38
2016,8,16,10,45,877.0,146.5,1.3,28.5,904.0,694.44,504.31
2016,8,16,11,0,868.0,156.0,1.4,29.0,922.0,735.21,532.1
2016,8,16,11,15,871.5,157.0,1.45,29.0,937.0,774.86,559.44
2016,8,16,11,30,875.0,158.0,1.5,29.0,952.0,812.7,584.35
2016,8,16,11,45,861.5,167.5,1.6,29.5,954.0,842.98,603.14
2016,8,16,12,0,848.0,177.0,1.7,30.0,956.0,870.26,620.02
2016,8,16,12,15,847.5,177.0,1.8,30.0,954.5,896.6,637.56
2016,8,16,12,30,847.0,177.0,1.9,30.0,953.0,920.35,653.5
2016,8,16,12,45,843.0,177.0,2.0,30.0,943.0,938.25,665.84
2016,8,16,13,0,839.0,177.0,2.1,30.0,933.0,953.19,676.46
2016,8,16,13,15,834.5,176.0,2.2,30.0,915.5,963.64,684.39
2016,8,16,13,30,830.0,175.0,2.3,30.0,898.0,971.0,690.52
2016,8,16,13,45,815.0,177.0,2.4,30.0,871.0,968.38,690.48
2016,8,16,14,0,800.0,179.0,2.5,30.0,844.0,962.59,688.59
2016,8,16,14,15,790.0,176.0,2.55,29.5,812.0,953.34,685.53
2016,8,16,14,30,780.0,173.0,2.6,29.0,780.0,946.93,684.43
2016,8,16,14,45,769.0,168.5,2.7,29.0,742.5,929.47,675.25
2016,8,16,15,0,758.0,164.0,2.8,29.0,705.0,909.24,664.35
2016,8,16,15,15,741.0,159.5,2.85,28.5,661.5,880.89,648.97
2016,8,16,15,30,724.0,155.0,2.9,28.0,618.0,850.27,631.95
2016,8,16,15,45,709.5,146.5,3.0,27.5,571.5,815.24,612.0
2016,8,16,16,0,695.0,138.0,3.1,27.0,525.0,778.24,590.31
2016,8,16,16,15,666.5,131.0,3.1,26.5,474.0,729.61,559.45
2016,8,16,16,30,638.0,124.0,3.1,26.0,423.0,680.24,527.42
2016,8,16,16,45,610.5,113.5,3.1,25.5,371.5,627.29,491.71
2016,8,16,17,0,583.0,103.0,3.1,25.0,320.0,574.21,454.3
2016,8,16,17,15,532.5,93.0,2.95,24.0,267.5,505.91,404.11
2016,8,16,17,30,482.0,83.0,2.8,23.0,215.0,437.13,351.6
2016,8,16,17,45,422.5,69.5,2.7,22.0,166.5,365.75,294.68
2016,8,16,18,0,363.0,56.0,2.6,21.0,118.0,298.86,238.77
2016,8,16,18,15,261.0,40.0,2.5,20.0,76.5,211.49,163.94
2016,8,16,18,30,159.0,24.0,2.4,19.0,35.0,125.65,71.92
2016,8,16,18,45,79.5,12.0,2.3,18.0,17.5,45.29,0.0
2016,8,16,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,111.0,17.5,1.0,14.5,29.0,13.77,0.0
2016,8,17,6,0,222.0,35.0,1.1,15.0,58.0,27.28,17.38
2016,8,17,6,15,312.5,49.5,1.2,15.5,102.5,37.84,27.53
2016,8,17,6,30,403.0,64.0,1.3,16.0,147.0,47.95,36.83
2016,8,17,6,45,462.0,75.5,1.45,17.0,197.0,56.15,44.12
2016,8,17,7,0,521.0,87.0,1.6,18.0,247.0,62.53,49.54
2016,8,17,7,15,566.5,95.5,1.6,19.0,299.0,65.94,52.2
2016,8,17,7,30,612.0,104.0,1.6,20.0,351.0,69.12,54.55
2016,8,17,7,45,643.0,111.5,1.6,21.0,402.5,94.25,58.39
2016,8,17,8,0,674.0,119.0,1.6,22.0,454.0,139.35,81.5
2016,8,17,8,15,700.0,124.5,1.7,22.5,504.0,185.77,113.82
2016,8,17,8,30,726.0,130.0,1.8,23.0,554.0,235.08,152.71
2016,8,17,8,45,737.5,137.5,1.95,24.0,598.5,285.06,194.2
2016,8,17,9,0,749.0,145.0,2.1,25.0,643.0,336.03,236.66
2016,8,17,9,15,764.5,149.0,2.15,25.5,684.5,386.44,278.41
2016,8,17,9,30,780.0,153.0,2.2,26.0,726.0,442.46,323.33
2016,8,17,9,45,801.0,151.0,2.25,27.0,764.5,491.5,361.4
2016,8,17,10,0,822.0,149.0,2.3,28.0,803.0,541.56,399.07
2016,8,17,10,15,830.5,151.0,2.35,28.5,832.0,588.92,434.43
2016,8,17,10,30,839.0,153.0,2.4,29.0,861.0,635.66,468.37
2016,8,17,10,45,826.0,165.5,2.45,29.5,878.0,677.07,497.4
2016,8,17,11,0,813.0,178.0,2.5,30.0,895.0,715.88,523.88
2016,8,17,11,15,817.0,179.5,2.55,30.0,909.5,754.48,551.05
2016,8,17,11,30,821.0,181.0,2.6,30.0,924.0,791.46,576.7
2016,8,17,11,45,803.0,193.5,2.65,30.0,924.5,819.35,595.3
2016,8,17,12,0,785.0,206.0,2.7,30.0,925.0,844.14,611.66
2016,8,17,12,15,784.5,206.0,2.75,30.0,923.5,869.1,628.17
2016,8,17,12,30,784.0,206.0,2.8,30.0,922.0,891.67,643.15
2016,8,17,12,45,799.5,194.5,2.9,30.5,918.0,915.0,657.73
2016,8,17,13,0,815.0,183.0,3.0,31.0,914.0,935.88,670.74
2016,8,17,13,15,810.0,181.5,3.05,30.5,896.5,945.08,678.68
2016,8,17,13,30,805.0,180.0,3.1,30.0,879.0,951.24,684.89
2016,8,17,13,45,780.5,187.0,3.15,30.0,849.5,944.53,681.56
2016,8,17,14,0,756.0,194.0,3.2,30.0,820.0,940.84,680.4
2016,8,17,14,15,745.5,191.0,3.25,29.5,788.5,931.54,677.04
2016,8,17,14,30,735.0,188.0,3.3,29.0,757.0,919.37,671.9
2016,8,17,14,45,712.0,187.5,3.35,29.0,717.0,895.43,657.69
2016,8,17,15,0,689.0,187.0,3.4,29.0,677.0,869.1,641.93
2016,8,17,15,15,671.0,181.5,3.4,28.5,634.0,839.74,625.05
2016,8,17,15,30,653.0,176.0,3.4,28.0,591.0,808.29,606.6
2016,8,17,15,45,618.5,172.5,3.45,27.5,542.0,762.65,578.26
2016,8,17,16,0,584.0,169.0,3.5,27.0,493.0,711.43,544.94
2016,8,17,16,15,554.0,159.5,3.5,26.5,443.5,662.27,512.24
2016,8,17,16,30,524.0,150.0,3.5,26.0,394.0,612.96,478.62
2016,8,17,16,45,475.0,140.5,3.5,25.5,341.0,549.37,433.17
2016,8,17,17,0,426.0,131.0,3.5,25.0,288.0,487.69,387.84
2016,8,17,17,15,377.5,115.5,3.35,23.5,238.5,421.52,338.79
2016,8,17,17,30,329.0,100.0,3.2,22.0,189.0,358.12,289.86
2016,8,17,17,45,264.0,81.0,3.05,21.0,142.0,272.89,220.93
2016,8,17,18,0,199.0,62.0,2.9,20.0,95.0,203.86,162.83
2016,8,17,18,15,131.5,40.0,2.75,19.0,58.5,133.43,102.07
2016,8,17,18,30,64.0,18.0,2.6,18.0,22.0,60.28,28.13
2016,8,17,18,45,32.0,9.0,2.5,17.5,11.0,22.11,0.0
2016,8,17,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,18,5,45,43.0,15.0,1.4,12.5,19.5,12.68,0.0
2016,8,18,6,0,86.0,30.0,1.6,13.0,39.0,24.77,15.3
2016,8,18,6,15,140.5,54.0,1.6,13.5,78.0,43.22,32.45
2016,8,18,6,30,195.0,78.0,1.6,14.0,117.0,60.93,48.6
2016,8,18,6,45,246.0,99.0,1.65,15.0,163.5,75.88,61.89
2016,8,18,7,0,297.0,120.0,1.7,16.0,210.0,90.26,74.29
2016,8,18,7,15,338.0,138.0,1.7,16.5,259.0,102.05,84.24
2016,8,18,7,30,379.0,156.0,1.7,17.0,308.0,113.33,93.52
2016,8,18,7,45,329.5,179.0,1.75,18.0,324.0,139.5,103.22
2016,8,18,8,0,280.0,202.0,1.8,19.0,340.0,172.98,125.04
2016,8,18,8,15,393.5,203.5,1.9,20.0,420.5,209.38,146.75
2016,8,18,8,30,507.0,205.0,2.0,21.0,501.0,250.04,174.03
2016,8,18,8,45,525.5,216.0,2.1,22.0,544.0,293.62,208.93
2016,8,18,9,0,544.0,227.0,2.2,23.0,587.0,339.1,245.5
2016,8,18,9,15,436.0,276.0,2.25,23.5,576.5,371.43,274.39
2016,8,18,9,30,328.0,325.0,2.3,24.0,566.0,398.16,296.94
2016,8,18,9,45,329.5,342.5,2.4,25.0,594.5,433.74,323.31
2016,8,18,10,0,331.0,360.0,2.5,26.0,623.0,469.41,349.03
2016,8,18,10,15,485.5,308.5,2.55,26.5,709.5,528.71,393.11
2016,8,18,10,30,640.0,257.0,2.6,27.0,796.0,602.89,447.62
2016,8,18,10,45,616.5,278.5,2.65,27.5,808.0,638.37,472.14
2016,8,18,11,0,593.0,300.0,2.7,28.0,820.0,672.4,495.14
2016,8,18,11,15,597.5,302.5,2.7,28.0,834.5,705.9,518.72
2016,8,18,11,30,602.0,305.0,2.7,28.0,849.0,737.02,540.37
2016,8,18,11,45,571.5,326.0,2.7,28.5,845.0,759.03,553.6
2016,8,18,12,0,541.0,347.0,2.7,29.0,841.0,776.68,563.72
2016,8,18,12,15,540.5,346.5,2.7,29.0,840.0,796.86,577.45
2016,8,18,12,30,540.0,346.0,2.7,29.0,839.0,815.28,589.92
2016,8,18,12,45,567.5,326.5,2.7,29.0,839.5,838.44,606.4
2016,8,18,13,0,595.0,307.0,2.7,29.0,840.0,859.97,621.78
2016,8,18,13,15,589.5,304.0,2.7,28.5,823.5,865.7,627.15
2016,8,18,13,30,584.0,301.0,2.7,28.0,807.0,868.99,631.11
2016,8,18,13,45,544.5,312.5,2.7,28.0,774.0,852.75,620.1
2016,8,18,14,0,505.0,324.0,2.7,28.0,741.0,834.08,607.61
2016,8,18,14,15,494.0,316.0,2.75,27.5,711.0,820.09,600.78
2016,8,18,14,30,483.0,308.0,2.8,27.0,681.0,803.96,592.45
2016,8,18,14,45,453.5,304.5,2.85,27.0,640.5,773.28,572.57
2016,8,18,15,0,424.0,301.0,2.9,27.0,600.0,729.58,543.92
2016,8,18,15,15,406.0,287.0,2.95,26.5,559.5,695.6,522.99
2016,8,18,15,30,388.0,273.0,3.0,26.0,519.0,660.54,500.88
2016,8,18,15,45,364.0,257.5,3.15,25.5,474.0,617.68,473.02
2016,8,18,16,0,340.0,242.0,3.3,25.0,429.0,574.51,444.29
2016,8,18,16,15,314.5,222.0,3.3,24.0,382.0,524.66,410.41
2016,8,18,16,30,289.0,202.0,3.3,23.0,335.0,475.05,375.78
2016,8,18,16,45,261.0,178.5,3.3,22.5,287.5,419.65,335.02
2016,8,18,17,0,233.0,155.0,3.3,22.0,240.0,365.06,293.77
2016,8,18,17,15,200.0,128.5,3.2,21.0,193.5,304.05,246.54
2016,8,18,17,30,167.0,102.0,3.1,20.0,147.0,233.6,190.2
2016,8,18,17,45,132.5,75.5,3.05,19.0,106.5,174.84,141.54
2016,8,18,18,0,98.0,49.0,3.0,18.0,66.0,126.94,100.51
2016,8,18,18,15,62.5,29.5,2.85,17.5,38.5,70.99,52.06
2016,8,18,18,30,27.0,10.0,2.7,17.0,11.0,28.73,8.0
2016,8,18,18,45,13.5,5.0,2.55,16.5,5.5,10.43,0.0
2016,8,18,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,5,45,40.0,14.0,1.4,12.5,18.0,11.87,0.0
2016,8,19,6,0,80.0,28.0,1.6,13.0,36.0,23.2,13.86
2016,8,19,6,15,132.0,52.0,1.65,13.5,74.5,41.72,31.09
2016,8,19,6,30,184.0,76.0,1.7,14.0,113.0,59.48,47.3
2016,8,19,6,45,238.5,97.5,1.75,14.5,160.0,74.83,61.08
2016,8,19,7,0,293.0,119.0,1.8,15.0,207.0,89.59,74.0
2016,8,19,7,15,213.5,142.0,1.75,16.0,212.5,104.31,86.39
2016,8,19,7,30,134.0,165.0,1.7,17.0,218.0,125.16,103.72
2016,8,19,7,45,179.0,186.5,1.65,18.0,268.5,146.56,112.18
2016,8,19,8,0,224.0,208.0,1.6,19.0,319.0,179.2,132.22
2016,8,19,8,15,253.5,228.0,1.45,19.5,365.5,206.1,150.17
2016,8,19,8,30,283.0,248.0,1.3,20.0,412.0,244.13,178.3
2016,8,19,8,45,314.5,263.5,1.15,21.0,459.5,282.76,207.02
2016,8,19,9,0,346.0,279.0,1.0,22.0,507.0,324.76,238.3
2016,8,19,9,15,476.5,254.5,0.95,22.5,590.0,367.93,269.36
2016,8,19,9,30,607.0,230.0,0.9,23.0,673.0,428.86,314.26
2016,8,19,9,45,587.0,252.5,0.85,24.0,698.5,472.7,346.7
2016,8,19,10,0,567.0,275.0,0.8,25.0,724.0,513.73,375.76
2016,8,19,10,15,577.5,280.5,0.75,25.5,752.0,555.16,404.83
2016,8,19,10,30,588.0,286.0,0.7,26.0,780.0,596.73,433.06
2016,8,19,10,45,595.5,290.0,0.7,26.5,801.0,635.09,458.8
2016,8,19,11,0,603.0,294.0,0.7,27.0,822.0,671.69,482.78
2016,8,19,11,15,607.5,296.5,0.7,27.5,836.0,705.48,504.36
2016,8,19,11,30,612.0,299.0,0.7,28.0,850.0,738.32,524.87
2016,8,19,11,45,616.0,298.5,0.75,28.5,857.0,766.97,543.09
2016,8,19,12,0,620.0,298.0,0.8,29.0,864.0,794.23,560.23
2016,8,19,12,15,619.5,298.0,0.85,29.0,862.0,816.59,575.18
2016,8,19,12,30,619.0,298.0,0.9,29.0,860.0,836.99,588.89
2016,8,19,12,45,609.5,300.0,1.0,29.5,848.5,849.16,596.82
2016,8,19,13,0,600.0,302.0,1.1,30.0,837.0,858.55,603.08
2016,8,19,13,15,594.0,299.0,1.25,29.5,820.5,863.8,610.01
2016,8,19,13,30,588.0,296.0,1.4,29.0,804.0,866.59,615.41
2016,8,19,13,45,579.5,291.0,1.55,29.0,780.0,862.53,615.22
2016,8,19,14,0,571.0,286.0,1.7,29.0,756.0,856.01,613.45
2016,8,19,14,15,559.5,279.5,1.85,28.5,725.0,842.69,608.42
2016,8,19,14,30,548.0,273.0,2.0,28.0,694.0,827.07,601.79
2016,8,19,14,45,533.0,265.0,2.15,28.0,658.0,804.42,589.14
2016,8,19,15,0,518.0,257.0,2.3,28.0,622.0,779.8,574.99
2016,8,19,15,15,499.0,247.0,2.45,27.5,580.5,747.6,556.54
2016,8,19,15,30,480.0,237.0,2.6,27.0,539.0,713.94,536.67
2016,8,19,15,45,457.5,224.0,2.8,26.5,494.0,672.69,511.2
2016,8,19,16,0,435.0,211.0,3.0,26.0,449.0,630.61,484.41
2016,8,19,16,15,406.5,196.0,3.1,25.0,401.5,567.93,442.55
2016,8,19,16,30,378.0,181.0,3.2,24.0,354.0,518.84,409.2
2016,8,19,16,45,344.0,163.0,3.35,23.5,305.5,462.45,368.42
2016,8,19,17,0,310.0,145.0,3.5,23.0,257.0,407.33,327.31
2016,8,19,17,15,269.5,123.5,3.45,22.0,209.5,344.72,279.19
2016,8,19,17,30,229.0,102.0,3.4,21.0,162.0,284.32,231.12
2016,8,19,17,45,183.0,78.0,3.35,20.0,119.0,219.36,177.6
2016,8,19,18,0,137.0,54.0,3.3,19.0,76.0,156.87,124.6
2016,8,19,18,15,88.0,32.5,3.15,18.0,44.5,98.85,73.8
2016,8,19,18,30,39.0,11.0,3.0,17.0,13.0,35.82,6.87
2016,8,19,18,45,19.5,5.5,2.9,16.5,6.5,13.37,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,47.5,14.0,0.6,12.5,18.5,11.86,0.0
2016,8,20,6,0,95.0,28.0,0.7,13.0,37.0,23.2,13.77
2016,8,20,6,15,154.0,50.5,0.7,13.5,76.5,40.63,30.14
2016,8,20,6,30,213.0,73.0,0.7,14.0,116.0,57.38,45.45
2016,8,20,6,45,266.0,93.0,0.7,14.5,162.5,71.76,58.35
2016,8,20,7,0,319.0,113.0,0.7,15.0,209.0,85.59,70.43
2016,8,20,7,15,361.0,129.5,0.7,15.5,257.5,91.06,74.91
2016,8,20,7,30,403.0,146.0,0.7,16.0,306.0,100.13,82.37
2016,8,20,7,45,438.5,159.0,0.7,17.0,355.5,119.63,86.15
2016,8,20,8,0,474.0,172.0,0.7,18.0,405.0,158.95,106.81
2016,8,20,8,15,501.0,183.0,0.7,19.0,452.0,199.69,134.35
2016,8,20,8,30,528.0,194.0,0.7,20.0,499.0,243.45,167.31
2016,8,20,8,45,550.5,202.5,0.75,21.0,543.5,287.13,201.82
2016,8,20,9,0,573.0,211.0,0.8,22.0,588.0,333.05,238.34
2016,8,20,9,15,590.0,218.0,0.85,22.5,628.0,377.98,274.39
2016,8,20,9,30,607.0,225.0,0.9,23.0,668.0,423.54,310.27
2016,8,20,9,45,676.5,201.0,1.0,24.0,716.5,468.46,344.49
2016,8,20,10,0,746.0,177.0,1.1,25.0,765.0,519.33,382.56
2016,8,20,10,15,755.0,180.0,1.15,25.5,793.5,565.17,416.46
2016,8,20,10,30,764.0,183.0,1.2,26.0,822.0,610.64,449.18
2016,8,20,10,45,766.5,187.0,1.3,26.5,842.5,654.0,479.89
2016,8,20,11,0,769.0,191.0,1.4,27.0,863.0,693.63,507.46
2016,8,20,11,15,773.0,192.0,1.45,27.5,877.5,730.24,532.12
2016,8,20,11,30,777.0,193.0,1.5,28.0,892.0,765.32,555.29
2016,8,20,11,45,774.0,196.5,1.6,28.5,896.5,795.51,575.21
2016,8,20,12,0,771.0,200.0,1.7,29.0,901.0,823.47,593.07
2016,8,20,12,15,771.0,200.0,1.8,29.0,899.5,848.37,609.89
2016,8,20,12,30,771.0,200.0,1.9,29.0,898.0,870.92,625.27
2016,8,20,12,45,771.5,197.5,2.0,29.0,890.0,889.03,637.89
2016,8,20,13,0,772.0,195.0,2.1,29.0,882.0,904.5,648.94
2016,8,20,13,15,767.0,193.0,2.2,29.0,865.0,917.25,658.37
2016,8,20,13,30,762.0,191.0,2.3,29.0,848.0,922.89,663.37
2016,8,20,13,45,747.0,193.0,2.45,29.0,821.5,920.42,663.76
2016,8,20,14,0,732.0,195.0,2.6,29.0,795.0,915.01,662.36
2016,8,20,14,15,721.5,191.5,2.75,28.5,764.0,905.11,659.39
2016,8,20,14,30,711.0,188.0,2.9,28.0,733.0,892.4,654.59
2016,8,20,14,45,692.5,185.5,3.05,28.0,694.5,870.63,642.44
2016,8,20,15,0,674.0,183.0,3.2,28.0,656.0,846.45,628.62
2016,8,20,15,15,655.5,177.5,3.3,27.5,613.5,816.78,611.87
2016,8,20,15,30,637.0,172.0,3.4,27.0,571.0,785.1,593.51
2016,8,20,15,45,612.5,165.0,3.5,26.5,524.5,744.77,568.75
2016,8,20,16,0,588.0,158.0,3.6,26.0,478.0,703.13,542.22
2016,8,20,16,15,558.0,149.0,3.65,25.0,428.5,649.05,506.86
2016,8,20,16,30,528.0,140.0,3.7,24.0,379.0,600.26,474.2
2016,8,20,16,45,489.5,129.0,3.75,23.5,329.0,542.87,432.99
2016,8,20,17,0,451.0,118.0,3.8,23.0,279.0,486.68,391.41
2016,8,20,17,15,400.5,104.0,3.65,22.0,229.5,420.21,340.64
2016,8,20,17,30,350.0,90.0,3.5,21.0,180.0,356.71,290.28
2016,8,20,17,45,285.5,72.0,3.35,20.0,134.5,283.14,229.77
2016,8,20,18,0,221.0,54.0,3.2,19.0,89.0,214.58,171.36
2016,8,20,18,15,144.0,34.0,3.1,18.0,53.5,142.11,107.21
2016,8,20,18,30,67.0,14.0,3.0,17.0,18.0,61.05,4.82
2016,8,20,18,45,33.5,7.0,2.9,16.5,9.0,20.54,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
