Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,31,5,45,167.5,10.0,2.5,11.5,21.0,9.53,0.0
2016,8,31,6,0,335.0,20.0,2.7,12.0,42.0,17.34,5.51
2016,8,31,6,15,451.5,28.0,2.7,12.5,87.5,23.25,14.52
2016,8,31,6,30,568.0,36.0,2.7,13.0,133.0,28.94,20.1
2016,8,31,6,45,636.5,41.5,2.7,14.0,186.0,32.1,23.1
2016,8,31,7,0,705.0,47.0,2.7,15.0,239.0,35.19,25.86
2016,8,31,7,15,747.0,50.5,2.7,15.5,293.0,36.5,26.95
2016,8,31,7,30,789.0,54.0,2.7,16.0,347.0,44.03,33.49
2016,8,31,7,45,819.5,57.0,2.7,16.5,401.0,45.88,34.92
2016,8,31,8,0,850.0,60.0,2.7,17.0,455.0,94.68,46.98
2016,8,31,8,15,870.5,62.0,2.65,17.5,506.0,146.53,78.51
2016,8,31,8,30,891.0,64.0,2.6,18.0,557.0,200.37,120.21
2016,8,31,8,45,906.5,66.0,2.55,19.0,604.0,254.92,166.45
2016,8,31,9,0,922.0,68.0,2.5,20.0,651.0,310.53,214.7
2016,8,31,9,15,933.5,69.5,2.55,20.5,693.5,365.26,262.64
2016,8,31,9,30,945.0,71.0,2.6,21.0,736.0,420.16,309.8
2016,8,31,9,45,948.5,75.5,2.7,21.5,771.0,474.15,355.14
2016,8,31,10,0,952.0,80.0,2.8,22.0,806.0,527.13,398.3
2016,8,31,10,15,958.5,81.0,2.9,22.5,835.5,577.41,438.2
2016,8,31,10,30,965.0,82.0,3.0,23.0,865.0,626.47,476.04
2016,8,31,10,45,968.0,83.5,3.15,23.5,886.5,672.42,510.77
2016,8,31,11,0,971.0,85.0,3.3,24.0,908.0,716.45,543.29
2016,8,31,11,15,974.0,85.5,3.45,24.0,922.0,757.47,573.32
2016,8,31,11,30,977.0,86.0,3.6,24.0,936.0,796.2,600.41
2016,8,31,11,45,977.0,87.0,3.75,24.0,941.5,830.67,624.5
2016,8,31,12,0,977.0,88.0,3.9,24.0,947.0,862.36,646.68
2016,8,31,12,15,976.5,88.0,4.0,24.0,944.5,889.75,665.72
2016,8,31,12,30,976.0,88.0,4.1,24.0,942.0,914.06,682.73
2016,8,31,12,45,969.0,91.0,4.25,24.0,930.0,932.63,696.2
2016,8,31,13,0,962.0,94.0,4.4,24.0,918.0,947.79,707.52
2016,8,31,13,15,958.0,93.0,4.45,24.0,899.0,958.05,715.17
2016,8,31,13,30,954.0,92.0,4.5,24.0,880.0,964.85,720.63
2016,8,31,13,45,948.5,91.0,4.6,24.0,854.0,966.82,723.58
2016,8,31,14,0,943.0,90.0,4.7,24.0,828.0,965.31,724.35
2016,8,31,14,15,934.5,88.5,4.75,23.5,794.0,957.09,721.74
2016,8,31,14,30,926.0,87.0,4.8,23.0,760.0,945.52,716.98
2016,8,31,14,45,916.5,84.5,4.85,23.0,720.5,928.65,707.23
2016,8,31,15,0,907.0,82.0,4.9,23.0,681.0,908.66,695.38
2016,8,31,15,15,892.5,79.5,4.9,22.5,636.0,881.32,679.42
2016,8,31,15,30,878.0,77.0,4.9,22.0,591.0,851.36,661.52
2016,8,31,15,45,854.5,75.5,4.9,21.5,540.5,812.73,637.16
2016,8,31,16,0,831.0,74.0,4.9,21.0,490.0,779.2,616.22
2016,8,31,16,15,803.5,70.5,4.8,20.5,437.0,731.74,584.02
2016,8,31,16,30,776.0,67.0,4.7,20.0,384.0,683.36,550.51
2016,8,31,16,45,733.5,63.5,4.65,19.5,329.0,623.61,507.53
2016,8,31,17,0,691.0,60.0,4.6,19.0,274.0,564.62,463.66
2016,8,31,17,15,631.5,54.0,4.35,18.0,220.5,497.05,409.66
2016,8,31,17,30,572.0,48.0,4.1,17.0,167.0,429.13,352.95
2016,8,31,17,45,476.5,39.0,3.95,16.5,118.5,341.09,276.82
2016,8,31,18,0,381.0,30.0,3.8,16.0,70.0,261.09,202.13
2016,8,31,18,15,190.5,15.0,3.6,15.5,35.0,124.49,16.7
2016,8,31,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,5,45,130.0,11.0,2.3,11.5,19.0,10.48,0.0
2016,9,1,6,0,260.0,22.0,2.5,12.0,38.0,17.91,5.04
2016,9,1,6,15,382.0,33.0,2.5,12.5,83.0,25.94,16.8
2016,9,1,6,30,504.0,44.0,2.5,13.0,128.0,33.54,24.15
2016,9,1,6,45,593.0,48.5,2.5,13.5,182.5,35.16,25.88
2016,9,1,7,0,682.0,53.0,2.5,14.0,237.0,40.4,30.63
2016,9,1,7,15,726.5,57.5,2.45,14.5,292.0,42.24,32.2
2016,9,1,7,30,771.0,62.0,2.4,15.0,347.0,44.04,33.65
2016,9,1,7,45,806.5,64.5,2.4,15.5,402.0,44.22,33.61
2016,9,1,8,0,842.0,67.0,2.4,16.0,457.0,97.43,50.44
2016,9,1,8,15,863.5,69.5,2.35,16.5,508.5,149.49,81.71
2016,9,1,8,30,885.0,72.0,2.3,17.0,560.0,203.65,123.4
2016,9,1,8,45,899.0,75.0,2.25,18.0,607.0,258.49,169.78
2016,9,1,9,0,913.0,78.0,2.2,19.0,654.0,314.23,218.07
2016,9,1,9,15,925.0,80.0,2.2,19.5,696.5,369.21,266.03
2016,9,1,9,30,937.0,82.0,2.2,20.0,739.0,424.42,313.21
2016,9,1,9,45,932.5,90.5,2.2,21.0,771.5,478.08,357.28
2016,9,1,10,0,928.0,99.0,2.2,22.0,804.0,530.01,398.3
2016,9,1,10,15,935.0,100.0,2.3,22.5,833.5,579.64,437.33
2016,9,1,10,30,942.0,101.0,2.4,23.0,863.0,628.15,474.41
2016,9,1,10,45,930.5,111.0,2.5,23.5,880.0,671.92,506.87
2016,9,1,11,0,919.0,121.0,2.6,24.0,897.0,712.79,536.4
2016,9,1,11,15,922.5,122.0,2.75,24.0,911.0,753.06,566.45
2016,9,1,11,30,926.0,123.0,2.9,24.0,925.0,791.24,593.61
2016,9,1,11,45,910.0,133.0,3.05,24.5,925.5,820.59,612.91
2016,9,1,12,0,894.0,143.0,3.2,25.0,926.0,846.53,629.9
2016,9,1,12,15,893.5,143.0,3.35,25.0,923.5,872.49,648.17
2016,9,1,12,30,893.0,143.0,3.5,25.0,921.0,895.65,664.62
2016,9,1,12,45,911.5,130.0,3.7,25.0,916.0,919.68,682.05
2016,9,1,13,0,930.0,117.0,3.9,25.0,911.0,940.8,697.61
2016,9,1,13,15,925.5,116.0,4.0,24.5,892.0,950.53,706.48
2016,9,1,13,30,921.0,115.0,4.1,24.0,873.0,956.9,713.33
2016,9,1,13,45,894.0,124.0,4.25,24.0,840.5,949.94,710.23
2016,9,1,14,0,867.0,133.0,4.4,24.0,808.0,947.14,710.15
2016,9,1,14,15,856.5,130.5,4.4,23.5,774.5,936.93,705.71
2016,9,1,14,30,846.0,128.0,4.4,23.0,741.0,923.52,699.24
2016,9,1,14,45,828.0,127.5,4.45,22.5,699.5,902.52,687.83
2016,9,1,15,0,810.0,127.0,4.5,22.0,658.0,878.75,674.69
2016,9,1,15,15,791.5,123.0,4.4,21.5,613.0,848.11,655.57
2016,9,1,15,30,773.0,119.0,4.3,21.0,568.0,819.72,638.23
2016,9,1,15,45,755.5,112.0,4.25,21.0,519.5,782.21,613.13
2016,9,1,16,0,738.0,105.0,4.2,21.0,471.0,742.83,586.46
2016,9,1,16,15,705.5,99.5,4.15,20.5,418.0,691.97,551.94
2016,9,1,16,30,673.0,94.0,4.1,20.0,365.0,640.68,516.29
2016,9,1,16,45,635.5,85.5,4.05,19.5,312.5,582.13,473.62
2016,9,1,17,0,598.0,77.0,4.0,19.0,260.0,524.26,429.25
2016,9,1,17,15,533.0,68.0,3.9,18.0,207.5,449.28,369.78
2016,9,1,17,30,468.0,59.0,3.8,17.0,155.0,377.9,310.5
2016,9,1,17,45,373.5,46.0,3.75,16.0,108.0,290.18,235.25
2016,9,1,18,0,279.0,33.0,3.7,15.0,61.0,210.61,161.4
2016,9,1,18,15,139.5,16.5,3.55,14.5,30.5,100.67,0.0
2016,9,1,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,5,45,100.0,11.0,2.05,11.5,17.0,10.48,0.0
2016,9,2,6,0,200.0,22.0,2.3,12.0,34.0,18.01,4.09
2016,9,2,6,15,320.5,34.5,2.4,12.5,76.5,27.44,18.02
2016,9,2,6,30,441.0,47.0,2.5,13.0,119.0,36.32,26.59
2016,9,2,6,45,530.0,53.0,2.65,13.5,171.5,38.97,29.27
2016,9,2,7,0,619.0,59.0,2.8,14.0,224.0,41.65,31.74
2016,9,2,7,15,666.0,64.5,2.75,14.5,277.5,43.76,33.56
2016,9,2,7,30,713.0,70.0,2.7,15.0,331.0,50.47,39.35
2016,9,2,7,45,748.0,73.5,2.7,16.0,384.5,51.06,39.57
2016,9,2,8,0,783.0,77.0,2.7,17.0,438.0,92.88,48.94
2016,9,2,8,15,806.0,80.5,2.65,17.5,488.0,142.78,78.55
2016,9,2,8,30,829.0,84.0,2.6,18.0,538.0,195.11,118.46
2016,9,2,8,45,845.0,87.0,2.6,19.0,584.0,247.76,162.69
2016,9,2,9,0,861.0,90.0,2.6,20.0,630.0,307.86,213.98
2016,9,2,9,15,873.5,92.0,2.65,20.5,671.5,360.42,259.78
2016,9,2,9,30,886.0,94.0,2.7,21.0,713.0,413.3,305.08
2016,9,2,9,45,905.5,91.0,2.75,21.5,751.0,465.09,348.39
2016,9,2,10,0,925.0,88.0,2.8,22.0,789.0,517.3,390.85
2016,9,2,10,15,931.0,89.0,2.9,22.5,817.0,566.13,429.74
2016,9,2,10,30,937.0,90.0,3.0,23.0,845.0,613.74,466.6
2016,9,2,10,45,931.0,97.0,3.1,23.5,863.5,657.97,499.86
2016,9,2,11,0,925.0,104.0,3.2,24.0,882.0,699.71,530.45
2016,9,2,11,15,927.5,104.5,3.35,24.0,895.0,738.83,559.97
2016,9,2,11,30,930.0,105.0,3.5,24.0,908.0,775.74,586.04
2016,9,2,11,45,922.5,110.0,3.7,24.5,911.0,806.93,606.99
2016,9,2,12,0,915.0,115.0,3.9,25.0,914.0,835.12,625.85
2016,9,2,12,15,914.0,115.0,4.0,25.0,911.5,860.78,643.75
2016,9,2,12,30,913.0,115.0,4.1,25.0,909.0,883.53,659.74
2016,9,2,12,45,906.0,117.5,4.2,25.0,896.5,900.61,671.97
2016,9,2,13,0,899.0,120.0,4.3,25.0,884.0,914.47,682.17
2016,9,2,13,15,894.0,119.0,4.3,25.0,865.0,923.34,688.64
2016,9,2,13,30,889.0,118.0,4.3,25.0,846.0,928.94,693.05
2016,9,2,13,45,876.5,119.5,4.3,25.0,818.5,927.11,692.59
2016,9,2,14,0,864.0,121.0,4.3,25.0,791.0,922.06,690.14
2016,9,2,14,15,854.0,118.5,4.25,24.5,757.5,919.08,690.37
2016,9,2,14,30,844.0,116.0,4.2,24.0,724.0,905.96,683.77
2016,9,2,14,45,833.0,112.5,4.2,24.0,685.0,887.76,672.74
2016,9,2,15,0,822.0,109.0,4.2,24.0,646.0,866.66,659.8
2016,9,2,15,15,634.5,159.0,4.2,23.5,556.5,754.77,583.59
2016,9,2,15,30,447.0,209.0,4.2,23.0,467.0,636.73,497.1
2016,9,2,15,45,542.0,162.0,4.2,22.5,447.0,654.6,516.07
2016,9,2,16,0,637.0,115.0,4.2,22.0,427.0,671.1,532.19
2016,9,2,16,15,660.5,99.5,4.15,21.5,391.5,654.64,522.52
2016,9,2,16,30,684.0,84.0,4.1,21.0,356.0,634.24,509.82
2016,9,2,16,45,643.5,77.0,4.1,20.5,303.5,575.12,466.96
2016,9,2,17,0,603.0,70.0,4.1,20.0,251.0,516.94,422.31
2016,9,2,17,15,537.5,62.0,3.95,19.0,199.5,443.01,363.49
2016,9,2,17,30,472.0,54.0,3.8,18.0,148.0,372.84,305.02
2016,9,2,17,45,374.5,42.5,3.7,17.0,102.5,285.48,230.0
2016,9,2,18,0,277.0,31.0,3.6,16.0,57.0,206.55,155.32
2016,9,2,18,15,138.5,15.5,3.45,15.5,28.5,78.17,0.0
2016,9,2,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,5,45,11.5,10.0,3.4,11.0,11.0,9.53,0.0
2016,9,3,6,0,23.0,20.0,3.5,11.0,22.0,17.48,2.62
2016,9,3,6,15,68.0,40.0,3.6,11.0,50.0,33.74,23.49
2016,9,3,6,30,113.0,60.0,3.7,11.0,78.0,49.61,38.58
2016,9,3,6,45,139.5,82.0,3.8,11.5,113.0,66.44,54.09
2016,9,3,7,0,166.0,104.0,3.9,12.0,148.0,82.79,68.84
2016,9,3,7,15,188.0,124.0,3.9,12.5,184.0,97.38,81.67
2016,9,3,7,30,210.0,144.0,3.9,13.0,220.0,105.46,88.46
2016,9,3,7,45,477.5,116.0,3.9,13.5,324.5,78.29,64.07
2016,9,3,8,0,745.0,88.0,3.9,14.0,429.0,97.96,55.65
2016,9,3,8,15,402.0,158.5,3.85,14.5,345.0,154.49,106.5
2016,9,3,8,30,59.0,229.0,3.8,15.0,261.0,198.23,155.78
2016,9,3,8,45,32.0,202.5,3.8,15.5,220.5,179.99,141.52
2016,9,3,9,0,5.0,176.0,3.8,16.0,180.0,160.58,126.29
2016,9,3,9,15,21.0,229.5,3.8,16.5,244.5,212.16,166.73
2016,9,3,9,30,37.0,283.0,3.8,17.0,309.0,258.02,202.03
2016,9,3,9,45,164.0,317.0,3.85,18.0,440.0,338.45,262.67
2016,9,3,10,0,291.0,351.0,3.9,19.0,571.0,432.69,333.56
2016,9,3,10,15,152.0,296.0,3.95,19.0,411.0,338.79,262.73
2016,9,3,10,30,13.0,241.0,4.0,19.0,251.0,228.38,176.61
2016,9,3,10,45,17.0,271.5,4.05,19.5,285.0,259.5,200.54
2016,9,3,11,0,21.0,302.0,4.1,20.0,319.0,291.24,224.42
2016,9,3,11,15,17.5,277.5,4.2,20.0,292.0,268.56,206.86
2016,9,3,11,30,14.0,253.0,4.3,20.0,265.0,245.06,188.74
2016,9,3,11,45,13.5,246.5,4.4,20.5,258.0,239.83,184.39
2016,9,3,12,0,13.0,240.0,4.5,21.0,251.0,234.42,179.91
2016,9,3,12,15,24.5,302.0,4.65,20.5,323.0,306.69,236.25
2016,9,3,12,30,36.0,364.0,4.8,20.0,395.0,378.96,291.97
2016,9,3,12,45,26.0,321.0,5.0,20.0,343.5,331.93,256.18
2016,9,3,13,0,16.0,278.0,5.2,20.0,292.0,277.09,214.18
2016,9,3,13,15,11.5,229.5,5.3,19.5,239.5,227.26,176.04
2016,9,3,13,30,7.0,181.0,5.4,19.0,187.0,177.03,136.95
2016,9,3,13,45,5.5,170.0,5.5,19.0,174.5,165.39,127.9
2016,9,3,14,0,4.0,159.0,5.6,19.0,162.0,153.65,118.71
2016,9,3,14,15,4.0,161.5,5.6,18.5,164.5,156.33,121.29
2016,9,3,14,30,4.0,164.0,5.6,18.0,167.0,159.08,123.97
2016,9,3,14,45,2.0,147.0,5.6,18.0,148.5,140.88,109.5
2016,9,3,15,0,0.0,130.0,5.6,18.0,130.0,122.66,94.95
2016,9,3,15,15,0.0,109.5,5.45,17.5,109.5,102.75,79.16
2016,9,3,15,30,0.0,89.0,5.3,17.0,89.0,82.93,63.26
2016,9,3,15,45,0.0,84.0,5.2,17.0,84.0,78.24,59.61
2016,9,3,16,0,0.0,79.0,5.1,17.0,79.0,73.55,55.94
2016,9,3,16,15,0.0,70.0,4.95,16.5,70.0,65.13,49.22
2016,9,3,16,30,0.0,61.0,4.8,16.0,61.0,56.72,42.43
2016,9,3,16,45,0.0,52.0,4.7,15.5,52.0,48.32,35.53
2016,9,3,17,0,0.0,43.0,4.6,15.0,43.0,39.93,28.52
2016,9,3,17,15,230.0,49.5,4.4,14.5,94.5,223.51,188.16
2016,9,3,17,30,460.0,56.0,4.2,14.0,146.0,366.05,304.67
2016,9,3,17,45,350.5,44.0,4.05,13.5,100.0,272.26,221.67
2016,9,3,18,0,241.0,32.0,3.9,13.0,54.0,189.6,141.13
2016,9,3,18,15,120.5,16.0,3.8,12.5,27.0,69.94,0.0
2016,9,3,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,5,45,26.0,10.5,3.7,10.0,12.0,10.01,0.0
2016,9,4,6,0,52.0,21.0,3.8,10.0,24.0,17.46,1.16
2016,9,4,6,15,138.5,44.0,3.75,10.0,63.0,35.44,24.95
2016,9,4,6,30,225.0,67.0,3.7,10.0,102.0,52.82,41.54
2016,9,4,6,45,293.5,85.0,3.7,10.5,150.0,64.06,52.15
2016,9,4,7,0,362.0,103.0,3.7,11.0,198.0,75.87,62.9
2016,9,4,7,15,181.0,77.5,3.6,11.5,125.0,60.1,48.66
2016,9,4,7,30,0.0,52.0,3.5,12.0,52.0,48.33,37.92
2016,9,4,7,45,2.0,99.5,3.45,12.5,100.5,90.4,75.1
2016,9,4,8,0,4.0,147.0,3.4,13.0,149.0,129.68,103.93
2016,9,4,8,15,84.0,194.5,3.35,13.5,240.5,168.97,132.28
2016,9,4,8,30,164.0,242.0,3.3,14.0,332.0,216.09,166.16
2016,9,4,8,45,175.0,264.5,3.25,14.5,368.0,248.17,191.26
2016,9,4,9,0,186.0,287.0,3.2,15.0,404.0,281.66,217.74
2016,9,4,9,15,175.0,308.5,3.25,15.5,424.0,308.77,239.74
2016,9,4,9,30,164.0,330.0,3.3,16.0,444.0,334.9,260.55
2016,9,4,9,45,267.0,329.0,3.4,16.5,525.5,385.09,298.72
2016,9,4,10,0,370.0,328.0,3.5,17.0,607.0,450.75,349.1
2016,9,4,10,15,381.5,336.0,3.6,17.0,633.0,485.59,376.74
2016,9,4,10,30,393.0,344.0,3.7,17.0,659.0,520.96,404.55
2016,9,4,10,45,591.0,268.0,3.8,17.5,755.0,595.77,463.24
2016,9,4,11,0,789.0,192.0,3.9,18.0,851.0,684.89,531.99
2016,9,4,11,15,793.5,192.5,4.0,18.5,864.5,722.73,559.7
2016,9,4,11,30,798.0,193.0,4.1,19.0,878.0,758.65,585.79
2016,9,4,11,45,779.0,206.0,4.25,19.5,878.0,787.26,605.88
2016,9,4,12,0,760.0,219.0,4.4,20.0,878.0,812.49,623.37
2016,9,4,12,15,759.0,218.5,4.5,20.0,875.0,836.33,641.41
2016,9,4,12,30,758.0,218.0,4.6,20.0,872.0,857.66,657.61
2016,9,4,12,45,414.0,306.5,4.75,20.0,663.0,668.89,516.29
2016,9,4,13,0,70.0,395.0,4.9,20.0,454.0,447.04,343.79
2016,9,4,13,15,69.5,386.5,4.95,20.0,444.0,442.54,341.54
2016,9,4,13,30,69.0,378.0,5.0,20.0,434.0,437.65,338.36
2016,9,4,13,45,65.5,364.0,5.1,20.0,416.0,423.9,328.53
2016,9,4,14,0,62.0,350.0,5.2,20.0,398.0,409.67,318.34
2016,9,4,14,15,126.5,345.5,5.2,19.5,437.5,478.64,374.21
2016,9,4,14,30,191.0,341.0,5.2,19.0,477.0,535.53,420.57
2016,9,4,14,45,142.0,317.5,5.25,19.0,415.5,468.74,369.35
2016,9,4,15,0,93.0,294.0,5.3,19.0,354.0,389.01,307.74
2016,9,4,15,15,55.0,248.0,5.2,18.5,283.0,306.1,243.26
2016,9,4,15,30,17.0,202.0,5.1,18.0,212.0,212.7,168.8
2016,9,4,15,45,8.5,170.5,5.1,18.0,175.5,173.59,137.59
2016,9,4,16,0,0.0,139.0,5.1,18.0,139.0,134.69,106.03
2016,9,4,16,15,0.0,114.5,4.95,17.5,114.5,110.1,86.37
2016,9,4,16,30,0.0,90.0,4.8,17.0,90.0,85.44,66.3
2016,9,4,16,45,0.0,77.0,4.65,16.5,77.0,72.82,56.03
2016,9,4,17,0,0.0,64.0,4.5,16.0,64.0,60.15,45.52
2016,9,4,17,15,216.5,61.0,4.2,15.0,102.5,230.91,193.25
2016,9,4,17,30,433.0,58.0,3.9,14.0,141.0,350.27,290.81
2016,9,4,17,45,336.5,44.0,3.6,13.5,96.0,262.96,213.14
2016,9,4,18,0,240.0,30.0,3.3,13.0,51.0,182.7,132.11
2016,9,4,18,15,120.0,15.0,3.15,12.5,25.5,68.28,0.0
2016,9,4,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,5,45,42.0,10.5,1.35,9.5,12.5,10.01,0.0
2016,9,5,6,0,84.0,21.0,1.5,10.0,25.0,17.45,0.0
2016,9,5,6,15,187.5,39.5,1.5,10.5,64.5,30.89,20.91
2016,9,5,6,30,291.0,58.0,1.5,11.0,104.0,44.54,34.05
2016,9,5,6,45,405.0,66.0,1.5,11.5,156.5,49.41,38.85
2016,9,5,7,0,519.0,74.0,1.5,12.0,209.0,54.67,43.71
2016,9,5,7,15,572.0,82.0,1.4,12.5,261.5,58.11,46.72
2016,9,5,7,30,625.0,90.0,1.3,13.0,314.0,61.39,49.44
2016,9,5,7,45,669.5,93.5,1.25,14.0,367.5,60.96,48.69
2016,9,5,8,0,714.0,97.0,1.2,15.0,421.0,94.16,54.51
2016,9,5,8,15,740.5,101.5,1.25,15.5,471.0,141.8,81.58
2016,9,5,8,30,767.0,106.0,1.3,16.0,521.0,197.78,123.59
2016,9,5,8,45,783.0,111.5,1.4,17.0,566.5,249.18,166.06
2016,9,5,9,0,799.0,117.0,1.5,18.0,612.0,301.94,211.01
2016,9,5,9,15,814.0,120.0,1.6,18.5,653.5,353.42,255.44
2016,9,5,9,30,829.0,123.0,1.7,19.0,695.0,405.69,299.84
2016,9,5,9,45,859.0,116.0,1.85,20.0,735.0,456.28,341.41
2016,9,5,10,0,889.0,109.0,2.0,21.0,775.0,512.43,385.94
2016,9,5,10,15,896.5,110.5,2.15,21.5,804.0,561.0,424.52
2016,9,5,10,30,904.0,112.0,2.3,22.0,833.0,608.54,461.35
2016,9,5,10,45,874.5,132.5,2.5,22.5,844.5,649.01,491.89
2016,9,5,11,0,845.0,153.0,2.7,23.0,856.0,685.58,518.79
2016,9,5,11,15,848.5,153.5,2.85,23.0,869.5,723.71,547.58
2016,9,5,11,30,852.0,154.0,3.0,23.0,883.0,759.94,574.61
2016,9,5,11,45,828.5,169.0,3.15,23.5,881.5,787.4,593.48
2016,9,5,12,0,805.0,184.0,3.3,24.0,880.0,811.26,609.4
2016,9,5,12,15,804.5,184.0,3.4,24.0,877.0,836.01,626.79
2016,9,5,12,30,804.0,184.0,3.5,24.0,874.0,858.17,642.47
2016,9,5,12,45,824.5,169.5,3.6,24.5,869.5,881.35,657.66
2016,9,5,13,0,845.0,155.0,3.7,25.0,865.0,901.91,671.08
2016,9,5,13,15,839.5,153.5,3.75,25.0,845.5,910.01,677.23
2016,9,5,13,30,834.0,152.0,3.8,25.0,826.0,914.9,681.44
2016,9,5,13,45,800.0,163.0,3.9,25.0,793.0,903.99,675.37
2016,9,5,14,0,766.0,174.0,4.0,25.0,760.0,894.94,670.77
2016,9,5,14,15,754.0,170.5,4.05,24.5,726.5,882.94,665.28
2016,9,5,14,30,742.0,167.0,4.1,24.0,693.0,868.05,657.87
2016,9,5,14,45,728.5,162.0,4.15,24.0,653.5,847.39,645.23
2016,9,5,15,0,715.0,157.0,4.2,24.0,614.0,824.12,630.82
2016,9,5,15,15,693.5,151.5,4.2,23.5,569.5,790.99,610.36
2016,9,5,15,30,672.0,146.0,4.2,23.0,525.0,755.87,588.3
2016,9,5,15,45,664.0,133.5,4.25,23.0,479.5,722.26,566.1
2016,9,5,16,0,656.0,121.0,4.3,23.0,434.0,686.47,542.01
2016,9,5,16,15,620.0,113.5,4.2,22.0,382.5,632.98,505.69
2016,9,5,16,30,584.0,106.0,4.1,21.0,331.0,579.4,467.57
2016,9,5,16,45,562.0,92.0,4.0,20.5,282.0,528.7,429.81
2016,9,5,17,0,540.0,78.0,3.9,20.0,233.0,477.74,390.31
2016,9,5,17,15,470.5,68.0,3.45,19.0,182.5,401.69,328.69
2016,9,5,17,30,401.0,58.0,3.0,18.0,132.0,329.63,267.92
2016,9,5,17,45,316.5,42.5,2.6,17.5,89.0,249.14,197.61
2016,9,5,18,0,232.0,27.0,2.2,17.0,46.0,172.95,117.93
2016,9,5,18,15,116.0,13.5,2.05,16.0,23.0,64.59,0.0
2016,9,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,6,5,45,86.5,9.0,0.5,10.5,13.5,8.58,0.0
2016,9,6,6,0,173.0,18.0,0.5,11.0,27.0,14.58,0.0
2016,9,6,6,15,300.5,31.0,0.6,11.5,68.5,24.66,15.43
2016,9,6,6,30,428.0,44.0,0.7,12.0,110.0,34.15,24.72
2016,9,6,6,45,506.5,52.5,0.8,13.0,160.5,39.05,29.4
2016,9,6,7,0,585.0,61.0,0.9,14.0,211.0,43.74,33.64
2016,9,6,7,15,635.5,67.0,1.0,15.0,264.5,46.13,35.64
2016,9,6,7,30,686.0,73.0,1.1,16.0,318.0,48.42,37.43
2016,9,6,7,45,723.0,77.5,1.2,17.0,371.0,54.72,42.66
2016,9,6,8,0,760.0,82.0,1.3,18.0,424.0,88.51,48.8
2016,9,6,8,15,785.0,85.5,1.45,19.0,474.5,137.28,75.29
2016,9,6,8,30,810.0,89.0,1.6,20.0,525.0,188.72,112.79
2016,9,6,8,45,827.0,92.5,1.8,21.5,571.5,240.96,155.34
2016,9,6,9,0,844.0,96.0,2.0,23.0,618.0,294.58,200.44
2016,9,6,9,15,858.0,98.5,2.05,23.5,659.5,353.23,250.03
2016,9,6,9,30,872.0,101.0,2.1,24.0,701.0,406.33,294.68
2016,9,6,9,45,878.0,105.0,2.2,25.0,735.5,457.62,336.44
2016,9,6,10,0,884.0,109.0,2.3,26.0,770.0,508.19,376.27
2016,9,6,10,15,892.0,110.5,2.35,26.0,799.0,556.77,414.79
2016,9,6,10,30,900.0,112.0,2.4,26.0,828.0,604.37,451.62
2016,9,6,10,45,880.0,127.0,2.45,26.5,842.0,645.7,481.86
2016,9,6,11,0,860.0,142.0,2.5,27.0,856.0,683.45,508.67
2016,9,6,11,15,863.5,143.0,2.55,27.0,869.5,722.44,537.08
2016,9,6,11,30,867.0,144.0,2.6,27.0,883.0,759.49,563.66
2016,9,6,11,45,847.0,156.5,2.65,27.5,882.0,787.69,581.93
2016,9,6,12,0,827.0,169.0,2.7,28.0,881.0,812.44,597.45
2016,9,6,12,15,826.0,169.5,2.75,28.0,878.0,837.62,614.45
2016,9,6,12,30,825.0,170.0,2.8,28.0,875.0,860.14,629.72
2016,9,6,12,45,836.0,161.0,2.85,28.5,868.0,880.68,642.49
2016,9,6,13,0,847.0,152.0,2.9,29.0,861.0,898.45,653.48
2016,9,6,13,15,841.5,151.0,2.95,28.5,842.0,907.0,661.15
2016,9,6,13,30,836.0,150.0,3.0,28.0,823.0,912.35,666.96
2016,9,6,13,45,807.0,158.5,3.05,28.0,790.5,903.38,662.14
2016,9,6,14,0,778.0,167.0,3.1,28.0,758.0,895.92,658.55
2016,9,6,14,15,765.5,164.0,3.15,27.5,724.5,883.9,653.32
2016,9,6,14,30,753.0,161.0,3.2,27.0,691.0,868.97,646.21
2016,9,6,14,45,737.5,156.5,3.25,27.0,651.0,846.93,633.06
2016,9,6,15,0,722.0,152.0,3.3,27.0,611.0,822.32,618.18
2016,9,6,15,15,700.5,147.0,3.3,26.5,566.0,789.62,598.57
2016,9,6,15,30,679.0,142.0,3.3,26.0,521.0,754.94,577.39
2016,9,6,15,45,669.0,130.0,3.35,26.0,475.5,720.02,554.85
2016,9,6,16,0,659.0,118.0,3.4,26.0,430.0,683.02,530.48
2016,9,6,16,15,622.0,111.0,3.2,25.5,378.0,629.34,493.44
2016,9,6,16,30,585.0,104.0,3.0,25.0,326.0,575.62,454.83
2016,9,6,16,45,561.5,90.5,2.85,24.5,277.0,524.42,417.4
2016,9,6,17,0,538.0,77.0,2.7,24.0,228.0,473.08,378.33
2016,9,6,17,15,465.5,66.5,2.3,22.5,177.5,394.94,316.93
2016,9,6,17,30,393.0,56.0,1.9,21.0,127.0,321.15,256.34
2016,9,6,17,45,306.5,41.0,1.55,20.0,84.5,240.82,187.53
2016,9,6,18,0,220.0,26.0,1.2,19.0,42.0,162.89,103.3
2016,9,6,18,15,110.0,13.0,1.15,18.5,21.0,60.99,0.0
2016,9,6,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,69.0,8.5,0.9,15.5,11.5,8.1,0.0
2016,9,7,6,0,138.0,17.0,0.9,16.0,23.0,13.43,0.0
2016,9,7,6,15,257.5,32.0,1.0,16.5,63.5,25.74,15.81
2016,9,7,6,30,377.0,47.0,1.1,17.0,104.0,37.08,26.65
2016,9,7,6,45,450.0,58.5,1.2,18.0,153.5,44.49,33.48
2016,9,7,7,0,523.0,70.0,1.3,19.0,203.0,51.51,39.69
2016,9,7,7,15,576.0,78.0,1.4,20.0,256.0,55.11,42.68
2016,9,7,7,30,629.0,86.0,1.5,21.0,309.0,58.53,45.38
2016,9,7,7,45,661.0,94.0,1.6,22.0,360.5,61.67,47.73
2016,9,7,8,0,693.0,102.0,1.7,23.0,412.0,93.7,54.41
2016,9,7,8,15,720.5,107.0,1.65,23.5,462.5,140.61,79.43
2016,9,7,8,30,748.0,112.0,1.6,24.0,513.0,190.53,114.98
2016,9,7,8,45,763.0,118.5,1.6,25.0,558.0,241.86,155.96
2016,9,7,9,0,778.0,125.0,1.6,26.0,603.0,294.47,199.29
2016,9,7,9,15,793.5,128.5,1.55,26.5,644.5,350.67,245.53
2016,9,7,9,30,809.0,132.0,1.5,27.0,686.0,402.49,287.7
2016,9,7,9,45,859.5,116.0,1.45,27.5,731.5,452.79,327.5
2016,9,7,10,0,910.0,100.0,1.4,28.0,777.0,510.73,371.73
2016,9,7,10,15,917.0,101.5,1.4,28.0,805.5,559.89,409.61
2016,9,7,10,30,924.0,103.0,1.4,28.0,834.0,607.93,445.63
2016,9,7,10,45,914.5,111.5,1.4,28.5,851.0,650.94,476.07
2016,9,7,11,0,905.0,120.0,1.4,29.0,868.0,691.21,503.69
2016,9,7,11,15,908.0,120.5,1.45,29.0,881.0,729.99,531.23
2016,9,7,11,30,911.0,121.0,1.5,29.0,894.0,766.62,556.48
2016,9,7,11,45,897.0,130.0,1.55,29.5,894.5,796.12,574.63
2016,9,7,12,0,883.0,139.0,1.6,30.0,895.0,822.32,590.62
2016,9,7,12,15,882.0,139.0,1.65,30.0,892.0,847.29,607.01
2016,9,7,12,30,881.0,139.0,1.7,30.0,889.0,869.42,621.64
2016,9,7,12,45,869.0,143.0,1.8,30.0,875.0,888.49,634.94
2016,9,7,13,0,857.0,147.0,1.9,30.0,861.0,899.8,643.41
2016,9,7,13,15,851.5,145.5,1.95,30.0,841.0,907.85,649.48
2016,9,7,13,30,846.0,144.0,2.0,30.0,821.0,912.65,653.65
2016,9,7,13,45,823.5,149.0,2.1,30.0,790.0,905.9,651.07
2016,9,7,14,0,801.0,154.0,2.2,30.0,759.0,895.91,646.56
2016,9,7,14,15,788.5,151.0,2.3,29.5,725.0,883.38,641.77
2016,9,7,14,30,776.0,148.0,2.4,29.0,691.0,872.54,638.11
2016,9,7,14,45,753.0,147.5,2.5,29.0,649.0,848.1,624.16
2016,9,7,15,0,730.0,147.0,2.6,29.0,607.0,821.26,608.59
2016,9,7,15,15,708.5,142.0,2.65,28.5,562.0,788.42,589.66
2016,9,7,15,30,687.0,137.0,2.7,28.0,517.0,753.59,569.1
2016,9,7,15,45,651.5,132.5,2.75,28.0,466.5,706.24,538.26
2016,9,7,16,0,616.0,128.0,2.8,28.0,416.0,658.06,506.12
2016,9,7,16,15,578.0,119.5,2.75,27.0,365.0,603.11,469.3
2016,9,7,16,30,540.0,111.0,2.7,26.0,314.0,544.19,428.39
2016,9,7,16,45,483.0,101.5,2.7,25.5,261.5,477.03,378.71
2016,9,7,17,0,426.0,92.0,2.7,25.0,209.0,412.69,329.31
2016,9,7,17,15,357.0,77.0,2.45,23.5,160.5,337.35,270.03
2016,9,7,17,30,288.0,62.0,2.2,22.0,112.0,266.95,212.19
2016,9,7,17,45,197.5,42.5,2.0,21.0,71.5,184.57,142.18
2016,9,7,18,0,107.0,23.0,1.8,20.0,31.0,101.19,56.7
2016,9,7,18,15,53.5,11.5,1.7,19.5,15.5,34.39,0.0
2016,9,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,7.5,1.05,11.5,9.5,7.15,0.0
2016,9,8,6,0,70.0,15.0,1.1,12.0,19.0,11.79,0.0
2016,9,8,6,15,166.0,34.5,1.15,12.5,56.0,26.96,17.01
2016,9,8,6,30,262.0,54.0,1.2,13.0,93.0,41.53,31.0
2016,9,8,6,45,351.0,67.0,1.25,14.0,142.0,50.34,39.23
2016,9,8,7,0,440.0,80.0,1.3,15.0,191.0,58.79,46.8
2016,9,8,7,15,494.5,90.5,1.2,15.5,242.5,64.91,52.15
2016,9,8,7,30,549.0,101.0,1.1,16.0,294.0,70.95,57.25
2016,9,8,7,45,597.0,106.5,1.05,17.0,346.5,71.54,57.35
2016,9,8,8,0,645.0,112.0,1.0,18.0,399.0,98.01,60.96
2016,9,8,8,15,673.5,118.0,0.95,18.5,448.5,143.1,85.06
2016,9,8,8,30,702.0,124.0,0.9,19.0,498.0,191.37,119.53
2016,9,8,8,45,720.5,130.0,0.9,20.0,543.0,240.59,158.87
2016,9,8,9,0,739.0,136.0,0.9,21.0,588.0,291.5,200.89
2016,9,8,9,15,755.5,139.5,0.9,21.5,629.0,341.27,242.51
2016,9,8,9,30,772.0,143.0,0.9,22.0,670.0,392.05,284.23
2016,9,8,9,45,785.0,145.5,0.95,23.0,705.0,445.49,326.37
2016,9,8,10,0,798.0,148.0,1.0,24.0,740.0,494.43,363.97
2016,9,8,10,15,807.5,150.5,1.05,24.5,768.5,541.59,399.85
2016,9,8,10,30,817.0,153.0,1.1,25.0,797.0,588.18,434.28
2016,9,8,10,45,794.5,170.0,1.2,25.5,810.0,627.81,462.96
2016,9,8,11,0,772.0,187.0,1.3,26.0,823.0,662.81,487.7
2016,9,8,11,15,776.0,188.0,1.4,26.0,836.0,699.92,514.74
2016,9,8,11,30,780.0,189.0,1.5,26.0,849.0,735.37,540.23
2016,9,8,11,45,753.5,205.5,1.6,26.5,846.0,760.84,557.01
2016,9,8,12,0,727.0,222.0,1.7,27.0,843.0,782.85,571.26
2016,9,8,12,15,726.0,222.0,1.75,27.0,840.0,806.16,587.58
2016,9,8,12,30,725.0,222.0,1.8,27.0,837.0,827.06,602.2
2016,9,8,12,45,773.0,192.0,1.9,27.5,839.5,856.98,622.37
2016,9,8,13,0,821.0,162.0,2.0,28.0,842.0,881.73,638.31
2016,9,8,13,15,815.0,160.5,2.05,27.5,822.5,889.01,645.08
2016,9,8,13,30,809.0,159.0,2.1,27.0,803.0,893.15,650.14
2016,9,8,13,45,766.5,173.5,2.2,27.0,767.5,882.8,645.05
2016,9,8,14,0,724.0,188.0,2.3,27.0,732.0,865.78,635.72
2016,9,8,14,15,711.0,184.0,2.4,27.0,698.5,852.45,628.89
2016,9,8,14,30,698.0,180.0,2.5,27.0,665.0,836.33,620.17
2016,9,8,14,45,667.5,180.5,2.6,27.0,623.0,807.06,602.54
2016,9,8,15,0,637.0,181.0,2.7,27.0,581.0,775.64,583.16
2016,9,8,15,15,614.0,174.0,2.75,26.5,536.5,740.79,561.86
2016,9,8,15,30,591.0,167.0,2.8,26.0,492.0,699.7,535.88
2016,9,8,15,45,567.0,157.0,2.9,25.5,445.0,658.13,509.16
2016,9,8,16,0,543.0,147.0,3.0,25.0,398.0,615.66,481.05
2016,9,8,16,15,504.5,136.0,3.05,24.5,348.0,560.5,442.33
2016,9,8,16,30,466.0,125.0,3.1,24.0,298.0,506.0,402.95
2016,9,8,16,45,429.0,109.5,3.15,23.5,249.5,448.14,359.71
2016,9,8,17,0,392.0,94.0,3.2,23.0,201.0,391.62,315.8
2016,9,8,17,15,325.0,77.5,3.05,22.0,153.0,317.29,255.92
2016,9,8,17,30,258.0,61.0,2.9,21.0,105.0,247.76,197.7
2016,9,8,17,45,183.5,41.0,2.8,20.0,67.0,174.86,134.57
2016,9,8,18,0,109.0,21.0,2.7,19.0,29.0,97.26,46.7
2016,9,8,18,15,54.5,10.5,2.65,18.0,14.5,33.66,0.0
2016,9,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,67.0,7.5,0.4,11.5,10.5,7.15,0.0
2016,9,9,6,0,134.0,15.0,0.4,12.0,21.0,12.0,0.0
2016,9,9,6,15,257.0,29.5,0.4,12.5,60.5,23.61,14.1
2016,9,9,6,30,380.0,44.0,0.4,13.0,100.0,34.57,24.91
2016,9,9,6,45,461.5,54.0,0.4,13.5,149.5,40.75,30.84
2016,9,9,7,0,543.0,64.0,0.4,14.0,199.0,46.65,36.25
2016,9,9,7,15,595.5,71.0,0.45,15.0,251.5,49.68,38.82
2016,9,9,7,30,648.0,78.0,0.5,16.0,304.0,52.58,41.13
2016,9,9,7,45,687.0,83.0,0.55,17.0,356.5,53.76,41.86
2016,9,9,8,0,726.0,88.0,0.6,18.0,409.0,81.09,46.0
2016,9,9,8,15,752.5,92.0,0.7,18.5,459.0,134.15,74.94
2016,9,9,8,30,779.0,96.0,0.8,19.0,509.0,184.35,110.64
2016,9,9,8,45,800.5,99.0,0.95,20.0,556.0,235.38,151.71
2016,9,9,9,0,822.0,102.0,1.1,21.0,603.0,288.29,196.09
2016,9,9,9,15,836.5,104.5,1.2,21.5,644.0,340.27,240.53
2016,9,9,9,30,851.0,107.0,1.3,22.0,685.0,392.91,284.88
2016,9,9,9,45,875.5,102.5,1.4,23.0,724.0,448.74,329.8
2016,9,9,10,0,900.0,98.0,1.5,24.0,763.0,500.44,370.49
2016,9,9,10,15,907.5,99.5,1.55,24.5,791.5,549.31,408.47
2016,9,9,10,30,915.0,101.0,1.6,25.0,820.0,597.12,444.52
2016,9,9,10,45,917.0,103.5,1.65,26.0,840.0,641.28,475.99
2016,9,9,11,0,919.0,106.0,1.7,27.0,860.0,683.54,505.13
2016,9,9,11,15,922.0,106.5,1.65,27.0,873.0,722.59,532.61
2016,9,9,11,30,925.0,107.0,1.6,27.0,886.0,759.44,557.31
2016,9,9,11,45,923.0,109.5,1.6,27.5,890.0,792.12,577.35
2016,9,9,12,0,921.0,112.0,1.6,28.0,894.0,822.04,595.43
2016,9,9,12,15,920.0,112.0,1.6,28.0,891.0,847.51,611.73
2016,9,9,12,30,919.0,112.0,1.6,28.0,888.0,870.01,626.16
2016,9,9,12,45,909.5,115.0,1.6,28.5,874.5,885.31,634.77
2016,9,9,13,0,900.0,118.0,1.6,29.0,861.0,897.28,641.39
2016,9,9,13,15,894.5,117.0,1.65,29.0,841.0,905.34,647.53
2016,9,9,13,30,889.0,116.0,1.7,29.0,821.0,910.1,651.73
2016,9,9,13,45,876.5,117.0,1.75,29.0,792.5,907.49,651.41
2016,9,9,14,0,864.0,118.0,1.8,29.0,764.0,908.35,653.52
2016,9,9,14,15,853.5,116.0,1.85,28.5,730.0,898.16,649.92
2016,9,9,14,30,843.0,114.0,1.9,28.0,696.0,884.83,644.45
2016,9,9,14,45,826.5,112.0,2.0,28.0,655.0,863.24,632.83
2016,9,9,15,0,810.0,110.0,2.1,28.0,614.0,838.91,619.36
2016,9,9,15,15,790.5,106.5,2.2,27.5,568.5,807.77,602.37
2016,9,9,15,30,771.0,103.0,2.3,27.0,523.0,774.4,583.54
2016,9,9,15,45,743.0,99.5,2.4,26.5,473.5,736.24,560.96
2016,9,9,16,0,715.0,96.0,2.5,26.0,424.0,693.18,534.31
2016,9,9,16,15,679.0,90.0,2.6,25.0,371.5,640.15,500.58
2016,9,9,16,30,643.0,84.0,2.7,24.0,319.0,587.06,465.34
2016,9,9,16,45,590.0,77.5,2.8,23.5,266.5,522.05,417.49
2016,9,9,17,0,537.0,71.0,2.9,23.0,214.0,458.9,368.94
2016,9,9,17,15,460.5,60.5,2.85,22.0,164.0,379.25,305.37
2016,9,9,17,30,384.0,50.0,2.8,21.0,114.0,304.46,242.83
2016,9,9,17,45,270.0,35.5,2.75,20.0,72.5,211.24,162.25
2016,9,9,18,0,156.0,21.0,2.7,19.0,31.0,118.17,43.65
2016,9,9,18,15,78.0,10.5,2.6,18.0,15.5,43.55,0.0
2016,9,9,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
