Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,6,15,172.5,13.0,1.8,9.0,28.0,12.39,0.0
2016,9,30,6,30,345.0,26.0,1.9,9.0,56.0,20.7,11.36
2016,9,30,6,45,455.0,35.0,2.05,9.5,103.5,26.78,18.18
2016,9,30,7,0,565.0,44.0,2.2,10.0,151.0,32.61,23.82
2016,9,30,7,15,627.5,50.0,2.15,10.5,202.5,38.99,29.76
2016,9,30,7,30,690.0,56.0,2.1,11.0,254.0,42.26,32.72
2016,9,30,7,45,462.5,104.0,2.1,12.0,248.0,73.35,60.4
2016,9,30,8,0,235.0,152.0,2.1,13.0,242.0,110.55,92.79
2016,9,30,8,15,274.5,169.0,2.1,13.5,287.5,135.1,101.61
2016,9,30,8,30,314.0,186.0,2.1,14.0,333.0,170.34,123.9
2016,9,30,8,45,595.0,129.5,2.1,14.5,441.5,183.55,120.75
2016,9,30,9,0,876.0,73.0,2.1,15.0,550.0,239.57,156.59
2016,9,30,9,15,890.5,75.0,2.1,15.5,590.0,292.34,203.2
2016,9,30,9,30,905.0,77.0,2.1,16.0,630.0,345.47,250.29
2016,9,30,9,45,918.5,77.0,2.15,17.0,664.5,396.67,294.73
2016,9,30,10,0,932.0,77.0,2.2,18.0,699.0,447.61,337.73
2016,9,30,10,15,939.0,78.0,2.3,18.5,726.0,495.99,378.32
2016,9,30,10,30,946.0,79.0,2.4,19.0,753.0,543.08,416.76
2016,9,30,10,45,951.0,80.0,2.55,19.5,772.5,587.58,452.39
2016,9,30,11,0,956.0,81.0,2.7,20.0,792.0,630.21,485.72
2016,9,30,11,15,959.0,81.5,2.85,20.0,803.5,669.07,516.54
2016,9,30,11,30,962.0,82.0,3.0,20.0,815.0,705.52,545.12
2016,9,30,11,45,962.5,82.0,3.2,20.5,818.0,737.23,568.84
2016,9,30,12,0,963.0,82.0,3.4,21.0,821.0,766.06,588.93
2016,9,30,12,15,962.0,82.0,3.55,21.0,816.0,790.8,607.06
2016,9,30,12,30,961.0,82.0,3.7,21.0,811.0,812.37,623.06
2016,9,30,12,45,953.0,84.0,3.9,21.0,796.0,827.38,634.79
2016,9,30,13,0,945.0,86.0,4.1,21.0,781.0,838.93,644.26
2016,9,30,13,15,939.5,85.0,4.2,20.5,759.5,845.81,651.41
2016,9,30,13,30,934.0,84.0,4.3,20.0,738.0,849.23,656.31
2016,9,30,13,45,925.5,83.0,4.4,20.0,708.5,846.8,656.07
2016,9,30,14,0,917.0,82.0,4.5,20.0,679.0,840.97,653.76
2016,9,30,14,15,905.5,80.5,4.55,19.5,643.5,828.85,648.02
2016,9,30,14,30,894.0,79.0,4.6,19.0,608.0,813.57,640.09
2016,9,30,14,45,878.5,76.5,4.65,19.0,566.0,790.95,625.59
2016,9,30,15,0,863.0,74.0,4.7,19.0,524.0,765.58,609.04
2016,9,30,15,15,841.0,71.5,4.65,18.5,477.0,738.69,591.91
2016,9,30,15,30,819.0,69.0,4.6,18.0,430.0,703.81,568.52
2016,9,30,15,45,788.0,65.5,4.6,17.5,379.0,659.43,537.64
2016,9,30,16,0,757.0,62.0,4.6,17.0,328.0,614.0,505.08
2016,9,30,16,15,711.0,57.0,4.55,16.0,276.0,556.15,461.45
2016,9,30,16,30,665.0,52.0,4.5,15.0,224.0,498.93,415.73
2016,9,30,16,45,591.5,45.5,4.45,14.5,172.5,424.77,353.03
2016,9,30,17,0,518.0,39.0,4.4,14.0,121.0,359.87,294.87
2016,9,30,17,15,388.0,29.0,4.25,13.5,77.0,262.23,205.4
2016,9,30,17,30,258.0,19.0,4.1,13.0,33.0,161.48,31.45
2016,9,30,17,45,129.0,9.5,3.95,12.5,16.5,64.08,0.0
2016,9,30,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,10,1,6,15,184.5,13.0,2.75,7.5,28.5,12.39,0.0
2016,10,1,6,30,369.0,26.0,3.0,8.0,57.0,20.87,11.27
2016,10,1,6,45,481.0,35.0,3.25,9.0,105.5,26.95,18.31
2016,10,1,7,0,593.0,44.0,3.5,10.0,154.0,35.88,26.72
2016,10,1,7,15,656.5,50.0,3.65,10.5,207.5,39.2,29.92
2016,10,1,7,30,720.0,56.0,3.8,11.0,261.0,42.48,32.9
2016,10,1,7,45,763.5,59.5,3.95,11.5,314.0,43.53,33.74
2016,10,1,8,0,807.0,63.0,4.1,12.0,367.0,44.63,34.57
2016,10,1,8,15,834.0,66.0,4.1,12.5,417.5,76.14,39.63
2016,10,1,8,30,861.0,69.0,4.1,13.0,468.0,135.01,73.21
2016,10,1,8,45,883.0,71.0,4.1,14.0,514.5,188.24,112.69
2016,10,1,9,0,905.0,73.0,4.1,15.0,561.0,243.02,158.74
2016,10,1,9,15,918.5,74.5,4.05,15.5,602.0,296.58,206.55
2016,10,1,9,30,932.0,76.0,4.0,16.0,643.0,350.34,254.87
2016,10,1,9,45,945.0,76.0,4.0,16.5,678.0,402.61,301.46
2016,10,1,10,0,958.0,76.0,4.0,17.0,713.0,454.52,346.7
2016,10,1,10,15,965.0,77.0,3.9,17.5,740.0,504.02,388.73
2016,10,1,10,30,972.0,78.0,3.8,18.0,767.0,552.16,428.37
2016,10,1,10,45,976.5,79.0,3.75,18.5,786.5,597.4,464.68
2016,10,1,11,0,981.0,80.0,3.7,19.0,806.0,640.65,498.41
2016,10,1,11,15,983.5,80.5,3.65,19.0,817.0,680.04,529.37
2016,10,1,11,30,986.0,81.0,3.6,19.0,828.0,716.91,557.82
2016,10,1,11,45,986.5,81.0,3.6,19.5,831.0,749.27,581.46
2016,10,1,12,0,987.0,81.0,3.6,20.0,834.0,778.69,601.16
2016,10,1,12,15,985.5,81.0,3.6,20.0,828.0,803.58,618.76
2016,10,1,12,30,984.0,81.0,3.6,20.0,822.0,825.19,634.11
2016,10,1,12,45,980.5,80.5,3.65,20.5,808.0,841.4,644.78
2016,10,1,13,0,977.0,80.0,3.7,21.0,794.0,854.12,653.13
2016,10,1,13,15,971.5,79.0,3.75,20.5,771.5,861.2,660.21
2016,10,1,13,30,966.0,78.0,3.8,20.0,749.0,864.71,665.0
2016,10,1,13,45,957.0,77.0,3.85,20.0,719.0,861.86,664.25
2016,10,1,14,0,948.0,76.0,3.9,20.0,689.0,855.5,661.22
2016,10,1,14,15,937.0,74.5,3.9,20.0,652.5,843.56,654.14
2016,10,1,14,30,926.0,73.0,3.9,20.0,616.0,828.34,644.88
2016,10,1,14,45,909.5,71.5,3.95,20.0,573.0,805.69,630.59
2016,10,1,15,0,893.0,70.0,4.0,20.0,530.0,780.24,614.27
2016,10,1,15,15,871.0,67.5,4.0,19.5,482.5,746.87,592.96
2016,10,1,15,30,849.0,65.0,4.0,19.0,435.0,711.41,569.77
2016,10,1,15,45,817.5,61.5,4.0,18.5,383.0,671.88,542.97
2016,10,1,16,0,786.0,58.0,4.0,18.0,331.0,625.42,510.06
2016,10,1,16,15,740.0,54.0,3.85,17.5,278.0,568.15,466.36
2016,10,1,16,30,694.0,50.0,3.7,17.0,225.0,511.42,420.56
2016,10,1,16,45,617.0,43.5,3.55,16.5,172.5,434.57,356.34
2016,10,1,17,0,540.0,37.0,3.4,16.0,120.0,361.42,292.15
2016,10,1,17,15,401.0,27.5,3.2,15.0,75.5,265.34,203.75
2016,10,1,17,30,262.0,18.0,3.0,14.0,31.0,159.36,0.0
2016,10,1,17,45,131.0,9.0,2.85,13.5,15.5,63.92,0.0
2016,10,1,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,2,6,15,175.0,12.5,2.65,8.5,27.0,11.91,0.0
2016,10,2,6,30,350.0,25.0,2.8,9.0,54.0,20.04,10.24
2016,10,2,6,45,464.0,34.0,3.0,9.5,101.5,26.16,17.53
2016,10,2,7,0,578.0,43.0,3.2,10.0,149.0,35.04,25.95
2016,10,2,7,15,642.0,48.5,3.25,10.5,201.0,37.94,28.78
2016,10,2,7,30,706.0,54.0,3.3,11.0,253.0,40.85,31.42
2016,10,2,7,45,750.5,57.5,3.4,11.5,305.5,41.97,32.35
2016,10,2,8,0,795.0,61.0,3.5,12.0,358.0,43.14,33.25
2016,10,2,8,15,821.5,64.0,3.5,12.5,407.5,71.97,37.49
2016,10,2,8,30,848.0,67.0,3.5,13.0,457.0,130.02,69.94
2016,10,2,8,45,869.0,69.0,3.55,13.5,503.0,182.27,108.53
2016,10,2,9,0,890.0,71.0,3.6,14.0,549.0,235.98,153.89
2016,10,2,9,15,903.0,72.5,3.65,14.5,588.5,288.53,200.93
2016,10,2,9,30,916.0,74.0,3.7,15.0,628.0,341.23,248.55
2016,10,2,9,45,926.5,75.0,3.8,15.5,661.5,392.58,294.65
2016,10,2,10,0,937.0,76.0,3.9,16.0,695.0,443.37,339.3
2016,10,2,10,15,943.5,77.0,4.0,16.0,721.0,491.61,381.57
2016,10,2,10,30,950.0,78.0,4.1,16.0,747.0,538.48,421.75
2016,10,2,10,45,952.5,79.5,4.2,16.5,765.5,582.12,457.67
2016,10,2,11,0,955.0,81.0,4.3,17.0,784.0,623.69,491.15
2016,10,2,11,15,957.0,81.5,4.4,17.0,794.5,661.75,522.25
2016,10,2,11,30,959.0,82.0,4.5,17.0,805.0,697.34,550.98
2016,10,2,11,45,958.0,82.5,4.6,17.0,807.0,728.29,575.85
2016,10,2,12,0,957.0,83.0,4.7,17.0,809.0,756.31,597.02
2016,10,2,12,15,955.5,82.5,4.8,17.0,803.0,779.91,614.82
2016,10,2,12,30,954.0,82.0,4.9,17.0,797.0,800.32,630.42
2016,10,2,12,45,943.5,85.0,5.0,17.0,781.5,814.24,641.41
2016,10,2,13,0,933.0,88.0,5.1,17.0,766.0,824.69,650.05
2016,10,2,13,15,564.5,208.5,5.1,17.0,615.5,674.59,536.3
2016,10,2,13,30,196.0,329.0,5.1,17.0,465.0,495.93,392.77
2016,10,2,13,45,195.5,316.0,5.2,17.0,446.5,486.84,387.39
2016,10,2,14,0,195.0,303.0,5.3,17.0,428.0,476.81,380.71
2016,10,2,14,15,159.0,285.0,5.25,16.5,383.5,431.94,346.48
2016,10,2,14,30,123.0,267.0,5.2,16.0,339.0,386.52,311.4
2016,10,2,14,45,61.5,175.5,5.2,16.0,211.5,226.39,182.98
2016,10,2,15,0,0.0,84.0,5.2,16.0,84.0,78.23,59.87
2016,10,2,15,15,0.0,99.0,5.1,15.5,99.0,93.23,72.79
2016,10,2,15,30,0.0,114.0,5.0,15.0,114.0,109.42,86.73
2016,10,2,15,45,0.0,100.0,4.9,15.0,100.0,95.89,75.63
2016,10,2,16,0,0.0,86.0,4.8,15.0,86.0,82.3,64.38
2016,10,2,16,15,331.0,68.5,4.6,14.5,150.0,314.82,266.01
2016,10,2,16,30,662.0,51.0,4.4,14.0,214.0,489.67,409.9
2016,10,2,16,45,582.0,44.5,4.25,13.5,163.0,412.43,342.87
2016,10,2,17,0,502.0,38.0,4.1,13.0,112.0,345.32,282.09
2016,10,2,17,15,359.0,27.5,3.8,12.5,69.5,242.66,185.47
2016,10,2,17,30,216.0,17.0,3.5,12.0,27.0,115.2,0.0
2016,10,2,17,45,108.0,8.5,3.2,11.5,13.5,8.1,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,6,15,148.0,13.0,1.45,8.5,24.5,12.39,0.0
2016,10,3,6,30,296.0,26.0,1.6,9.0,49.0,21.12,10.71
2016,10,3,6,45,415.5,35.0,1.8,9.5,94.5,27.15,18.39
2016,10,3,7,0,535.0,44.0,2.0,10.0,140.0,32.98,24.09
2016,10,3,7,15,600.5,50.0,2.0,10.5,190.5,35.97,27.0
2016,10,3,7,30,666.0,56.0,2.0,11.0,241.0,42.64,33.07
2016,10,3,7,45,710.5,59.5,2.05,11.5,292.5,43.65,33.88
2016,10,3,8,0,755.0,63.0,2.1,12.0,344.0,44.72,34.69
2016,10,3,8,15,522.5,124.0,2.15,12.5,330.5,102.25,70.55
2016,10,3,8,30,290.0,185.0,2.2,13.0,317.0,164.6,121.21
2016,10,3,8,45,296.5,204.5,2.25,13.5,351.5,199.71,147.6
2016,10,3,9,0,303.0,224.0,2.3,14.0,386.0,235.62,176.45
2016,10,3,9,15,288.5,245.5,2.35,14.5,409.0,268.6,204.33
2016,10,3,9,30,274.0,267.0,2.4,15.0,432.0,300.2,230.89
2016,10,3,9,45,198.5,288.5,2.5,15.5,412.0,313.38,243.69
2016,10,3,10,0,123.0,310.0,2.6,16.0,392.0,314.51,245.88
2016,10,3,10,15,72.5,285.5,2.7,16.0,334.5,285.2,223.81
2016,10,3,10,30,22.0,261.0,2.8,16.0,277.0,248.47,195.19
2016,10,3,10,45,43.5,297.5,2.95,16.5,329.5,292.04,229.09
2016,10,3,11,0,65.0,334.0,3.1,17.0,382.0,340.79,266.45
2016,10,3,11,15,91.5,350.0,3.15,17.0,418.5,376.7,294.27
2016,10,3,11,30,118.0,366.0,3.2,17.0,455.0,414.67,323.63
2016,10,3,11,45,93.0,357.0,3.3,17.5,427.5,396.83,309.25
2016,10,3,12,0,68.0,348.0,3.4,18.0,400.0,376.86,293.34
2016,10,3,12,15,41.0,297.0,3.4,18.0,328.5,313.09,244.25
2016,10,3,12,30,14.0,246.0,3.4,18.0,257.0,242.02,188.74
2016,10,3,12,45,10.0,217.5,3.45,18.0,225.5,212.66,165.93
2016,10,3,13,0,6.0,189.0,3.5,18.0,194.0,182.85,142.46
2016,10,3,13,15,31.5,246.0,3.5,18.0,268.0,266.25,209.25
2016,10,3,13,30,57.0,303.0,3.5,18.0,342.0,348.24,273.62
2016,10,3,13,45,113.0,302.0,3.5,18.0,375.5,395.48,311.9
2016,10,3,14,0,169.0,301.0,3.5,18.0,409.0,453.3,358.01
2016,10,3,14,15,129.5,280.0,3.45,17.5,360.0,402.5,319.26
2016,10,3,14,30,90.0,259.0,3.4,17.0,311.0,340.1,271.28
2016,10,3,14,45,51.5,218.0,3.4,17.0,247.5,266.26,212.9
2016,10,3,15,0,13.0,177.0,3.4,17.0,184.0,183.28,145.87
2016,10,3,15,15,6.5,127.5,3.3,16.5,131.0,127.36,100.8
2016,10,3,15,30,0.0,78.0,3.2,16.0,78.0,72.63,55.63
2016,10,3,15,45,365.0,68.0,3.15,16.0,191.0,357.96,299.53
2016,10,3,16,0,730.0,58.0,3.1,16.0,304.0,580.56,478.58
2016,10,3,16,15,682.5,53.5,2.9,15.5,253.5,523.73,432.15
2016,10,3,16,30,635.0,49.0,2.7,15.0,203.0,467.72,386.17
2016,10,3,16,45,558.0,42.5,2.55,14.5,153.5,393.61,323.48
2016,10,3,17,0,481.0,36.0,2.4,14.0,104.0,329.31,265.68
2016,10,3,17,15,338.5,25.5,2.2,13.5,63.5,228.66,169.85
2016,10,3,17,30,196.0,15.0,2.0,13.0,23.0,103.24,0.0
2016,10,3,17,45,98.0,7.5,1.85,13.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,4,6,15,122.5,13.5,1.15,10.0,22.5,12.87,0.0
2016,10,4,6,30,245.0,27.0,1.4,10.0,45.0,22.26,11.01
2016,10,4,6,45,352.0,39.0,1.65,10.5,88.5,31.01,21.64
2016,10,4,7,0,459.0,51.0,1.9,11.0,132.0,39.33,29.64
2016,10,4,7,15,530.0,59.0,1.95,11.5,182.0,43.64,33.77
2016,10,4,7,30,601.0,67.0,2.0,12.0,232.0,47.82,37.58
2016,10,4,7,45,361.5,109.5,2.1,12.5,214.5,77.73,64.21
2016,10,4,8,0,122.0,152.0,2.2,13.0,197.0,116.27,97.89
2016,10,4,8,15,434.5,121.5,2.25,13.5,313.0,96.36,67.73
2016,10,4,8,30,747.0,91.0,2.3,14.0,429.0,124.79,70.04
2016,10,4,8,45,773.5,93.5,2.35,14.5,474.5,178.15,108.77
2016,10,4,9,0,800.0,96.0,2.4,15.0,520.0,228.54,150.13
2016,10,4,9,15,574.0,173.5,2.4,15.5,489.5,276.86,200.57
2016,10,4,9,30,348.0,251.0,2.4,16.0,459.0,308.87,234.84
2016,10,4,9,45,384.0,257.5,2.45,16.5,498.5,348.12,266.33
2016,10,4,10,0,420.0,264.0,2.5,17.0,538.0,387.38,297.75
2016,10,4,10,15,668.0,178.0,2.5,17.0,634.0,447.52,344.73
2016,10,4,10,30,916.0,92.0,2.5,17.0,730.0,528.85,409.01
2016,10,4,10,45,922.5,93.0,2.55,17.5,749.5,572.78,444.11
2016,10,4,11,0,929.0,94.0,2.6,18.0,769.0,615.01,477.18
2016,10,4,11,15,932.5,94.5,2.65,18.0,780.5,653.08,507.34
2016,10,4,11,30,936.0,95.0,2.7,18.0,792.0,688.85,535.26
2016,10,4,11,45,938.5,94.5,2.8,18.5,795.5,720.51,558.98
2016,10,4,12,0,941.0,94.0,2.9,19.0,799.0,749.48,579.93
2016,10,4,12,15,940.0,93.5,3.0,19.0,793.5,773.09,597.17
2016,10,4,12,30,939.0,93.0,3.1,19.0,788.0,793.59,612.33
2016,10,4,12,45,933.0,94.0,3.25,19.5,773.5,808.67,622.86
2016,10,4,13,0,927.0,95.0,3.4,20.0,759.0,820.39,631.16
2016,10,4,13,15,921.0,94.0,3.5,20.0,737.0,826.63,636.7
2016,10,4,13,30,915.0,93.0,3.6,20.0,715.0,829.48,640.02
2016,10,4,13,45,907.0,91.0,3.75,20.0,686.0,826.29,639.48
2016,10,4,14,0,899.0,89.0,3.9,20.0,657.0,819.75,636.72
2016,10,4,14,15,886.5,87.0,4.0,19.5,620.5,806.4,630.16
2016,10,4,14,30,874.0,85.0,4.1,19.0,584.0,789.97,621.45
2016,10,4,14,45,858.0,82.0,4.25,19.0,542.5,772.51,611.0
2016,10,4,15,0,842.0,79.0,4.4,19.0,501.0,746.67,594.49
2016,10,4,15,15,818.0,76.0,4.4,18.5,454.0,712.38,571.98
2016,10,4,15,30,794.0,73.0,4.4,18.0,407.0,676.12,547.58
2016,10,4,15,45,761.5,68.5,4.45,17.5,356.5,630.45,515.54
2016,10,4,16,0,729.0,64.0,4.5,17.0,306.0,583.85,481.25
2016,10,4,16,15,678.0,58.5,4.35,16.5,254.0,523.66,433.38
2016,10,4,16,30,627.0,53.0,4.2,16.0,202.0,469.09,387.93
2016,10,4,16,45,546.5,45.5,4.05,15.5,152.0,393.03,322.98
2016,10,4,17,0,466.0,38.0,3.9,15.0,102.0,321.55,258.89
2016,10,4,17,15,315.5,26.5,3.65,14.0,61.0,215.34,155.78
2016,10,4,17,30,165.0,15.0,3.4,13.0,20.0,88.44,0.0
2016,10,4,17,45,82.5,7.5,3.2,12.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,5,6,15,136.0,12.5,2.1,7.5,22.5,11.91,0.0
2016,10,5,6,30,272.0,25.0,2.3,8.0,45.0,20.45,9.16
2016,10,5,6,45,401.5,35.0,2.5,8.5,91.5,27.45,18.61
2016,10,5,7,0,531.0,45.0,2.7,9.0,138.0,34.16,25.2
2016,10,5,7,15,602.5,52.0,2.8,9.5,190.0,37.93,28.86
2016,10,5,7,30,674.0,59.0,2.9,10.0,242.0,41.59,32.23
2016,10,5,7,45,722.5,63.0,3.05,11.0,295.0,46.97,36.94
2016,10,5,8,0,771.0,67.0,3.2,12.0,348.0,48.32,37.92
2016,10,5,8,15,801.5,70.5,3.2,12.5,398.0,70.06,39.89
2016,10,5,8,30,832.0,74.0,3.2,13.0,448.0,121.06,64.41
2016,10,5,8,45,856.5,76.0,3.25,14.0,494.5,172.91,101.22
2016,10,5,9,0,881.0,78.0,3.3,15.0,541.0,232.53,150.22
2016,10,5,9,15,896.5,80.0,3.3,15.5,582.0,285.53,196.93
2016,10,5,9,30,912.0,82.0,3.3,16.0,623.0,338.96,244.6
2016,10,5,9,45,928.0,81.5,3.35,16.5,658.5,390.62,290.49
2016,10,5,10,0,944.0,81.0,3.4,17.0,694.0,442.18,335.4
2016,10,5,10,15,952.0,82.5,3.45,17.0,721.0,491.69,378.36
2016,10,5,10,30,960.0,84.0,3.5,17.0,748.0,539.96,419.28
2016,10,5,10,45,967.0,84.0,3.6,17.5,768.0,584.87,455.97
2016,10,5,11,0,974.0,84.0,3.7,18.0,788.0,627.97,490.35
2016,10,5,11,15,977.0,84.0,3.75,18.0,799.5,666.68,521.46
2016,10,5,11,30,980.0,84.0,3.8,18.0,811.0,702.91,550.15
2016,10,5,11,45,983.0,83.5,3.9,18.5,814.0,736.0,575.19
2016,10,5,12,0,986.0,83.0,4.0,19.0,817.0,766.28,596.94
2016,10,5,12,15,985.0,82.5,4.1,19.0,811.5,790.74,614.89
2016,10,5,12,30,984.0,82.0,4.2,19.0,806.0,811.95,630.61
2016,10,5,12,45,980.0,82.0,4.35,19.5,791.5,828.07,641.82
2016,10,5,13,0,976.0,82.0,4.5,20.0,777.0,840.71,651.01
2016,10,5,13,15,970.5,81.5,4.55,20.0,755.0,848.15,657.27
2016,10,5,13,30,965.0,81.0,4.6,20.0,733.0,852.05,661.22
2016,10,5,13,45,957.5,79.5,4.7,20.0,703.0,849.73,661.23
2016,10,5,14,0,950.0,78.0,4.8,20.0,673.0,843.92,658.91
2016,10,5,14,15,938.0,76.0,4.8,19.5,636.0,830.58,651.97
2016,10,5,14,30,926.0,74.0,4.8,19.0,599.0,813.97,642.76
2016,10,5,14,45,910.0,72.0,4.8,19.0,556.0,791.19,627.81
2016,10,5,15,0,894.0,70.0,4.8,19.0,513.0,765.62,610.8
2016,10,5,15,15,870.5,67.5,4.7,18.5,465.0,731.35,587.81
2016,10,5,15,30,847.0,65.0,4.6,18.0,417.0,700.74,567.3
2016,10,5,15,45,813.0,61.5,4.6,18.0,365.0,654.09,533.38
2016,10,5,16,0,779.0,58.0,4.6,18.0,313.0,606.5,497.62
2016,10,5,16,15,728.0,53.5,4.15,17.0,259.0,546.31,449.89
2016,10,5,16,30,677.0,49.0,3.7,16.0,205.0,486.97,401.18
2016,10,5,16,45,588.0,42.0,3.3,15.5,153.0,404.56,330.87
2016,10,5,17,0,499.0,35.0,2.9,15.0,101.0,333.27,266.29
2016,10,5,17,15,335.5,24.0,2.6,14.0,59.5,218.81,151.9
2016,10,5,17,30,172.0,13.0,2.3,13.0,18.0,88.92,0.0
2016,10,5,17,45,86.0,6.5,2.0,12.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,15,152.5,11.5,1.3,8.5,22.0,10.96,0.0
2016,10,6,6,30,305.0,23.0,1.4,9.0,44.0,18.66,7.15
2016,10,6,6,45,429.5,32.0,1.55,10.0,90.0,24.86,16.17
2016,10,6,7,0,554.0,41.0,1.7,11.0,136.0,30.82,21.98
2016,10,6,7,15,622.5,47.5,1.85,11.5,187.5,37.58,28.3
2016,10,6,7,30,691.0,54.0,2.0,12.0,239.0,41.38,31.79
2016,10,6,7,45,736.5,57.5,2.15,13.0,291.5,42.48,32.63
2016,10,6,8,0,782.0,61.0,2.3,14.0,344.0,43.63,33.44
2016,10,6,8,15,811.0,64.5,2.4,14.5,393.0,63.4,35.08
2016,10,6,8,30,840.0,68.0,2.5,15.0,442.0,114.66,58.75
2016,10,6,8,45,862.0,70.0,2.7,16.0,488.0,172.6,99.95
2016,10,6,9,0,884.0,72.0,2.9,17.0,534.0,225.8,143.25
2016,10,6,9,15,898.5,74.0,2.95,17.5,574.0,278.53,189.38
2016,10,6,9,30,913.0,76.0,3.0,18.0,614.0,331.58,236.45
2016,10,6,9,45,929.0,75.0,3.05,19.0,648.5,382.65,281.02
2016,10,6,10,0,945.0,74.0,3.1,20.0,683.0,433.61,324.46
2016,10,6,10,15,952.5,75.0,3.1,20.5,710.0,482.31,365.57
2016,10,6,10,30,960.0,76.0,3.1,21.0,737.0,529.71,404.45
2016,10,6,10,45,964.5,77.0,3.1,21.5,755.5,574.04,439.87
2016,10,6,11,0,969.0,78.0,3.1,22.0,774.0,616.39,472.79
2016,10,6,11,15,971.5,78.5,3.1,22.0,784.5,654.92,503.01
2016,10,6,11,30,974.0,79.0,3.1,22.0,795.0,690.97,530.8
2016,10,6,11,45,974.0,79.0,3.15,22.5,797.5,722.23,553.83
2016,10,6,12,0,974.0,79.0,3.2,23.0,800.0,750.54,573.63
2016,10,6,12,15,972.5,78.5,3.2,23.0,794.0,774.22,590.23
2016,10,6,12,30,971.0,78.0,3.2,23.0,788.0,794.65,604.62
2016,10,6,12,45,968.0,77.5,3.2,23.5,773.5,810.64,614.83
2016,10,6,13,0,965.0,77.0,3.2,24.0,759.0,823.2,622.77
2016,10,6,13,15,959.0,76.0,3.2,24.0,736.5,829.45,627.7
2016,10,6,13,30,953.0,75.0,3.2,24.0,714.0,832.17,630.39
2016,10,6,13,45,944.0,74.0,3.2,24.0,684.0,829.05,629.21
2016,10,6,14,0,935.0,73.0,3.2,24.0,654.0,822.5,625.85
2016,10,6,14,15,923.0,71.5,3.15,23.5,617.5,809.68,619.2
2016,10,6,14,30,911.0,70.0,3.1,23.0,581.0,793.68,610.43
2016,10,6,14,45,894.0,68.0,3.1,23.0,538.5,770.24,595.53
2016,10,6,15,0,877.0,66.0,3.1,23.0,496.0,744.08,578.68
2016,10,6,15,15,854.0,63.5,3.0,22.5,449.0,710.46,556.9
2016,10,6,15,30,831.0,61.0,2.9,22.0,402.0,674.89,533.36
2016,10,6,15,45,797.5,57.5,2.85,22.0,351.0,634.72,505.07
2016,10,6,16,0,764.0,54.0,2.8,22.0,300.0,588.03,470.76
2016,10,6,16,15,714.5,49.5,2.4,21.0,248.0,529.51,425.67
2016,10,6,16,30,665.0,45.0,2.0,20.0,196.0,471.92,379.19
2016,10,6,16,45,581.0,38.5,1.6,19.0,145.5,393.96,314.37
2016,10,6,17,0,497.0,32.0,1.2,18.0,95.0,320.34,249.67
2016,10,6,17,15,339.0,21.5,1.15,17.0,55.0,208.4,134.21
2016,10,6,17,30,181.0,11.0,1.1,16.0,15.0,90.22,0.0
2016,10,6,17,45,90.5,5.5,1.1,15.0,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,7,6,15,49.5,11.5,1.1,10.0,14.5,10.96,0.0
2016,10,7,6,30,99.0,23.0,1.2,11.0,29.0,19.12,6.5
2016,10,7,6,45,144.0,41.5,1.35,12.0,60.5,33.69,23.6
2016,10,7,7,0,189.0,60.0,1.5,13.0,92.0,47.79,36.76
2016,10,7,7,15,213.0,79.5,1.65,13.5,127.0,62.08,49.83
2016,10,7,7,30,237.0,99.0,1.8,14.0,162.0,75.85,62.15
2016,10,7,7,45,250.5,118.5,2.0,15.0,197.5,89.07,73.54
2016,10,7,8,0,264.0,138.0,2.2,16.0,233.0,101.77,84.18
2016,10,7,8,15,550.5,102.0,2.25,16.5,334.5,79.8,53.59
2016,10,7,8,30,837.0,66.0,2.3,17.0,436.0,110.56,55.53
2016,10,7,8,45,856.0,68.5,2.35,18.0,480.5,168.23,95.91
2016,10,7,9,0,875.0,71.0,2.4,19.0,525.0,220.83,138.23
2016,10,7,9,15,890.0,73.0,2.35,19.5,565.0,273.11,183.35
2016,10,7,9,30,905.0,75.0,2.3,20.0,605.0,325.77,229.42
2016,10,7,9,45,910.5,78.5,2.25,21.0,637.0,376.67,273.32
2016,10,7,10,0,916.0,82.0,2.2,22.0,669.0,426.6,315.2
2016,10,7,10,15,924.0,83.5,2.15,22.5,695.5,474.68,354.9
2016,10,7,10,30,932.0,85.0,2.1,23.0,722.0,521.56,392.42
2016,10,7,10,45,936.0,86.0,2.1,24.0,740.5,564.53,425.25
2016,10,7,11,0,940.0,87.0,2.1,25.0,759.0,605.54,455.53
2016,10,7,11,15,707.5,184.5,2.0,25.0,694.5,593.41,445.96
2016,10,7,11,30,475.0,282.0,1.9,25.0,630.0,564.63,423.32
2016,10,7,11,45,491.5,277.0,1.8,25.5,638.5,590.6,441.7
2016,10,7,12,0,508.0,272.0,1.7,26.0,647.0,615.85,458.83
2016,10,7,12,15,724.5,180.0,1.55,26.0,709.0,699.68,520.4
2016,10,7,12,30,941.0,88.0,1.4,26.0,771.0,779.51,575.28
2016,10,7,12,45,927.5,92.0,1.3,26.5,754.5,791.93,580.86
2016,10,7,13,0,914.0,96.0,1.2,27.0,738.0,800.87,584.82
2016,10,7,13,15,648.0,189.0,1.1,27.0,637.5,711.77,523.09
2016,10,7,13,30,382.0,282.0,1.0,27.0,537.0,597.07,440.5
2016,10,7,13,45,448.5,246.5,0.9,27.0,532.5,626.39,463.22
2016,10,7,14,0,515.0,211.0,0.8,27.0,528.0,644.76,477.1
2016,10,7,14,15,527.5,193.0,0.75,26.5,502.0,636.62,473.32
2016,10,7,14,30,540.0,175.0,0.7,26.0,476.0,625.82,468.01
2016,10,7,14,45,517.0,167.5,0.7,26.0,438.0,597.17,449.23
2016,10,7,15,0,494.0,160.0,0.7,26.0,400.0,567.08,429.36
2016,10,7,15,15,486.0,143.5,0.75,25.5,360.5,536.37,410.4
2016,10,7,15,30,478.0,127.0,0.8,25.0,321.0,503.87,389.53
2016,10,7,15,45,446.0,116.5,0.85,24.5,279.0,460.62,359.54
2016,10,7,16,0,414.0,106.0,0.9,24.0,237.0,417.51,328.56
2016,10,7,16,15,380.0,90.0,0.85,23.0,194.0,366.89,290.73
2016,10,7,16,30,346.0,74.0,0.8,22.0,151.0,317.13,251.83
2016,10,7,16,45,289.5,57.5,0.8,21.0,110.5,255.54,201.67
2016,10,7,17,0,233.0,41.0,0.8,20.0,70.0,197.56,151.81
2016,10,7,17,15,116.5,25.0,0.85,19.5,39.5,108.07,61.29
2016,10,7,17,30,0.0,9.0,0.9,19.0,9.0,8.58,0.0
2016,10,7,17,45,0.0,4.5,0.95,18.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,107.5,11.5,1.05,13.5,18.0,10.96,0.0
2016,10,8,6,30,215.0,23.0,1.0,14.0,36.0,18.93,5.16
2016,10,8,6,45,343.5,34.0,1.0,15.0,79.5,26.95,17.45
2016,10,8,7,0,472.0,45.0,1.0,16.0,123.0,34.58,24.75
2016,10,8,7,15,547.0,52.5,1.15,16.5,173.5,38.73,28.7
2016,10,8,7,30,622.0,60.0,1.3,17.0,224.0,42.76,32.34
2016,10,8,7,45,670.5,65.5,1.45,18.0,275.0,44.99,34.17
2016,10,8,8,0,719.0,71.0,1.6,19.0,326.0,52.02,40.09
2016,10,8,8,15,751.5,75.0,1.75,20.0,375.0,66.33,40.29
2016,10,8,8,30,784.0,79.0,1.9,21.0,424.0,114.82,60.58
2016,10,8,8,45,807.5,82.5,2.05,22.5,469.0,164.89,93.64
2016,10,8,9,0,831.0,86.0,2.2,24.0,514.0,216.89,133.99
2016,10,8,9,15,847.5,88.5,2.3,24.5,553.5,268.09,177.07
2016,10,8,9,30,864.0,91.0,2.4,25.0,593.0,319.98,221.47
2016,10,8,9,45,906.5,80.0,2.5,26.0,633.0,373.88,266.09
2016,10,8,10,0,949.0,69.0,2.6,27.0,673.0,424.96,308.0
2016,10,8,10,15,956.5,70.0,2.6,27.0,699.5,473.6,348.62
2016,10,8,10,30,964.0,71.0,2.6,27.0,726.0,520.93,387.18
2016,10,8,10,45,969.0,71.5,2.6,27.5,745.0,564.98,421.53
2016,10,8,11,0,974.0,72.0,2.6,28.0,764.0,607.06,453.43
2016,10,8,11,15,976.5,72.5,2.55,28.0,774.5,645.53,482.62
2016,10,8,11,30,979.0,73.0,2.5,28.0,785.0,681.49,509.37
2016,10,8,11,45,980.0,73.0,2.45,28.5,787.5,713.31,531.63
2016,10,8,12,0,981.0,73.0,2.4,29.0,790.0,742.22,550.84
2016,10,8,12,15,980.0,72.5,2.3,29.0,784.0,766.18,566.39
2016,10,8,12,30,979.0,72.0,2.2,29.0,778.0,786.89,579.73
2016,10,8,12,45,973.5,73.0,2.1,29.5,763.5,802.54,588.49
2016,10,8,13,0,968.0,74.0,2.0,30.0,749.0,814.71,594.99
2016,10,8,13,15,962.0,73.0,1.9,29.5,726.5,820.85,599.95
2016,10,8,13,30,956.0,72.0,1.8,29.0,704.0,823.46,602.73
2016,10,8,13,45,947.0,71.0,1.75,29.0,674.5,820.24,601.09
2016,10,8,14,0,938.0,70.0,1.7,29.0,645.0,813.58,597.37
2016,10,8,14,15,926.0,68.5,1.65,28.5,608.5,800.69,590.84
2016,10,8,14,30,914.0,67.0,1.6,28.0,572.0,784.61,582.29
2016,10,8,14,45,896.5,65.5,1.6,28.0,529.0,761.36,568.28
2016,10,8,15,0,879.0,64.0,1.6,28.0,486.0,735.44,552.43
2016,10,8,15,15,856.0,61.5,1.6,27.5,439.0,701.88,532.19
2016,10,8,15,30,833.0,59.0,1.6,27.0,392.0,666.38,510.18
2016,10,8,15,45,798.0,56.0,1.6,26.5,341.0,625.94,483.98
2016,10,8,16,0,763.0,53.0,1.6,26.0,290.0,579.16,451.44
2016,10,8,16,15,711.0,48.0,1.4,25.0,238.0,518.9,406.56
2016,10,8,16,30,659.0,43.0,1.2,24.0,186.0,459.79,360.3
2016,10,8,16,45,571.0,36.5,1.05,23.0,136.0,380.64,296.39
2016,10,8,17,0,483.0,30.0,0.9,22.0,86.0,306.18,231.89
2016,10,8,17,15,241.5,15.0,0.9,21.0,43.0,149.72,74.86
2016,10,8,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,6,15,159.0,9.5,0.95,15.5,19.5,9.05,0.0
2016,10,9,6,30,318.0,19.0,0.9,16.0,39.0,16.61,2.57
2016,10,9,6,45,442.0,28.5,0.9,16.5,84.0,24.09,14.82
2016,10,9,7,0,566.0,38.0,0.9,17.0,129.0,31.26,21.72
2016,10,9,7,15,635.0,43.5,1.05,17.5,180.0,34.35,24.71
2016,10,9,7,30,704.0,49.0,1.2,18.0,231.0,37.44,27.51
2016,10,9,7,45,746.0,53.5,1.35,19.0,282.5,39.56,29.26
2016,10,9,8,0,788.0,58.0,1.5,20.0,334.0,41.65,30.9
2016,10,9,8,15,817.0,61.0,1.5,21.0,383.0,54.2,30.89
2016,10,9,8,30,846.0,64.0,1.5,22.0,432.0,111.3,55.86
2016,10,9,8,45,865.0,67.0,1.55,23.0,477.0,163.33,89.8
2016,10,9,9,0,884.0,70.0,1.6,24.0,522.0,216.61,131.23
2016,10,9,9,15,898.5,71.5,1.65,24.5,561.5,268.65,174.99
2016,10,9,9,30,913.0,73.0,1.7,25.0,601.0,320.97,219.79
2016,10,9,9,45,924.5,74.5,1.75,25.5,634.5,372.36,263.62
2016,10,9,10,0,936.0,76.0,1.8,26.0,668.0,423.28,306.16
2016,10,9,10,15,943.0,77.0,1.8,26.5,694.0,471.15,345.22
2016,10,9,10,30,950.0,78.0,1.8,27.0,720.0,517.67,382.05
2016,10,9,10,45,732.5,166.0,1.85,27.5,669.0,523.66,388.28
2016,10,9,11,0,515.0,254.0,1.9,28.0,618.0,514.99,382.06
2016,10,9,11,15,523.0,252.5,1.9,28.0,626.5,541.76,402.5
2016,10,9,11,30,531.0,251.0,1.9,28.0,635.0,567.59,421.75
2016,10,9,11,45,746.5,166.0,1.95,28.0,707.5,649.64,483.33
2016,10,9,12,0,962.0,81.0,2.0,28.0,780.0,733.88,545.49
2016,10,9,12,15,960.0,81.0,2.0,28.0,773.5,757.25,560.77
2016,10,9,12,30,958.0,81.0,2.0,28.0,767.0,777.42,574.43
2016,10,9,12,45,945.0,84.5,2.0,28.0,750.5,789.88,583.01
2016,10,9,13,0,932.0,88.0,2.0,28.0,734.0,798.81,589.42
2016,10,9,13,15,721.0,159.5,2.05,28.0,650.0,731.83,544.4
2016,10,9,13,30,510.0,231.0,2.1,28.0,566.0,648.37,484.39
2016,10,9,13,45,703.5,157.5,2.15,28.0,597.0,730.45,547.15
2016,10,9,14,0,897.0,84.0,2.2,28.0,628.0,793.94,591.78
2016,10,9,14,15,883.5,82.0,2.25,27.5,591.5,779.74,584.35
2016,10,9,14,30,870.0,80.0,2.3,27.0,555.0,762.5,575.51
2016,10,9,14,45,850.5,77.5,2.4,27.0,512.5,742.84,564.16
2016,10,9,15,0,831.0,75.0,2.5,27.0,470.0,715.21,547.09
2016,10,9,15,15,804.5,72.0,2.5,26.5,423.0,679.61,524.63
2016,10,9,15,30,778.0,69.0,2.5,26.0,376.0,642.22,500.4
2016,10,9,15,45,740.0,65.0,2.55,25.5,326.0,594.39,467.67
2016,10,9,16,0,702.0,61.0,2.6,25.0,276.0,545.97,432.45
2016,10,9,16,15,645.0,55.0,2.4,23.5,225.0,487.4,388.46
2016,10,9,16,30,588.0,49.0,2.2,22.0,174.0,427.07,340.82
2016,10,9,16,45,492.5,41.0,2.0,21.0,125.5,345.52,273.31
2016,10,9,17,0,397.0,33.0,1.8,20.0,77.0,269.95,206.32
2016,10,9,17,15,198.5,16.5,1.75,19.0,38.5,132.38,52.32
2016,10,9,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
