Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,7,0,513.0,31.0,1.3,11.0,95.0,26.03,17.2
2016,10,20,7,15,594.0,37.5,1.55,11.5,144.0,30.28,21.48
2016,10,20,7,30,675.0,44.0,1.8,12.0,193.0,34.46,25.45
2016,10,20,7,45,724.0,48.0,2.1,13.0,243.0,36.32,27.1
2016,10,20,8,0,773.0,52.0,2.4,14.0,293.0,38.19,28.66
2016,10,20,8,15,805.5,55.5,2.45,14.5,341.0,39.61,29.81
2016,10,20,8,30,838.0,59.0,2.5,15.0,389.0,80.08,41.58
2016,10,20,8,45,860.0,61.0,2.55,16.0,433.0,130.05,68.31
2016,10,20,9,0,882.0,63.0,2.6,17.0,477.0,181.47,106.06
2016,10,20,9,15,898.0,65.0,2.6,17.5,515.5,232.96,149.22
2016,10,20,9,30,914.0,67.0,2.6,18.0,554.0,284.85,194.73
2016,10,20,9,45,927.5,67.0,2.6,19.0,587.0,334.46,238.42
2016,10,20,10,0,941.0,67.0,2.6,20.0,620.0,383.68,281.14
2016,10,20,10,15,949.0,68.0,2.55,20.5,645.5,431.08,321.92
2016,10,20,10,30,957.0,69.0,2.5,21.0,671.0,477.19,360.53
2016,10,20,10,45,961.5,70.0,2.45,21.5,688.5,520.14,395.6
2016,10,20,11,0,966.0,71.0,2.4,22.0,706.0,561.11,428.08
2016,10,20,11,15,968.5,71.0,2.4,22.0,715.5,597.87,457.6
2016,10,20,11,30,971.0,71.0,2.4,22.0,725.0,632.12,484.64
2016,10,20,11,45,971.0,71.5,2.4,22.5,726.5,662.7,507.5
2016,10,20,12,0,971.0,72.0,2.4,23.0,728.0,690.36,527.77
2016,10,20,12,15,969.0,71.5,2.45,23.0,721.5,712.66,545.21
2016,10,20,12,30,967.0,71.0,2.5,23.0,715.0,731.72,559.69
2016,10,20,12,45,958.5,73.0,2.55,23.5,699.0,745.66,568.96
2016,10,20,13,0,950.0,75.0,2.6,24.0,683.0,756.16,575.95
2016,10,20,13,15,943.0,74.0,2.65,24.0,660.5,761.03,580.28
2016,10,20,13,30,936.0,73.0,2.7,24.0,638.0,762.48,582.41
2016,10,20,13,45,926.0,72.0,2.75,24.0,608.0,758.37,580.8
2016,10,20,14,0,916.0,71.0,2.8,24.0,578.0,750.96,577.03
2016,10,20,14,15,902.0,69.0,2.8,23.5,541.5,736.3,569.08
2016,10,20,14,30,888.0,67.0,2.8,23.0,505.0,718.62,559.01
2016,10,20,14,45,867.5,65.0,2.8,23.0,462.5,693.55,542.48
2016,10,20,15,0,847.0,63.0,2.8,23.0,420.0,666.06,524.06
2016,10,20,15,15,819.0,60.0,2.5,22.5,373.5,635.25,502.59
2016,10,20,15,30,791.0,57.0,2.2,22.0,327.0,597.65,474.62
2016,10,20,15,45,748.5,53.0,1.9,21.5,277.5,548.42,436.87
2016,10,20,16,0,706.0,49.0,1.6,21.0,228.0,498.95,397.52
2016,10,20,16,15,638.0,43.0,1.45,19.5,178.0,432.84,345.49
2016,10,20,16,30,570.0,37.0,1.3,18.0,128.0,369.0,292.33
2016,10,20,16,45,447.5,28.5,1.2,17.0,83.5,278.46,213.52
2016,10,20,17,0,325.0,20.0,1.1,16.0,39.0,186.9,76.44
2016,10,20,17,15,162.5,10.0,1.1,15.5,19.5,77.97,0.0
2016,10,20,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,89.0,5.5,0.85,11.0,7.0,0.0,0.0
2016,10,21,6,30,178.0,11.0,0.8,11.0,14.0,10.48,0.0
2016,10,21,6,45,336.0,21.0,0.75,11.5,52.5,18.16,7.27
2016,10,21,7,0,494.0,31.0,0.7,12.0,91.0,26.17,17.21
2016,10,21,7,15,577.0,37.5,0.85,12.5,139.0,30.4,21.49
2016,10,21,7,30,660.0,44.0,1.0,13.0,187.0,34.58,25.45
2016,10,21,7,45,710.5,48.5,1.2,14.0,237.0,36.85,27.48
2016,10,21,8,0,761.0,53.0,1.4,15.0,287.0,39.12,29.38
2016,10,21,8,15,793.5,56.0,1.45,15.5,334.5,40.1,30.14
2016,10,21,8,30,826.0,59.0,1.5,16.0,382.0,77.09,40.41
2016,10,21,8,45,849.5,61.5,1.6,17.0,426.0,126.84,66.19
2016,10,21,9,0,873.0,64.0,1.7,18.0,470.0,178.23,103.21
2016,10,21,9,15,889.0,66.0,1.75,18.5,508.5,229.18,145.36
2016,10,21,9,30,905.0,68.0,1.8,19.0,547.0,280.54,189.93
2016,10,21,9,45,915.5,69.5,1.85,19.5,579.0,330.04,233.61
2016,10,21,10,0,926.0,71.0,1.9,20.0,611.0,378.96,276.32
2016,10,21,10,15,934.0,72.0,1.9,20.5,636.5,425.66,316.31
2016,10,21,10,30,942.0,73.0,1.9,21.0,662.0,471.1,354.21
2016,10,21,10,45,947.0,74.0,1.9,21.5,679.5,513.67,388.84
2016,10,21,11,0,952.0,75.0,1.9,22.0,697.0,554.32,421.01
2016,10,21,11,15,954.5,75.0,1.85,22.5,706.5,590.58,448.83
2016,10,21,11,30,957.0,75.0,1.8,23.0,716.0,624.37,474.06
2016,10,21,11,45,957.0,75.5,1.8,23.5,717.0,654.54,496.3
2016,10,21,12,0,957.0,76.0,1.8,24.0,718.0,681.84,516.02
2016,10,21,12,15,955.0,75.5,1.85,24.0,711.0,703.83,533.05
2016,10,21,12,30,953.0,75.0,1.9,24.0,704.0,722.63,547.61
2016,10,21,12,45,946.5,75.5,2.0,24.0,689.0,736.16,557.97
2016,10,21,13,0,940.0,76.0,2.1,24.0,674.0,746.31,566.17
2016,10,21,13,15,932.5,75.0,2.2,24.0,651.0,750.73,570.55
2016,10,21,13,30,925.0,74.0,2.3,24.0,628.0,751.76,572.75
2016,10,21,13,45,913.0,73.0,2.45,24.0,597.5,746.21,570.79
2016,10,21,14,0,901.0,72.0,2.6,24.0,567.0,737.4,566.63
2016,10,21,14,15,886.0,70.5,2.7,23.5,530.5,722.73,559.17
2016,10,21,14,30,871.0,69.0,2.8,23.0,494.0,705.14,549.59
2016,10,21,14,45,746.5,85.0,2.9,23.0,427.5,634.01,499.55
2016,10,21,15,0,622.0,101.0,3.0,23.0,361.0,561.68,445.73
2016,10,21,15,15,591.5,95.5,2.8,22.0,320.0,525.71,420.47
2016,10,21,15,30,561.0,90.0,2.6,21.0,279.0,488.69,393.4
2016,10,21,15,45,618.5,70.0,2.45,20.5,248.5,488.88,394.41
2016,10,21,16,0,676.0,50.0,2.3,20.0,218.0,479.27,386.42
2016,10,21,16,15,605.0,44.0,2.05,19.0,169.5,412.61,331.86
2016,10,21,16,30,534.0,38.0,1.8,18.0,121.0,348.33,276.89
2016,10,21,16,45,407.0,28.5,1.6,17.0,78.0,262.65,200.46
2016,10,21,17,0,280.0,19.0,1.4,16.0,35.0,168.04,46.17
2016,10,21,17,15,140.0,9.5,1.4,15.5,17.5,67.49,0.0
2016,10,21,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,75.0,5.0,0.8,10.0,6.5,0.0,0.0
2016,10,22,6,30,150.0,10.0,0.8,10.0,13.0,9.53,0.0
2016,10,22,6,45,312.5,21.0,0.8,10.5,50.5,16.78,5.64
2016,10,22,7,0,475.0,32.0,0.8,11.0,88.0,27.35,18.24
2016,10,22,7,15,561.0,39.0,1.0,11.5,136.0,31.98,22.96
2016,10,22,7,30,647.0,46.0,1.2,12.0,184.0,36.55,27.31
2016,10,22,7,45,698.0,50.5,1.4,13.0,233.5,38.71,29.26
2016,10,22,8,0,749.0,55.0,1.6,14.0,283.0,40.9,31.1
2016,10,22,8,15,687.5,73.0,1.65,14.5,308.0,48.99,38.18
2016,10,22,8,30,626.0,91.0,1.7,15.0,333.0,82.58,50.8
2016,10,22,8,45,571.0,118.5,1.8,16.0,358.5,136.08,85.59
2016,10,22,9,0,516.0,146.0,1.9,17.0,384.0,182.73,122.8
2016,10,22,9,15,555.0,147.0,1.95,17.5,422.5,220.78,152.5
2016,10,22,9,30,594.0,148.0,2.0,18.0,461.0,262.19,186.55
2016,10,22,9,45,752.0,113.0,2.15,19.0,532.5,309.51,222.49
2016,10,22,10,0,910.0,78.0,2.3,20.0,604.0,376.59,275.16
2016,10,22,10,15,918.0,79.0,2.25,20.5,629.0,422.6,314.6
2016,10,22,10,30,926.0,80.0,2.2,21.0,654.0,467.39,352.05
2016,10,22,10,45,930.5,81.0,2.2,21.5,671.5,509.11,386.23
2016,10,22,11,0,935.0,82.0,2.2,22.0,689.0,548.92,417.97
2016,10,22,11,15,938.0,82.5,2.15,22.0,698.5,585.37,447.01
2016,10,22,11,30,941.0,83.0,2.1,22.0,708.0,619.45,473.62
2016,10,22,11,45,940.5,83.5,2.05,22.0,709.5,648.92,496.32
2016,10,22,12,0,940.0,84.0,2.0,22.0,711.0,675.54,516.53
2016,10,22,12,15,938.0,83.5,2.0,22.0,704.0,697.23,533.24
2016,10,22,12,30,936.0,83.0,2.0,22.0,697.0,715.79,547.55
2016,10,22,12,45,918.5,88.0,2.0,22.5,679.0,726.33,554.58
2016,10,22,13,0,901.0,93.0,2.0,23.0,661.0,733.37,558.89
2016,10,22,13,15,893.0,91.5,2.05,22.5,638.5,736.81,563.38
2016,10,22,13,30,885.0,90.0,2.1,22.0,616.0,736.97,565.74
2016,10,22,13,45,740.5,123.0,2.15,22.0,548.0,680.58,526.19
2016,10,22,14,0,596.0,156.0,2.2,22.0,480.0,614.58,478.01
2016,10,22,14,15,547.0,158.5,2.25,21.5,441.0,578.46,453.6
2016,10,22,14,30,498.0,161.0,2.3,21.0,402.0,545.45,430.64
2016,10,22,14,45,475.5,149.0,2.35,21.0,363.0,513.7,408.06
2016,10,22,15,0,453.0,137.0,2.4,21.0,324.0,480.58,383.99
2016,10,22,15,15,426.5,126.5,2.35,20.0,286.5,445.52,358.94
2016,10,22,15,30,400.0,116.0,2.3,19.0,249.0,409.93,332.67
2016,10,22,15,45,375.0,100.0,2.25,18.5,209.5,368.48,300.36
2016,10,22,16,0,350.0,84.0,2.2,18.0,170.0,326.89,266.74
2016,10,22,16,15,305.0,68.0,1.95,17.0,130.5,274.4,222.96
2016,10,22,16,30,260.0,52.0,1.7,16.0,91.0,223.89,179.15
2016,10,22,16,45,130.0,38.0,1.5,15.5,57.5,128.13,96.06
2016,10,22,17,0,0.0,24.0,1.3,15.0,24.0,28.09,0.0
2016,10,22,17,15,0.0,12.0,1.25,14.5,12.0,11.44,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,160.0,18.5,1.25,9.5,36.5,14.47,3.34
2016,10,23,7,0,320.0,37.0,1.3,10.0,73.0,29.8,20.35
2016,10,23,7,15,387.5,49.0,1.65,10.5,115.0,38.28,28.61
2016,10,23,7,30,455.0,61.0,2.0,11.0,157.0,46.37,36.2
2016,10,23,7,45,498.5,71.5,2.35,12.0,200.5,52.71,41.93
2016,10,23,8,0,542.0,82.0,2.7,13.0,244.0,58.79,47.23
2016,10,23,8,15,581.0,86.5,2.9,14.0,286.0,59.61,47.7
2016,10,23,8,30,620.0,91.0,3.1,15.0,328.0,80.52,50.22
2016,10,23,8,45,656.0,94.0,3.3,16.0,370.5,121.29,70.51
2016,10,23,9,0,692.0,97.0,3.5,17.0,413.0,165.38,101.4
2016,10,23,9,15,542.5,150.0,3.65,17.5,410.5,218.98,152.09
2016,10,23,9,30,393.0,203.0,3.8,18.0,408.0,260.22,192.64
2016,10,23,9,45,648.0,140.5,4.0,18.5,502.5,300.88,219.95
2016,10,23,10,0,903.0,78.0,4.2,19.0,597.0,371.15,273.78
2016,10,23,10,15,910.5,79.0,4.3,19.5,621.0,416.58,313.84
2016,10,23,10,30,918.0,80.0,4.4,20.0,645.0,460.75,352.05
2016,10,23,10,45,919.5,82.0,4.5,20.5,661.5,501.62,386.8
2016,10,23,11,0,921.0,84.0,4.6,21.0,678.0,540.4,419.04
2016,10,23,11,15,923.0,84.5,4.65,21.0,686.5,575.78,448.68
2016,10,23,11,30,925.0,85.0,4.7,21.0,695.0,608.78,475.93
2016,10,23,11,45,920.0,87.0,4.8,21.0,695.0,636.55,498.95
2016,10,23,12,0,915.0,89.0,4.9,21.0,695.0,661.34,519.39
2016,10,23,12,15,912.0,88.5,4.9,21.0,687.5,681.85,536.1
2016,10,23,12,30,909.0,88.0,4.9,21.0,680.0,699.27,550.34
2016,10,23,12,45,902.5,88.0,4.9,21.0,664.5,711.71,560.72
2016,10,23,13,0,896.0,88.0,4.9,21.0,649.0,720.9,568.08
2016,10,23,13,15,888.0,86.5,4.9,21.0,626.5,724.2,571.18
2016,10,23,13,30,880.0,85.0,4.9,21.0,604.0,724.25,572.06
2016,10,23,13,45,869.5,83.0,4.9,21.0,574.5,718.76,568.99
2016,10,23,14,0,859.0,81.0,4.9,21.0,545.0,714.63,567.1
2016,10,23,14,15,843.0,79.0,4.85,20.5,509.0,699.34,557.86
2016,10,23,14,30,827.0,77.0,4.8,20.0,473.0,681.2,546.53
2016,10,23,14,45,804.5,74.0,4.8,20.0,431.5,654.73,527.98
2016,10,23,15,0,782.0,71.0,4.8,20.0,390.0,625.97,507.18
2016,10,23,15,15,750.0,67.0,4.6,19.5,344.5,587.76,478.55
2016,10,23,15,30,718.0,63.0,4.4,19.0,299.0,548.18,448.1
2016,10,23,15,45,667.5,58.5,4.2,18.5,250.5,495.67,406.36
2016,10,23,16,0,617.0,54.0,4.0,18.0,202.0,447.77,366.81
2016,10,23,16,15,541.5,47.0,3.6,17.0,155.0,380.44,310.28
2016,10,23,16,30,466.0,40.0,3.2,16.0,108.0,316.34,253.98
2016,10,23,16,45,233.0,33.5,2.8,15.5,67.5,180.77,135.9
2016,10,23,17,0,0.0,27.0,2.4,15.0,27.0,34.88,0.0
2016,10,23,17,15,0.0,13.5,2.3,14.5,13.5,12.87,0.0
2016,10,23,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,24,6,45,70.0,19.5,2.75,10.5,27.5,16.34,3.33
2016,10,24,7,0,140.0,39.0,3.0,11.0,55.0,31.76,21.79
2016,10,24,7,15,173.0,58.5,3.25,11.0,87.5,46.61,35.87
2016,10,24,7,30,206.0,78.0,3.5,11.0,120.0,60.97,49.23
2016,10,24,7,45,224.5,97.0,3.75,11.5,154.0,74.45,61.48
2016,10,24,8,0,243.0,116.0,4.0,12.0,188.0,87.44,73.02
2016,10,24,8,15,259.5,133.0,4.05,12.0,221.0,98.63,82.88
2016,10,24,8,30,276.0,150.0,4.1,12.0,254.0,118.92,90.86
2016,10,24,8,45,270.5,169.5,4.15,12.5,282.0,151.26,112.1
2016,10,24,9,0,265.0,189.0,4.2,13.0,310.0,183.17,136.72
2016,10,24,9,15,293.0,202.5,4.15,13.0,346.0,216.31,162.92
2016,10,24,9,30,321.0,216.0,4.1,13.0,382.0,252.06,192.26
2016,10,24,9,45,373.5,218.5,4.05,13.5,423.0,288.46,221.56
2016,10,24,10,0,426.0,221.0,4.0,14.0,464.0,326.66,252.77
2016,10,24,10,15,470.0,216.5,3.9,14.0,495.0,362.57,283.0
2016,10,24,10,30,514.0,212.0,3.8,14.0,526.0,401.18,315.35
2016,10,24,10,45,271.0,232.0,3.75,14.5,398.0,333.08,264.35
2016,10,24,11,0,28.0,252.0,3.7,15.0,270.0,245.13,194.51
2016,10,24,11,15,116.0,283.0,3.6,15.5,359.0,323.21,256.67
2016,10,24,11,30,204.0,314.0,3.5,16.0,448.0,408.06,322.81
2016,10,24,11,45,223.0,312.5,3.4,16.5,459.5,427.95,337.8
2016,10,24,12,0,242.0,311.0,3.3,17.0,471.0,448.12,353.17
2016,10,24,12,15,184.5,310.0,3.25,17.0,431.0,419.97,331.19
2016,10,24,12,30,127.0,309.0,3.2,17.0,391.0,388.73,306.65
2016,10,24,12,45,107.0,297.5,3.2,17.5,366.0,363.45,286.84
2016,10,24,13,0,87.0,286.0,3.2,18.0,341.0,342.42,270.16
2016,10,24,13,15,92.5,277.0,3.25,18.0,333.5,340.9,269.71
2016,10,24,13,30,98.0,268.0,3.3,18.0,326.0,339.1,269.03
2016,10,24,13,45,97.5,255.0,3.35,18.0,310.0,328.39,261.3
2016,10,24,14,0,97.0,242.0,3.4,18.0,294.0,317.24,253.24
2016,10,24,14,15,98.0,225.0,3.4,18.0,274.5,302.19,242.12
2016,10,24,14,30,99.0,208.0,3.4,18.0,255.0,286.62,230.51
2016,10,24,14,45,49.5,159.0,3.45,18.0,182.5,198.36,159.24
2016,10,24,15,0,0.0,110.0,3.5,18.0,110.0,105.54,82.49
2016,10,24,15,15,0.0,97.0,3.35,17.5,97.0,93.04,72.57
2016,10,24,15,30,0.0,84.0,3.2,17.0,84.0,80.49,62.37
2016,10,24,15,45,0.0,70.5,3.05,16.5,70.5,67.34,51.48
2016,10,24,16,0,0.0,57.0,2.9,16.0,57.0,54.11,40.3
2016,10,24,16,15,0.0,43.0,2.45,15.5,43.0,40.17,28.34
2016,10,24,16,30,0.0,29.0,2.0,15.0,29.0,26.92,16.83
2016,10,24,16,45,0.0,18.0,1.6,14.5,18.0,16.7,7.45
2016,10,24,17,0,0.0,7.0,1.2,14.0,7.0,6.67,0.0
2016,10,24,17,15,0.0,3.5,1.15,13.5,3.5,3.34,0.0
2016,10,24,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,12.5,2.05,11.5,12.5,11.59,0.0
2016,10,25,7,0,0.0,25.0,2.3,12.0,25.0,23.21,14.27
2016,10,25,7,15,0.0,41.0,2.4,12.0,41.0,37.59,27.72
2016,10,25,7,30,0.0,57.0,2.5,12.0,57.0,51.65,40.71
2016,10,25,7,45,0.0,73.5,2.65,12.5,73.5,65.95,53.65
2016,10,25,8,0,0.0,90.0,2.8,13.0,90.0,80.1,66.2
2016,10,25,8,15,0.0,106.0,2.9,13.5,106.0,93.7,78.03
2016,10,25,8,30,0.0,122.0,3.0,14.0,122.0,107.57,85.73
2016,10,25,8,45,6.0,141.0,3.1,14.5,144.0,124.85,99.5
2016,10,25,9,0,12.0,160.0,3.2,15.0,166.0,142.94,113.67
2016,10,25,9,15,6.0,155.0,3.2,15.5,158.0,140.15,111.11
2016,10,25,9,30,0.0,150.0,3.2,16.0,150.0,136.04,107.51
2016,10,25,9,45,9.5,180.0,3.25,16.5,185.5,165.18,130.51
2016,10,25,10,0,19.0,210.0,3.3,17.0,221.0,195.47,154.2
2016,10,25,10,15,12.5,197.5,3.2,17.5,205.0,184.4,144.94
2016,10,25,10,30,6.0,185.0,3.1,18.0,189.0,172.13,134.77
2016,10,25,10,45,7.0,191.5,3.05,18.5,196.5,179.33,140.13
2016,10,25,11,0,8.0,198.0,3.0,19.0,204.0,186.61,145.53
2016,10,25,11,15,12.5,215.5,2.9,19.0,224.0,205.87,160.69
2016,10,25,11,30,17.0,233.0,2.8,19.0,244.0,225.66,176.2
2016,10,25,11,45,44.5,265.5,2.75,19.5,294.5,275.69,215.19
2016,10,25,12,0,72.0,298.0,2.7,20.0,345.0,326.94,254.53
2016,10,25,12,15,489.0,186.5,2.65,20.0,500.5,502.58,394.83
2016,10,25,12,30,906.0,75.0,2.6,20.0,656.0,676.47,528.51
2016,10,25,12,45,901.0,74.5,2.55,20.0,641.5,689.09,537.41
2016,10,25,13,0,896.0,74.0,2.5,20.0,627.0,698.51,544.41
2016,10,25,13,15,889.0,73.0,2.45,20.0,605.5,702.8,547.85
2016,10,25,13,30,882.0,72.0,2.4,20.0,584.0,703.88,549.15
2016,10,25,13,45,870.0,71.0,2.4,20.0,555.0,698.27,546.06
2016,10,25,14,0,858.0,70.0,2.4,20.0,526.0,689.58,540.9
2016,10,25,14,15,843.0,68.5,2.35,20.0,491.0,675.26,531.48
2016,10,25,14,30,828.0,67.0,2.3,20.0,456.0,658.19,520.12
2016,10,25,14,45,805.5,64.5,2.25,20.0,415.0,637.1,505.78
2016,10,25,15,0,783.0,62.0,2.2,20.0,374.0,609.06,485.83
2016,10,25,15,15,751.5,59.0,2.15,19.5,329.5,572.62,459.62
2016,10,25,15,30,720.0,56.0,2.1,19.0,285.0,534.87,431.55
2016,10,25,15,45,673.5,51.5,2.05,18.5,238.5,485.28,393.16
2016,10,25,16,0,627.0,47.0,2.0,18.0,192.0,435.86,353.22
2016,10,25,16,15,551.0,40.5,1.75,17.0,146.0,368.69,297.35
2016,10,25,16,30,475.0,34.0,1.5,16.0,100.0,309.8,245.38
2016,10,25,16,45,340.0,24.5,1.25,15.5,61.5,219.75,159.67
2016,10,25,17,0,205.0,15.0,1.0,15.0,23.0,104.16,0.0
2016,10,25,17,15,102.5,7.5,1.0,14.5,11.5,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,6,45,236.0,13.5,0.8,10.5,38.0,11.15,0.0
2016,10,26,7,0,472.0,27.0,0.8,11.0,76.0,22.93,14.03
2016,10,26,7,15,561.5,33.5,0.95,11.5,122.5,27.31,18.67
2016,10,26,7,30,651.0,40.0,1.1,12.0,169.0,31.64,22.84
2016,10,26,7,45,702.5,44.0,1.25,13.0,217.5,33.61,24.66
2016,10,26,8,0,754.0,48.0,1.4,14.0,266.0,35.62,26.39
2016,10,26,8,15,788.0,51.0,1.55,14.5,313.0,42.11,32.09
2016,10,26,8,30,822.0,54.0,1.7,15.0,360.0,60.49,33.77
2016,10,26,8,45,570.5,116.0,1.9,16.0,340.0,127.06,79.85
2016,10,26,9,0,319.0,178.0,2.1,17.0,320.0,179.98,129.47
2016,10,26,9,15,610.0,120.5,2.3,17.5,421.0,201.55,134.54
2016,10,26,9,30,901.0,63.0,2.5,18.0,522.0,260.4,173.8
2016,10,26,9,45,909.0,66.0,2.7,19.0,553.0,309.77,217.51
2016,10,26,10,0,917.0,69.0,2.9,20.0,584.0,358.37,260.26
2016,10,26,10,15,926.0,70.5,2.95,20.0,609.5,405.02,301.56
2016,10,26,10,30,935.0,72.0,3.0,20.0,635.0,450.51,341.13
2016,10,26,10,45,939.0,73.5,3.15,20.5,652.5,492.41,376.6
2016,10,26,11,0,943.0,75.0,3.3,21.0,670.0,532.36,409.66
2016,10,26,11,15,946.5,75.5,3.4,21.0,680.0,568.96,440.15
2016,10,26,11,30,950.0,76.0,3.5,21.0,690.0,603.21,468.28
2016,10,26,11,45,949.5,76.5,3.6,21.5,691.5,632.63,491.41
2016,10,26,12,0,949.0,77.0,3.7,22.0,693.0,659.18,511.98
2016,10,26,12,15,947.5,76.5,3.7,22.0,686.0,681.11,529.54
2016,10,26,12,30,946.0,76.0,3.7,22.0,679.0,699.92,544.61
2016,10,26,12,45,942.5,75.5,3.75,22.0,664.5,714.21,556.43
2016,10,26,13,0,939.0,75.0,3.8,22.0,650.0,725.21,565.19
2016,10,26,13,15,931.5,74.0,3.75,22.0,627.5,729.6,568.84
2016,10,26,13,30,924.0,73.0,3.7,22.0,605.0,730.62,570.22
2016,10,26,13,45,912.5,71.5,3.7,22.0,575.0,724.96,567.11
2016,10,26,14,0,901.0,70.0,3.7,22.0,545.0,716.05,561.8
2016,10,26,14,15,885.5,68.5,3.65,21.5,508.5,701.26,553.16
2016,10,26,14,30,870.0,67.0,3.6,21.0,472.0,683.58,542.41
2016,10,26,14,45,848.0,64.5,3.55,21.0,430.0,657.61,524.4
2016,10,26,15,0,826.0,62.0,3.5,21.0,388.0,634.19,507.76
2016,10,26,15,15,794.5,59.0,3.2,20.5,342.0,597.11,480.11
2016,10,26,15,30,763.0,56.0,2.9,20.0,296.0,558.57,450.56
2016,10,26,15,45,716.0,51.5,2.6,19.5,247.5,507.83,410.45
2016,10,26,16,0,669.0,47.0,2.3,19.0,199.0,457.14,368.76
2016,10,26,16,15,590.5,40.5,2.05,18.0,151.0,387.64,311.06
2016,10,26,16,30,512.0,34.0,1.8,17.0,103.0,321.06,252.88
2016,10,26,16,45,366.5,24.0,1.6,16.0,62.5,228.83,162.59
2016,10,26,17,0,221.0,14.0,1.4,15.0,22.0,109.37,0.0
2016,10,26,17,15,110.5,7.0,1.4,14.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,11.5,1.1,11.5,11.5,10.66,0.0
2016,10,27,7,0,0.0,23.0,1.1,12.0,23.0,21.35,12.48
2016,10,27,7,15,0.0,38.0,1.45,12.5,38.0,34.97,25.28
2016,10,27,7,30,0.0,53.0,1.8,13.0,53.0,48.25,37.48
2016,10,27,7,45,0.0,68.5,2.2,14.0,68.5,61.8,49.62
2016,10,27,8,0,0.0,84.0,2.6,15.0,84.0,75.21,61.37
2016,10,27,8,15,0.0,99.5,2.7,15.5,99.5,88.48,72.87
2016,10,27,8,30,0.0,115.0,2.8,16.0,115.0,101.86,80.34
2016,10,27,8,45,0.0,98.0,2.9,16.5,98.0,89.48,69.68
2016,10,27,9,0,0.0,81.0,3.0,17.0,81.0,75.33,57.6
2016,10,27,9,15,8.5,133.0,2.9,17.0,137.5,122.05,95.67
2016,10,27,9,30,17.0,185.0,2.8,17.0,194.0,168.81,133.17
2016,10,27,9,45,102.5,221.0,2.7,17.5,278.0,219.62,170.81
2016,10,27,10,0,188.0,257.0,2.6,18.0,362.0,280.35,216.71
2016,10,27,10,15,101.0,233.5,2.7,18.0,290.5,244.1,190.45
2016,10,27,10,30,14.0,210.0,2.8,18.0,219.0,197.28,154.64
2016,10,27,10,45,16.0,219.0,2.9,18.5,229.0,207.71,162.65
2016,10,27,11,0,18.0,228.0,3.0,19.0,239.0,218.34,170.67
2016,10,27,11,15,20.5,236.5,3.2,19.0,249.5,228.97,179.06
2016,10,27,11,30,23.0,245.0,3.4,19.0,260.0,239.82,187.67
2016,10,27,11,45,23.5,244.5,3.6,19.0,260.0,241.38,188.99
2016,10,27,12,0,24.0,244.0,3.8,19.0,260.0,242.86,190.32
2016,10,27,12,15,26.0,246.5,3.9,18.5,263.5,248.1,195.0
2016,10,27,12,30,28.0,249.0,4.0,18.0,267.0,253.45,199.82
2016,10,27,12,45,14.0,184.0,4.1,17.5,193.0,182.75,143.88
2016,10,27,13,0,0.0,119.0,4.2,17.0,119.0,111.4,86.29
2016,10,27,13,15,0.0,100.5,4.0,16.5,100.5,93.84,72.23
2016,10,27,13,30,0.0,82.0,3.8,16.0,82.0,76.39,58.08
2016,10,27,13,45,8.5,136.0,3.65,16.0,140.5,134.49,106.36
2016,10,27,14,0,17.0,190.0,3.5,16.0,199.0,195.82,156.69
2016,10,27,14,15,8.5,143.5,3.1,15.5,148.0,143.25,114.01
2016,10,27,14,30,0.0,97.0,2.7,15.0,97.0,91.14,71.12
2016,10,27,14,45,0.0,59.5,2.3,15.0,59.5,55.33,41.3
2016,10,27,15,0,0.0,22.0,1.9,15.0,22.0,20.41,11.79
2016,10,27,15,15,0.0,19.5,1.7,15.0,19.5,18.08,9.85
2016,10,27,15,30,0.0,17.0,1.5,15.0,17.0,15.76,7.89
2016,10,27,15,45,0.0,14.0,1.35,15.0,14.0,12.97,5.49
2016,10,27,16,0,0.0,11.0,1.2,15.0,11.0,10.18,3.07
2016,10,27,16,15,0.0,8.0,1.05,14.5,8.0,7.4,0.64
2016,10,27,16,30,0.0,5.0,0.9,14.0,5.0,4.62,0.0
2016,10,27,16,45,0.0,3.0,0.8,14.0,3.0,2.77,0.0
2016,10,27,17,0,0.0,1.0,0.7,14.0,1.0,0.95,0.0
2016,10,27,17,15,0.0,0.5,0.7,14.0,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,28,6,45,14.5,16.5,2.35,12.0,18.0,15.06,0.0
2016,10,28,7,0,29.0,33.0,2.6,12.0,36.0,29.16,18.84
2016,10,28,7,15,48.5,52.5,2.75,12.0,60.5,45.21,34.25
2016,10,28,7,30,68.0,72.0,2.9,12.0,85.0,58.78,46.94
2016,10,28,7,45,80.5,92.5,3.1,12.5,112.0,74.1,60.85
2016,10,28,8,0,93.0,113.0,3.3,13.0,139.0,88.96,74.07
2016,10,28,8,15,99.0,132.5,3.4,13.0,164.5,102.73,86.22
2016,10,28,8,30,105.0,152.0,3.5,13.0,190.0,118.56,94.27
2016,10,28,8,45,52.5,115.0,3.65,13.5,134.0,103.55,80.49
2016,10,28,9,0,0.0,78.0,3.8,14.0,78.0,72.61,56.02
2016,10,28,9,15,0.0,108.5,3.8,14.0,108.5,99.62,78.54
2016,10,28,9,30,0.0,139.0,3.8,14.0,139.0,126.45,100.62
2016,10,28,9,45,0.0,115.0,3.85,14.5,115.0,106.1,83.33
2016,10,28,10,0,0.0,91.0,3.9,15.0,91.0,84.75,65.34
2016,10,28,10,15,7.0,150.0,3.9,15.5,154.5,140.41,110.79
2016,10,28,10,30,14.0,209.0,3.9,16.0,218.0,196.28,155.57
2016,10,28,10,45,21.5,228.0,3.95,16.5,241.5,218.0,172.45
2016,10,28,11,0,29.0,247.0,4.0,17.0,265.0,239.94,189.51
2016,10,28,11,15,65.0,273.5,3.9,17.0,315.0,285.45,225.6
2016,10,28,11,30,101.0,300.0,3.8,17.0,365.0,333.97,263.85
2016,10,28,11,45,503.5,191.0,3.7,17.0,513.0,477.78,380.08
2016,10,28,12,0,906.0,82.0,3.6,17.0,661.0,630.92,500.87
2016,10,28,12,15,557.5,190.0,3.45,17.0,545.5,542.79,430.42
2016,10,28,12,30,209.0,298.0,3.3,17.0,430.0,428.7,338.74
2016,10,28,12,45,113.0,258.0,3.2,17.0,329.0,332.36,263.72
2016,10,28,13,0,17.0,218.0,3.1,17.0,228.0,218.81,172.8
2016,10,28,13,15,10.5,195.5,2.95,17.0,202.0,193.3,152.73
2016,10,28,13,30,4.0,173.0,2.8,17.0,176.0,167.41,132.0
2016,10,28,13,45,2.0,97.0,2.7,17.0,98.5,92.0,70.81
2016,10,28,14,0,0.0,21.0,2.6,17.0,21.0,19.5,10.72
2016,10,28,14,15,0.0,19.0,2.5,17.0,19.0,17.64,9.21
2016,10,28,14,30,0.0,17.0,2.4,17.0,17.0,15.77,7.68
2016,10,28,14,45,0.0,23.0,2.3,17.0,23.0,21.34,12.42
2016,10,28,15,0,0.0,29.0,2.2,17.0,29.0,26.91,17.18
2016,10,28,15,15,0.0,25.5,2.0,16.5,25.5,23.65,14.51
2016,10,28,15,30,0.0,22.0,1.8,16.0,22.0,20.4,11.8
2016,10,28,15,45,311.0,34.5,1.65,16.0,102.5,242.01,201.86
2016,10,28,16,0,622.0,47.0,1.5,16.0,183.0,425.11,346.34
2016,10,28,16,15,539.5,40.5,1.3,15.0,137.0,360.16,289.97
2016,10,28,16,30,457.0,34.0,1.1,14.0,91.0,295.3,232.51
2016,10,28,16,45,304.0,23.5,0.9,13.5,54.0,193.46,129.05
2016,10,28,17,0,151.0,13.0,0.7,13.0,17.0,76.89,0.0
2016,10,28,17,15,75.5,6.5,0.7,13.0,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,6,45,192.0,14.0,1.5,11.5,32.0,11.01,0.0
2016,10,29,7,0,384.0,28.0,1.7,12.0,64.0,22.34,12.96
2016,10,29,7,15,482.5,35.5,1.95,12.0,108.0,27.14,18.33
2016,10,29,7,30,581.0,43.0,2.2,12.0,152.0,34.8,25.56
2016,10,29,7,45,641.0,48.0,2.45,12.5,199.5,37.46,28.12
2016,10,29,8,0,701.0,53.0,2.7,13.0,247.0,40.15,30.54
2016,10,29,8,15,738.5,56.5,2.8,13.5,293.0,41.49,31.66
2016,10,29,8,30,776.0,60.0,2.9,14.0,339.0,51.1,31.83
2016,10,29,8,45,804.0,62.0,3.05,14.5,381.5,97.22,48.86
2016,10,29,9,0,832.0,64.0,3.2,15.0,424.0,150.96,84.9
2016,10,29,9,15,573.5,135.0,3.2,15.0,393.5,201.93,137.73
2016,10,29,9,30,315.0,206.0,3.2,15.0,363.0,237.02,178.23
2016,10,29,9,45,286.5,225.5,3.2,15.5,375.0,264.03,202.07
2016,10,29,10,0,258.0,245.0,3.2,16.0,387.0,288.36,223.28
2016,10,29,10,15,583.5,160.0,3.15,16.0,499.0,347.0,265.7
2016,10,29,10,30,909.0,75.0,3.1,16.0,611.0,432.77,332.28
2016,10,29,10,45,914.0,76.0,3.1,16.5,628.0,473.44,367.06
2016,10,29,11,0,919.0,77.0,3.1,17.0,645.0,512.29,399.64
2016,10,29,11,15,922.0,77.5,3.05,17.0,654.5,547.64,429.36
2016,10,29,11,30,925.0,78.0,3.0,17.0,664.0,580.68,456.64
2016,10,29,11,45,621.0,181.5,2.95,17.5,575.5,536.03,421.38
2016,10,29,12,0,317.0,285.0,2.9,18.0,487.0,467.21,366.29
2016,10,29,12,15,323.0,280.5,2.85,18.0,484.0,478.29,375.77
2016,10,29,12,30,329.0,276.0,2.8,18.0,481.0,488.42,384.11
2016,10,29,12,45,621.5,176.0,2.75,18.5,552.5,599.27,471.81
2016,10,29,13,0,914.0,76.0,2.7,19.0,624.0,698.06,548.42
2016,10,29,13,15,906.5,75.0,2.65,19.0,601.5,702.24,551.33
2016,10,29,13,30,899.0,74.0,2.6,19.0,579.0,703.16,552.56
2016,10,29,13,45,886.5,73.0,2.6,19.0,549.5,697.44,549.36
2016,10,29,14,0,874.0,72.0,2.6,19.0,520.0,688.6,544.05
2016,10,29,14,15,858.0,70.0,2.6,18.5,484.5,673.22,535.04
2016,10,29,14,30,842.0,68.0,2.6,18.0,449.0,659.65,527.38
2016,10,29,14,45,552.5,110.5,2.6,18.0,351.5,511.63,412.98
2016,10,29,15,0,263.0,153.0,2.6,18.0,254.0,352.61,286.12
2016,10,29,15,15,252.0,135.5,2.4,17.5,222.5,323.84,264.51
2016,10,29,15,30,241.0,118.0,2.2,17.0,191.0,294.41,241.24
2016,10,29,15,45,224.0,99.5,2.0,17.0,158.0,259.62,212.45
2016,10,29,16,0,207.0,81.0,1.8,17.0,125.0,224.71,182.75
2016,10,29,16,15,178.5,62.0,1.6,16.0,93.0,183.01,147.08
2016,10,29,16,30,150.0,43.0,1.4,15.0,61.0,141.97,110.55
2016,10,29,16,45,75.0,26.5,1.2,14.5,35.5,79.97,48.24
2016,10,29,17,0,0.0,10.0,1.0,14.0,10.0,9.53,0.0
2016,10,29,17,15,0.0,5.0,1.0,13.5,5.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,45,150.5,15.5,2.9,11.0,29.0,14.77,0.0
2016,10,30,7,0,301.0,31.0,3.1,11.0,58.0,25.39,15.28
2016,10,30,7,15,406.0,40.0,3.4,11.5,101.0,31.35,22.0
2016,10,30,7,30,511.0,49.0,3.7,12.0,144.0,37.14,27.6
2016,10,30,7,45,571.0,56.0,4.05,12.5,190.0,40.95,31.21
