Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,8,0,631.0,63.0,4.4,13.0,236.0,44.66,34.56
2016,10,30,8,15,672.0,67.5,4.6,13.0,281.0,46.24,35.97
2016,10,30,8,30,713.0,72.0,4.8,13.0,326.0,53.2,42.13
2016,10,30,8,45,739.0,76.0,5.05,13.5,367.0,102.27,56.39
2016,10,30,9,0,765.0,80.0,5.3,14.0,408.0,148.66,86.6
2016,10,30,9,15,382.5,92.5,5.45,14.0,256.5,134.68,91.19
2016,10,30,9,30,0.0,105.0,5.6,14.0,105.0,96.9,76.13
2016,10,30,9,45,0.0,118.5,5.8,14.5,118.5,109.13,86.02
2016,10,30,10,0,0.0,132.0,6.0,15.0,132.0,121.43,95.87
2016,10,30,10,15,0.5,146.0,6.0,15.0,146.0,134.45,106.42
2016,10,30,10,30,1.0,160.0,6.0,15.0,160.0,147.61,117.07
2016,10,30,10,45,0.5,151.0,6.0,15.5,151.0,139.78,110.29
2016,10,30,11,0,0.0,142.0,6.0,16.0,142.0,131.69,103.36
2016,10,30,11,15,0.0,119.0,5.95,16.0,119.0,110.74,86.13
2016,10,30,11,30,0.0,96.0,5.9,16.0,96.0,89.49,68.63
2016,10,30,11,45,0.0,102.5,5.85,16.0,102.5,95.56,73.62
2016,10,30,12,0,0.0,109.0,5.8,16.0,109.0,101.66,78.64
2016,10,30,12,15,7.0,163.0,5.7,16.0,167.5,156.89,123.98
2016,10,30,12,30,14.0,217.0,5.6,16.0,226.0,213.49,169.98
2016,10,30,12,45,14.0,212.5,5.5,16.0,221.5,210.24,167.44
2016,10,30,13,0,14.0,208.0,5.4,16.0,217.0,206.95,164.96
2016,10,30,13,15,187.5,219.5,5.25,16.0,325.0,350.78,284.65
2016,10,30,13,30,361.0,231.0,5.1,16.0,433.0,493.52,400.15
2016,10,30,13,45,189.0,209.0,5.0,16.0,314.5,348.02,282.77
2016,10,30,14,0,17.0,187.0,4.9,16.0,196.0,192.88,154.47
2016,10,30,14,15,10.5,168.0,4.7,15.5,173.5,170.16,136.52
2016,10,30,14,30,4.0,149.0,4.5,15.0,151.0,147.32,118.07
2016,10,30,14,45,2.0,136.0,4.3,15.0,137.0,133.79,107.1
2016,10,30,15,0,0.0,123.0,4.1,15.0,123.0,120.31,96.06
2016,10,30,15,15,357.5,91.0,3.75,14.5,197.5,345.88,289.66
2016,10,30,15,30,715.0,59.0,3.4,14.0,272.0,520.41,432.4
2016,10,30,15,45,655.5,54.5,3.1,14.0,224.0,464.25,384.44
2016,10,30,16,0,596.0,50.0,2.8,14.0,176.0,413.49,340.3
2016,10,30,16,15,504.5,42.5,2.35,13.0,130.0,340.15,277.22
2016,10,30,16,30,413.0,35.0,1.9,12.0,84.0,271.2,214.74
2016,10,30,16,45,244.0,23.5,1.5,11.5,48.5,160.83,96.1
2016,10,30,17,0,75.0,12.0,1.1,11.0,13.0,42.95,0.0
2016,10,30,17,15,37.5,6.0,1.05,10.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,6,45,175.0,14.0,0.9,8.5,29.0,13.34,0.0
2016,10,31,7,0,350.0,28.0,1.0,9.0,58.0,22.67,12.94
2016,10,31,7,15,456.5,36.5,1.05,9.0,102.5,28.35,19.59
2016,10,31,7,30,563.0,45.0,1.1,9.0,147.0,33.86,25.03
2016,10,31,7,45,626.5,50.5,1.15,9.5,194.5,40.09,30.87
2016,10,31,8,0,690.0,56.0,1.2,10.0,242.0,43.11,33.65
2016,10,31,8,15,729.5,59.5,1.2,10.5,288.0,44.32,34.67
2016,10,31,8,30,769.0,63.0,1.2,11.0,334.0,48.68,38.46
2016,10,31,8,45,802.0,64.5,1.25,11.5,377.5,94.03,48.47
2016,10,31,9,0,835.0,66.0,1.3,12.0,421.0,142.14,78.61
2016,10,31,9,15,854.0,68.0,1.2,12.5,459.0,195.92,121.15
2016,10,31,9,30,873.0,70.0,1.1,13.0,497.0,245.16,163.22
2016,10,31,9,45,885.5,72.0,1.05,13.5,528.5,293.21,205.75
2016,10,31,10,0,898.0,74.0,1.0,14.0,560.0,340.9,247.84
2016,10,31,10,15,593.5,166.5,0.9,14.0,493.5,352.13,266.82
2016,10,31,10,30,289.0,259.0,0.8,14.0,427.0,341.1,264.45
2016,10,31,10,45,609.5,168.5,0.75,14.5,535.5,416.37,320.76
2016,10,31,11,0,930.0,78.0,0.7,15.0,644.0,511.47,392.03
2016,10,31,11,15,932.5,78.0,0.8,15.0,653.5,546.37,420.72
2016,10,31,11,30,935.0,78.0,0.9,15.0,663.0,578.89,447.68
2016,10,31,11,45,934.0,79.0,1.0,15.5,663.5,607.9,470.74
2016,10,31,12,0,933.0,80.0,1.1,16.0,664.0,634.1,491.31
2016,10,31,12,15,930.0,79.5,1.3,16.0,656.5,654.64,509.33
2016,10,31,12,30,927.0,79.0,1.5,16.0,649.0,672.07,524.89
2016,10,31,12,45,913.0,81.5,1.75,16.0,632.0,682.4,535.37
2016,10,31,13,0,899.0,84.0,2.0,16.0,615.0,689.34,543.21
2016,10,31,13,15,890.0,82.5,2.2,16.0,592.0,692.0,547.59
2016,10,31,13,30,881.0,81.0,2.4,16.0,569.0,691.42,549.49
2016,10,31,13,45,870.0,79.0,2.6,16.0,539.5,685.77,547.41
2016,10,31,14,0,859.0,77.0,2.8,16.0,510.0,681.2,546.13
2016,10,31,14,15,842.5,74.5,2.85,15.5,474.5,665.41,536.61
2016,10,31,14,30,826.0,72.0,2.9,15.0,439.0,646.81,524.8
2016,10,31,14,45,805.5,68.5,3.0,15.0,398.5,621.79,507.0
2016,10,31,15,0,785.0,65.0,3.1,15.0,358.0,594.45,486.95
2016,10,31,15,15,750.5,61.5,3.0,14.5,313.0,556.32,458.02
2016,10,31,15,30,716.0,58.0,2.9,14.0,268.0,516.94,427.12
2016,10,31,15,45,662.5,53.0,2.85,14.0,221.0,463.93,383.42
2016,10,31,16,0,609.0,48.0,2.8,14.0,174.0,415.81,341.79
2016,10,31,16,15,518.5,40.5,2.45,13.0,128.0,343.05,279.14
2016,10,31,16,30,428.0,33.0,2.1,12.0,82.0,274.72,216.67
2016,10,31,16,45,214.0,16.5,1.8,11.5,41.0,136.65,73.96
2016,10,31,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,156.5,14.0,1.55,8.5,27.0,13.34,0.0
2016,11,1,7,0,313.0,28.0,1.7,9.0,54.0,22.84,12.69
2016,11,1,7,15,424.0,37.0,1.8,9.0,97.5,28.95,20.04
2016,11,1,7,30,535.0,46.0,1.9,9.0,141.0,34.89,25.89
2016,11,1,7,45,605.5,51.0,2.0,9.5,188.5,37.14,28.16
2016,11,1,8,0,676.0,56.0,2.1,10.0,236.0,43.26,33.75
2016,11,1,8,15,717.5,60.0,2.1,10.5,282.0,44.89,35.17
2016,11,1,8,30,759.0,64.0,2.1,11.0,328.0,47.07,37.0
2016,11,1,8,45,794.0,65.5,2.15,11.5,372.0,91.84,47.81
2016,11,1,9,0,829.0,67.0,2.2,12.0,416.0,139.6,77.15
2016,11,1,9,15,848.0,69.0,2.2,12.0,453.5,187.93,115.34
2016,11,1,9,30,867.0,71.0,2.2,12.0,491.0,241.77,161.88
2016,11,1,9,45,687.5,126.5,2.25,12.5,473.0,279.07,202.65
2016,11,1,10,0,508.0,182.0,2.3,13.0,455.0,306.51,233.1
2016,11,1,10,15,457.5,206.5,2.3,13.0,460.5,336.11,260.48
2016,11,1,10,30,407.0,231.0,2.3,13.0,466.0,361.81,283.68
2016,11,1,10,45,669.0,153.5,2.35,13.5,552.5,425.83,333.58
2016,11,1,11,0,931.0,76.0,2.4,14.0,639.0,506.55,397.32
2016,11,1,11,15,934.0,76.5,2.45,14.0,648.5,542.13,427.51
2016,11,1,11,30,937.0,77.0,2.5,14.0,658.0,575.37,455.53
2016,11,1,11,45,937.5,77.0,2.6,14.5,659.5,604.24,479.02
2016,11,1,12,0,938.0,77.0,2.7,15.0,661.0,630.34,499.97
2016,11,1,12,15,936.5,77.0,2.75,15.0,654.0,652.34,518.24
2016,11,1,12,30,935.0,77.0,2.8,15.0,647.0,671.31,534.03
2016,11,1,12,45,925.0,78.0,2.9,15.0,631.5,682.76,544.25
2016,11,1,13,0,915.0,79.0,3.0,15.0,616.0,690.86,551.91
2016,11,1,13,15,907.0,78.0,3.0,15.0,593.5,694.83,556.07
2016,11,1,13,30,899.0,77.0,3.0,15.0,571.0,695.53,557.77
2016,11,1,13,45,887.5,75.5,3.05,15.0,541.5,690.12,554.98
2016,11,1,14,0,876.0,74.0,3.1,15.0,512.0,681.58,549.94
2016,11,1,14,15,859.5,71.5,3.05,15.0,476.0,669.86,541.97
2016,11,1,14,30,843.0,69.0,3.0,15.0,440.0,651.17,528.62
2016,11,1,14,45,818.0,66.5,3.0,15.0,398.5,624.29,508.94
2016,11,1,15,0,793.0,64.0,3.0,15.0,357.0,595.18,487.13
2016,11,1,15,15,757.5,60.5,2.8,14.5,311.5,556.45,457.4
2016,11,1,15,30,722.0,57.0,2.6,14.0,266.0,516.49,425.74
2016,11,1,15,45,664.5,52.5,2.45,14.0,218.5,461.85,380.51
2016,11,1,16,0,607.0,48.0,2.3,14.0,171.0,412.39,337.64
2016,11,1,16,15,514.5,40.5,2.0,13.0,125.0,339.02,274.64
2016,11,1,16,30,422.0,33.0,1.7,12.0,79.0,270.16,211.51
2016,11,1,16,45,211.0,16.5,1.4,11.0,39.5,133.64,63.42
2016,11,1,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,2,6,45,167.5,13.0,1.05,5.5,26.5,12.39,0.0
2016,11,2,7,0,335.0,26.0,1.1,6.0,53.0,21.08,11.06
2016,11,2,7,15,445.5,35.0,1.35,6.5,97.0,27.31,18.75
2016,11,2,7,30,556.0,44.0,1.6,7.0,141.0,33.32,24.68
2016,11,2,7,45,621.0,50.0,1.9,8.0,188.5,36.5,27.74
2016,11,2,8,0,686.0,56.0,2.2,9.0,236.0,43.47,34.08
2016,11,2,8,15,727.0,60.0,2.2,9.5,282.5,45.1,35.5
2016,11,2,8,30,768.0,64.0,2.2,10.0,329.0,46.78,36.89
2016,11,2,8,45,798.5,66.5,2.25,11.0,372.0,90.36,47.49
2016,11,2,9,0,829.0,69.0,2.3,12.0,415.0,138.55,76.61
2016,11,2,9,15,848.5,71.5,2.35,12.5,452.5,187.28,114.53
2016,11,2,9,30,868.0,74.0,2.4,13.0,490.0,236.91,157.1
2016,11,2,9,45,891.0,72.5,2.5,14.0,523.5,288.84,202.63
2016,11,2,10,0,914.0,71.0,2.6,15.0,557.0,336.65,245.0
2016,11,2,10,15,922.5,72.0,2.55,15.5,582.0,381.97,285.53
2016,11,2,10,30,931.0,73.0,2.5,16.0,607.0,426.09,324.16
2016,11,2,10,45,937.0,73.5,2.45,16.5,624.0,467.29,359.5
2016,11,2,11,0,943.0,74.0,2.4,17.0,641.0,506.67,392.39
2016,11,2,11,15,946.0,74.5,2.3,17.0,650.5,542.58,422.32
2016,11,2,11,30,949.0,75.0,2.2,17.0,660.0,576.12,449.66
2016,11,2,11,45,949.5,75.0,2.1,17.5,661.0,605.26,472.17
2016,11,2,12,0,950.0,75.0,2.0,18.0,662.0,631.6,491.97
2016,11,2,12,15,948.0,74.5,1.85,18.0,655.0,653.01,508.3
2016,11,2,12,30,946.0,74.0,1.7,18.0,648.0,671.31,521.96
2016,11,2,12,45,943.5,72.5,1.6,18.5,633.5,685.04,531.41
2016,11,2,13,0,941.0,71.0,1.5,19.0,619.0,695.51,538.3
2016,11,2,13,15,933.0,70.0,1.4,19.0,596.0,699.6,541.49
2016,11,2,13,30,925.0,69.0,1.3,19.0,573.0,700.34,542.11
2016,11,2,13,45,913.0,68.0,1.2,19.0,543.5,695.13,538.39
2016,11,2,14,0,901.0,67.0,1.1,19.0,514.0,686.72,532.55
2016,11,2,14,15,884.5,65.0,1.1,18.5,477.5,671.09,523.68
2016,11,2,14,30,868.0,63.0,1.1,18.0,441.0,652.61,512.48
2016,11,2,14,45,843.5,61.0,1.15,18.0,399.5,626.31,494.69
2016,11,2,15,0,819.0,59.0,1.2,18.0,358.0,602.43,478.03
2016,11,2,15,15,784.5,55.5,1.15,17.5,312.5,564.01,450.13
2016,11,2,15,30,750.0,52.0,1.1,17.0,267.0,524.31,420.26
2016,11,2,15,45,695.5,47.5,1.1,16.5,219.0,471.08,378.89
2016,11,2,16,0,641.0,43.0,1.1,16.0,171.0,418.34,335.81
2016,11,2,16,15,551.0,36.0,1.1,15.0,124.5,345.58,275.23
2016,11,2,16,30,461.0,29.0,1.1,14.0,78.0,276.64,212.77
2016,11,2,16,45,230.5,14.5,1.15,13.0,39.0,137.69,53.36
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,3,6,45,189.5,12.0,1.0,7.5,26.0,11.44,0.0
2016,11,3,7,0,379.0,24.0,1.0,8.0,52.0,21.15,10.46
2016,11,3,7,15,489.0,31.5,1.2,9.0,97.0,26.55,17.81
2016,11,3,7,30,599.0,39.0,1.4,10.0,142.0,31.86,23.02
2016,11,3,7,45,662.0,44.5,1.65,11.0,189.5,35.12,26.14
2016,11,3,8,0,725.0,50.0,1.9,12.0,237.0,38.37,29.07
2016,11,3,8,15,764.5,53.5,1.9,12.5,284.0,39.82,30.32
2016,11,3,8,30,804.0,57.0,1.9,13.0,331.0,41.3,31.55
2016,11,3,8,45,831.0,60.0,1.95,13.5,374.0,84.07,41.76
2016,11,3,9,0,858.0,63.0,2.0,14.0,417.0,139.01,75.52
2016,11,3,9,15,876.5,65.0,2.0,14.5,455.0,188.22,113.07
2016,11,3,9,30,895.0,67.0,2.0,15.0,493.0,238.05,155.3
2016,11,3,9,45,909.5,68.0,2.05,16.0,525.0,286.44,197.85
2016,11,3,10,0,924.0,69.0,2.1,17.0,557.0,334.58,240.31
2016,11,3,10,15,933.0,70.0,2.1,17.5,581.5,380.39,280.86
2016,11,3,10,30,942.0,71.0,2.1,18.0,606.0,425.03,319.58
2016,11,3,10,45,947.0,72.0,2.1,19.0,623.5,466.61,354.3
2016,11,3,11,0,952.0,73.0,2.1,20.0,641.0,506.29,386.42
2016,11,3,11,15,954.5,73.5,2.05,20.0,650.0,542.19,416.08
2016,11,3,11,30,957.0,74.0,2.0,20.0,659.0,575.67,443.2
2016,11,3,11,45,956.5,74.0,1.95,20.5,660.0,604.44,465.35
2016,11,3,12,0,956.0,74.0,1.9,21.0,661.0,630.34,484.83
2016,11,3,12,15,954.0,74.0,1.8,21.0,654.0,652.37,501.69
2016,11,3,12,30,952.0,74.0,1.7,21.0,647.0,671.28,515.96
2016,11,3,12,45,944.5,74.0,1.6,21.5,631.5,683.53,524.19
2016,11,3,13,0,937.0,74.0,1.5,22.0,616.0,692.42,529.86
2016,11,3,13,15,929.0,73.0,1.4,22.0,593.5,696.56,533.07
2016,11,3,13,30,921.0,72.0,1.3,22.0,571.0,697.36,533.87
2016,11,3,13,45,908.0,71.0,1.2,22.0,540.5,691.58,529.95
2016,11,3,14,0,895.0,70.0,1.1,22.0,510.0,682.62,523.76
2016,11,3,14,15,878.0,68.0,1.0,21.5,474.0,666.83,513.66
2016,11,3,14,30,861.0,66.0,0.9,21.0,438.0,648.22,501.41
2016,11,3,14,45,835.5,63.5,0.85,21.0,396.0,625.43,485.33
2016,11,3,15,0,810.0,61.0,0.8,21.0,354.0,595.99,464.23
2016,11,3,15,15,774.0,57.5,0.75,20.0,308.5,556.97,437.24
2016,11,3,15,30,738.0,54.0,0.7,19.0,263.0,516.73,408.19
2016,11,3,15,45,682.5,49.0,0.65,18.5,215.0,462.81,366.6
2016,11,3,16,0,627.0,44.0,0.6,18.0,167.0,409.41,323.45
2016,11,3,16,15,532.5,37.0,0.7,17.0,121.0,334.99,263.05
2016,11,3,16,30,438.0,30.0,0.8,16.0,75.0,271.38,205.11
2016,11,3,16,45,219.0,15.0,0.9,15.5,37.5,131.8,36.52
2016,11,3,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,109.0,12.5,1.1,10.5,20.5,11.91,0.0
2016,11,4,7,0,218.0,25.0,1.1,11.0,41.0,20.39,9.06
2016,11,4,7,15,296.5,39.0,1.05,11.5,78.5,31.36,21.72
2016,11,4,7,30,375.0,53.0,1.0,12.0,116.0,41.82,31.64
2016,11,4,7,45,427.0,64.0,1.0,12.5,156.5,48.99,38.35
2016,11,4,8,0,479.0,75.0,1.0,13.0,197.0,55.88,44.61
2016,11,4,8,15,520.5,81.0,1.15,13.5,236.5,58.13,46.55
2016,11,4,8,30,562.0,87.0,1.3,14.0,276.0,60.42,48.44
2016,11,4,8,45,522.5,109.0,1.45,14.5,302.5,102.42,66.69
2016,11,4,9,0,483.0,131.0,1.6,15.0,329.0,145.42,96.35
2016,11,4,9,15,616.5,109.5,1.5,15.5,385.5,175.13,113.06
2016,11,4,9,30,750.0,88.0,1.4,16.0,442.0,219.94,145.33
2016,11,4,9,45,820.5,83.5,1.3,17.0,493.5,270.77,186.63
2016,11,4,10,0,891.0,79.0,1.2,18.0,545.0,330.47,235.26
2016,11,4,10,15,900.0,80.0,1.2,18.5,569.5,374.94,273.88
2016,11,4,10,30,909.0,81.0,1.2,19.0,594.0,418.3,310.82
2016,11,4,10,45,763.5,126.0,1.3,19.5,565.5,432.52,326.65
2016,11,4,11,0,618.0,171.0,1.4,20.0,537.0,439.7,335.32
2016,11,4,11,15,611.0,176.5,1.3,20.0,543.0,466.42,356.94
2016,11,4,11,30,604.0,182.0,1.2,20.0,549.0,491.14,376.31
2016,11,4,11,45,372.0,235.5,1.2,20.0,461.5,430.46,331.54
2016,11,4,12,0,140.0,289.0,1.2,20.0,374.0,358.12,276.28
2016,11,4,12,15,220.0,278.0,1.15,20.0,410.5,402.04,310.96
2016,11,4,12,30,300.0,267.0,1.1,20.0,447.0,453.71,350.31
2016,11,4,12,45,297.5,260.5,1.1,20.0,435.0,454.68,351.35
2016,11,4,13,0,295.0,254.0,1.1,20.0,423.0,454.39,351.86
2016,11,4,13,15,338.5,234.5,1.1,20.0,422.0,469.34,364.47
2016,11,4,13,30,382.0,215.0,1.1,20.0,421.0,483.17,376.18
2016,11,4,13,45,347.5,209.0,1.15,20.0,388.0,458.43,358.41
2016,11,4,14,0,313.0,203.0,1.2,20.0,355.0,432.4,339.7
2016,11,4,14,15,477.5,152.0,1.2,19.5,365.5,495.81,391.64
2016,11,4,14,30,642.0,101.0,1.2,19.0,376.0,549.69,435.24
2016,11,4,14,45,603.0,98.0,1.2,19.0,336.5,516.3,410.27
2016,11,4,15,0,564.0,95.0,1.2,19.0,297.0,481.6,384.55
2016,11,4,15,15,636.5,76.0,1.1,18.0,276.0,495.66,397.15
2016,11,4,15,30,709.0,57.0,1.0,17.0,255.0,500.39,401.43
2016,11,4,15,45,653.0,51.5,0.95,16.5,208.0,446.45,358.55
2016,11,4,16,0,597.0,46.0,0.9,16.0,161.0,397.76,318.09
2016,11,4,16,15,501.0,38.0,0.9,15.0,116.0,323.51,256.24
2016,11,4,16,30,405.0,30.0,0.9,14.0,71.0,254.23,192.46
2016,11,4,16,45,202.5,15.0,0.95,13.5,35.5,123.06,18.17
2016,11,4,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,6,45,166.0,11.5,0.7,8.5,23.0,10.96,0.0
2016,11,5,7,0,332.0,23.0,0.7,9.0,46.0,18.68,7.19
2016,11,5,7,15,447.0,32.0,0.85,9.5,89.0,25.05,16.33
2016,11,5,7,30,562.0,41.0,1.0,10.0,132.0,34.13,25.0
2016,11,5,7,45,627.5,46.5,1.15,11.0,179.0,37.26,28.03
2016,11,5,8,0,693.0,52.0,1.3,12.0,226.0,40.41,30.9
2016,11,5,8,15,734.0,56.0,1.35,12.5,272.0,42.18,32.46
2016,11,5,8,30,775.0,60.0,1.4,13.0,318.0,43.98,33.97
2016,11,5,8,45,802.0,63.0,1.45,13.5,360.0,79.91,41.34
2016,11,5,9,0,829.0,66.0,1.5,14.0,402.0,127.87,68.2
2016,11,5,9,15,848.0,68.5,1.65,14.5,439.0,176.14,104.27
2016,11,5,9,30,867.0,71.0,1.8,15.0,476.0,229.82,149.18
2016,11,5,9,45,882.5,71.5,1.95,16.0,507.5,276.59,190.13
2016,11,5,10,0,898.0,72.0,2.1,17.0,539.0,323.22,231.32
2016,11,5,10,15,906.5,73.5,2.15,17.5,563.5,368.07,271.18
2016,11,5,10,30,915.0,75.0,2.2,18.0,588.0,411.77,309.33
2016,11,5,10,45,921.5,75.0,2.25,18.5,604.5,451.91,343.87
2016,11,5,11,0,928.0,75.0,2.3,19.0,621.0,490.31,376.16
2016,11,5,11,15,930.5,75.5,2.35,19.0,630.0,525.32,405.83
2016,11,5,11,30,933.0,76.0,2.4,19.0,639.0,557.99,433.1
2016,11,5,11,45,933.5,75.5,2.5,19.5,640.0,586.09,455.79
2016,11,5,12,0,934.0,75.0,2.6,20.0,641.0,611.42,475.96
2016,11,5,12,15,931.5,75.0,2.7,20.0,633.5,632.64,493.66
2016,11,5,12,30,929.0,75.0,2.8,20.0,626.0,650.81,508.89
2016,11,5,12,45,917.0,76.5,2.9,20.0,610.0,661.5,518.43
2016,11,5,13,0,905.0,78.0,3.0,20.0,594.0,668.86,525.43
2016,11,5,13,15,896.0,77.0,3.05,19.5,571.5,672.17,530.27
2016,11,5,13,30,887.0,76.0,3.1,19.0,549.0,672.26,532.71
2016,11,5,13,45,874.0,74.5,3.15,19.0,519.0,666.0,529.39
2016,11,5,14,0,861.0,73.0,3.2,19.0,489.0,660.67,526.57
2016,11,5,14,15,843.0,70.5,3.15,18.5,453.5,644.23,516.06
2016,11,5,14,30,825.0,68.0,3.1,18.0,418.0,625.01,503.27
2016,11,5,14,45,563.5,101.5,3.1,18.0,330.0,492.69,399.9
2016,11,5,15,0,302.0,135.0,3.1,18.0,242.0,348.91,284.56
2016,11,5,15,15,500.0,95.0,2.9,17.5,244.5,428.7,351.28
2016,11,5,15,30,698.0,55.0,2.7,17.0,247.0,489.0,399.64
2016,11,5,15,45,640.0,50.0,2.5,16.5,201.0,435.05,354.89
2016,11,5,16,0,582.0,45.0,2.3,16.0,155.0,386.4,313.01
2016,11,5,16,15,484.5,37.0,2.0,15.0,111.0,312.26,249.28
2016,11,5,16,30,387.0,29.0,1.7,14.0,67.0,243.29,183.68
2016,11,5,16,45,193.5,14.5,1.4,13.0,33.5,117.02,0.0
2016,11,5,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,53.5,11.5,0.7,10.0,15.0,10.96,0.0
2016,11,6,7,0,107.0,23.0,0.7,10.0,30.0,18.09,5.79
2016,11,6,7,15,157.0,39.5,0.7,10.0,59.5,32.17,22.39
2016,11,6,7,30,207.0,56.0,0.7,10.0,89.0,44.83,34.51
2016,11,6,7,45,231.0,73.5,0.75,10.5,121.5,57.8,46.52
2016,11,6,8,0,255.0,91.0,0.8,11.0,154.0,70.33,57.89
2016,11,6,8,15,270.0,108.0,0.85,11.5,186.5,82.08,68.31
2016,11,6,8,30,285.0,125.0,0.9,12.0,219.0,93.45,78.16
2016,11,6,8,45,358.0,131.5,1.0,12.5,265.0,109.17,78.46
2016,11,6,9,0,431.0,138.0,1.1,13.0,311.0,142.74,97.39
2016,11,6,9,15,430.0,153.0,1.15,13.5,339.0,179.52,125.59
2016,11,6,9,30,429.0,168.0,1.2,14.0,367.0,215.99,155.73
2016,11,6,9,45,483.0,166.5,1.3,14.5,404.5,251.57,184.1
2016,11,6,10,0,537.0,165.0,1.4,15.0,442.0,291.23,216.54
2016,11,6,10,15,480.0,190.5,1.25,15.5,447.0,321.37,243.68
2016,11,6,10,30,423.0,216.0,1.1,16.0,452.0,346.3,265.4
2016,11,6,10,45,303.5,245.0,1.0,17.0,417.0,343.83,265.18
2016,11,6,11,0,184.0,274.0,0.9,18.0,382.0,331.01,255.78
2016,11,6,11,15,333.0,247.5,0.75,18.0,446.0,389.84,300.45
2016,11,6,11,30,482.0,221.0,0.6,18.0,510.0,458.25,351.32
2016,11,6,11,45,432.0,236.0,0.5,18.5,495.5,463.4,354.0
2016,11,6,12,0,382.0,251.0,0.4,19.0,481.0,461.27,351.59
2016,11,6,12,15,382.5,248.0,0.5,19.0,476.0,471.24,360.55
2016,11,6,12,30,383.0,245.0,0.6,19.0,471.0,479.91,368.39
2016,11,6,12,45,329.0,249.0,0.75,19.5,440.0,460.35,354.57
2016,11,6,13,0,275.0,253.0,0.9,20.0,409.0,438.31,338.72
2016,11,6,13,15,289.5,240.0,1.0,20.0,398.5,440.81,342.3
2016,11,6,13,30,304.0,227.0,1.1,20.0,388.0,442.16,344.83
2016,11,6,13,45,179.5,214.5,1.2,20.0,308.5,343.21,269.63
2016,11,6,14,0,55.0,202.0,1.3,20.0,229.0,242.7,190.86
2016,11,6,14,15,37.5,179.5,1.35,19.5,197.5,208.94,165.16
2016,11,6,14,30,20.0,157.0,1.4,19.0,166.0,167.1,132.17
2016,11,6,14,45,19.0,143.5,1.5,19.0,151.0,153.84,121.9
2016,11,6,15,0,18.0,130.0,1.6,19.0,136.0,140.59,111.42
2016,11,6,15,15,13.0,113.5,1.4,18.5,117.5,121.51,96.02
2016,11,6,15,30,8.0,97.0,1.2,18.0,99.0,102.51,80.44
2016,11,6,15,45,4.0,79.5,1.0,17.5,80.5,82.94,64.1
2016,11,6,16,0,0.0,62.0,0.8,17.0,62.0,63.31,47.42
2016,11,6,16,15,0.0,44.0,0.8,16.0,44.0,44.76,31.52
2016,11,6,16,30,0.0,26.0,0.8,15.0,26.0,25.16,14.17
2016,11,6,16,45,0.0,13.0,0.8,14.5,13.0,12.06,0.0
2016,11,6,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,7,6,45,153.0,10.0,0.55,10.5,19.5,9.53,0.0
2016,11,7,7,0,306.0,20.0,0.5,11.0,39.0,16.08,3.41
2016,11,7,7,15,420.5,28.5,0.6,11.5,79.5,22.12,13.48
2016,11,7,7,30,535.0,37.0,0.7,12.0,120.0,30.51,21.51
2016,11,7,7,45,600.5,42.0,0.85,12.5,165.0,33.34,24.32
2016,11,7,8,0,666.0,47.0,1.0,13.0,210.0,36.2,26.99
2016,11,7,8,15,707.0,51.0,0.9,13.5,254.0,38.14,28.72
2016,11,7,8,30,748.0,55.0,0.8,14.0,298.0,40.08,30.39
2016,11,7,8,45,778.0,57.0,0.75,15.0,339.0,68.93,34.87
2016,11,7,9,0,808.0,59.0,0.7,16.0,380.0,114.77,58.5
2016,11,7,9,15,586.0,119.0,0.6,16.5,363.0,172.89,111.81
2016,11,7,9,30,364.0,179.0,0.5,17.0,346.0,214.39,154.45
2016,11,7,9,45,598.0,129.5,0.4,18.0,426.0,246.48,172.1
2016,11,7,10,0,832.0,80.0,0.3,19.0,506.0,301.71,210.49
2016,11,7,10,15,842.5,81.5,0.35,19.5,530.0,344.77,247.29
2016,11,7,10,30,853.0,83.0,0.4,20.0,554.0,387.03,282.84
2016,11,7,10,45,861.5,83.0,0.45,20.5,571.0,428.28,316.78
2016,11,7,11,0,870.0,83.0,0.5,21.0,588.0,465.36,346.82
2016,11,7,11,15,873.5,83.5,0.55,21.0,597.0,498.91,374.29
2016,11,7,11,30,877.0,84.0,0.6,21.0,606.0,530.33,399.66
2016,11,7,11,45,879.0,83.5,0.65,21.5,607.5,557.71,420.87
2016,11,7,12,0,881.0,83.0,0.7,22.0,609.0,582.57,439.86
2016,11,7,12,15,535.5,179.0,0.75,22.0,498.0,496.74,377.56
2016,11,7,12,30,190.0,275.0,0.8,22.0,387.0,386.3,294.77
2016,11,7,12,45,350.5,234.0,0.9,22.0,434.0,457.2,351.1
2016,11,7,13,0,511.0,193.0,1.0,22.0,481.0,532.13,408.39
2016,11,7,13,15,682.5,135.0,1.05,22.0,503.0,594.6,456.3
2016,11,7,13,30,854.0,77.0,1.1,22.0,525.0,645.1,495.7
2016,11,7,13,45,680.5,117.0,1.15,22.0,461.5,585.79,452.06
2016,11,7,14,0,507.0,157.0,1.2,22.0,398.0,513.88,399.31
2016,11,7,14,15,505.5,144.0,1.2,21.5,369.5,499.46,391.08
2016,11,7,14,30,504.0,131.0,1.2,21.0,341.0,482.92,380.58
2016,11,7,14,45,487.0,120.5,1.2,21.0,307.0,457.46,362.2
2016,11,7,15,0,470.0,110.0,1.2,21.0,273.0,430.57,342.36
2016,11,7,15,15,450.5,97.0,1.05,20.5,236.0,398.02,317.67
2016,11,7,15,30,431.0,84.0,0.9,20.0,199.0,364.52,291.45
2016,11,7,15,45,391.5,71.0,0.8,19.5,161.0,319.35,255.16
2016,11,7,16,0,352.0,58.0,0.7,19.0,123.0,274.95,218.12
2016,11,7,16,15,287.0,44.0,0.7,18.0,86.5,217.9,170.07
2016,11,7,16,30,222.0,30.0,0.7,17.0,50.0,164.59,119.1
2016,11,7,16,45,111.0,15.0,0.75,16.5,25.0,77.57,0.0
2016,11,7,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,8,6,45,137.0,10.0,0.5,11.5,18.0,9.53,0.0
2016,11,8,7,0,274.0,20.0,0.5,12.0,36.0,16.21,2.05
2016,11,8,7,15,393.0,29.0,0.55,12.0,76.0,22.71,13.85
2016,11,8,7,30,512.0,38.0,0.6,12.0,116.0,28.94,20.09
2016,11,8,7,45,578.5,44.5,0.65,12.5,161.0,35.81,26.53
2016,11,8,8,0,645.0,51.0,0.7,13.0,206.0,39.92,30.33
2016,11,8,8,15,688.0,55.0,0.65,13.5,250.0,41.69,31.91
2016,11,8,8,30,731.0,59.0,0.6,14.0,294.0,43.5,33.45
2016,11,8,8,45,760.0,62.0,0.55,15.0,334.5,69.9,37.38
2016,11,8,9,0,789.0,65.0,0.5,16.0,375.0,115.45,60.29
2016,11,8,9,15,809.0,67.5,0.55,16.5,411.5,161.5,92.92
2016,11,8,9,30,829.0,70.0,0.6,17.0,448.0,208.53,130.99
2016,11,8,9,45,844.0,71.5,0.7,18.0,478.5,254.26,170.03
2016,11,8,10,0,859.0,73.0,0.8,19.0,509.0,303.79,212.41
2016,11,8,10,15,868.5,74.0,0.75,19.5,533.0,346.62,249.34
2016,11,8,10,30,878.0,75.0,0.7,20.0,557.0,388.44,284.65
2016,11,8,10,45,881.5,77.0,0.7,20.5,573.0,427.6,317.26
2016,11,8,11,0,885.0,79.0,0.7,21.0,589.0,464.95,347.54
2016,11,8,11,15,888.5,79.0,0.75,21.0,597.5,498.42,375.2
2016,11,8,11,30,892.0,79.0,0.8,21.0,606.0,529.72,400.69
2016,11,8,11,45,890.0,80.0,0.85,21.5,607.0,556.77,421.82
2016,11,8,12,0,888.0,81.0,0.9,22.0,608.0,581.12,440.54
2016,11,8,12,15,885.5,80.5,0.85,22.0,601.0,600.86,455.64
2016,11,8,12,30,883.0,80.0,0.8,22.0,594.0,617.7,468.39
2016,11,8,12,45,874.5,80.5,0.8,22.5,579.0,628.93,476.55
2016,11,8,13,0,866.0,81.0,0.8,23.0,564.0,637.06,482.42
2016,11,8,13,15,857.0,79.5,0.75,23.0,542.5,639.62,484.77
2016,11,8,13,30,848.0,78.0,0.7,23.0,521.0,642.41,487.13
2016,11,8,13,45,834.0,77.0,0.65,23.0,492.0,636.52,483.41
2016,11,8,14,0,820.0,76.0,0.6,23.0,463.0,627.67,477.63
2016,11,8,14,15,801.5,73.5,0.55,22.5,428.5,611.38,467.46
2016,11,8,14,30,783.0,71.0,0.5,22.0,394.0,592.46,455.28
2016,11,8,14,45,756.0,68.0,0.45,22.0,354.5,565.22,435.99
2016,11,8,15,0,729.0,65.0,0.4,22.0,315.0,536.01,414.88
2016,11,8,15,15,690.0,60.5,0.3,21.5,272.0,496.25,385.73
2016,11,8,15,30,651.0,56.0,0.2,21.0,229.0,455.57,354.98
2016,11,8,15,45,591.5,50.5,0.15,20.5,184.5,406.02,316.54
2016,11,8,16,0,532.0,45.0,0.1,20.0,140.0,354.31,274.76
2016,11,8,16,15,432.5,36.0,0.15,19.0,98.0,280.59,214.98
2016,11,8,16,30,333.0,27.0,0.2,18.0,56.0,212.41,150.24
2016,11,8,16,45,166.5,13.5,0.3,17.5,28.0,83.63,0.0
2016,11,8,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,9,6,45,120.0,10.0,0.6,9.5,16.5,9.53,0.0
2016,11,9,7,0,240.0,20.0,0.6,10.0,33.0,16.36,0.33
2016,11,9,7,15,361.0,30.0,0.8,10.5,72.5,23.78,14.73
2016,11,9,7,30,482.0,40.0,1.0,11.0,112.0,30.88,21.84
2016,11,9,7,45,556.5,46.5,1.2,12.0,157.0,34.58,25.43
2016,11,9,8,0,631.0,53.0,1.4,13.0,202.0,38.24,28.78
2016,11,9,8,15,676.0,57.5,1.45,13.5,246.5,44.04,33.99
2016,11,9,8,30,721.0,62.0,1.5,14.0,291.0,46.2,35.82
2016,11,9,8,45,754.5,65.0,1.55,14.5,333.0,69.79,38.81
2016,11,9,9,0,788.0,68.0,1.6,15.0,375.0,115.3,61.14
2016,11,9,9,15,809.0,70.5,1.65,16.0,411.5,161.34,93.46
2016,11,9,9,30,830.0,73.0,1.7,17.0,448.0,208.46,131.51
2016,11,9,9,45,852.0,72.5,1.8,18.0,480.0,254.02,170.48
2016,11,9,10,0,874.0,72.0,1.9,19.0,512.0,303.96,213.51
2016,11,9,10,15,884.0,73.0,1.95,19.5,536.0,347.51,251.97
2016,11,9,10,30,894.0,74.0,2.0,20.0,560.0,390.07,289.02
2016,11,9,10,45,900.0,75.0,2.1,20.5,577.0,429.86,323.27
2016,11,9,11,0,906.0,76.0,2.2,21.0,594.0,467.96,355.39
2016,11,9,11,15,909.0,76.5,2.2,21.5,603.0,502.31,383.62
2016,11,9,11,30,912.0,77.0,2.2,22.0,612.0,534.41,409.42
2016,11,9,11,45,912.0,77.0,2.25,22.5,613.0,562.06,431.47
2016,11,9,12,0,912.0,77.0,2.3,23.0,614.0,587.02,451.06
2016,11,9,12,15,909.5,76.5,2.25,23.0,607.0,607.24,467.29
2016,11,9,12,30,907.0,76.0,2.2,23.0,600.0,624.48,481.07
2016,11,9,12,45,902.5,75.0,2.2,23.5,585.5,636.93,490.49
2016,11,9,13,0,898.0,74.0,2.2,24.0,571.0,646.25,497.5
