Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,13,15,889.0,73.0,2.1,24.0,549.0,649.58,500.53
2016,11,9,13,30,880.0,72.0,2.0,24.0,527.0,649.73,501.21
2016,11,9,13,45,865.5,71.0,1.9,24.0,498.0,643.26,497.03
2016,11,9,14,0,851.0,70.0,1.8,24.0,469.0,633.78,490.63
2016,11,9,14,15,832.5,68.0,1.6,23.5,434.0,621.8,482.51
2016,11,9,14,30,814.0,66.0,1.4,23.0,399.0,603.29,469.5
2016,11,9,14,45,786.0,63.0,1.25,23.0,358.5,575.19,448.66
2016,11,9,15,0,758.0,60.0,1.1,23.0,318.0,545.08,425.95
2016,11,9,15,15,719.5,56.5,0.9,22.0,274.5,506.48,397.49
2016,11,9,15,30,681.0,53.0,0.7,21.0,231.0,466.88,367.15
2016,11,9,15,45,620.0,47.5,0.55,20.5,186.0,412.1,323.63
2016,11,9,16,0,559.0,42.0,0.4,20.0,141.0,362.79,282.45
2016,11,9,16,15,459.0,34.0,0.45,19.0,98.5,289.69,222.48
2016,11,9,16,30,359.0,26.0,0.5,18.0,56.0,220.97,154.49
2016,11,9,16,45,179.5,13.0,0.6,17.5,28.0,88.14,0.0
2016,11,9,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,6,45,121.0,9.0,0.75,13.0,15.5,8.58,0.0
2016,11,10,7,0,242.0,18.0,0.8,13.0,31.0,14.56,0.0
2016,11,10,7,15,363.5,28.0,0.9,13.5,70.0,22.07,12.92
2016,11,10,7,30,485.0,38.0,1.0,14.0,109.0,29.24,20.06
2016,11,10,7,45,556.5,44.5,1.1,15.0,153.5,33.02,23.69
2016,11,10,8,0,628.0,51.0,1.2,16.0,198.0,40.24,30.18
2016,11,10,8,15,673.5,55.5,1.45,16.5,242.0,42.43,32.13
2016,11,10,8,30,719.0,60.0,1.7,17.0,286.0,44.66,34.01
2016,11,10,8,45,750.0,63.5,2.0,17.5,327.0,65.97,36.58
2016,11,10,9,0,781.0,67.0,2.3,18.0,368.0,111.31,58.0
2016,11,10,9,15,802.0,69.5,2.5,18.5,404.5,156.88,89.47
2016,11,10,9,30,823.0,72.0,2.7,19.0,441.0,203.53,127.02
2016,11,10,9,45,844.0,72.0,2.9,19.5,473.0,248.85,166.0
2016,11,10,10,0,865.0,72.0,3.1,20.0,505.0,298.46,209.29
2016,11,10,10,15,875.5,73.5,3.25,20.5,529.0,342.15,248.13
2016,11,10,10,30,886.0,75.0,3.4,21.0,553.0,384.93,285.72
2016,11,10,10,45,891.0,76.0,3.55,21.5,569.5,423.97,319.77
2016,11,10,11,0,896.0,77.0,3.7,22.0,586.0,461.28,351.67
2016,11,10,11,15,899.0,77.5,3.65,22.0,595.0,495.27,380.71
2016,11,10,11,30,902.0,78.0,3.6,22.0,604.0,527.04,407.42
2016,11,10,11,45,901.0,78.5,3.55,22.5,605.0,554.37,429.39
2016,11,10,12,0,900.0,79.0,3.5,23.0,606.0,579.02,448.81
2016,11,10,12,15,610.5,164.5,3.35,23.0,520.5,522.05,405.32
2016,11,10,12,30,321.0,250.0,3.2,23.0,435.0,442.18,343.27
2016,11,10,12,45,241.5,253.0,3.05,23.0,390.0,400.04,311.41
2016,11,10,13,0,162.0,256.0,2.9,23.0,345.0,360.3,280.59
2016,11,10,13,15,246.0,235.5,2.7,23.0,364.5,404.24,315.82
2016,11,10,13,30,330.0,215.0,2.5,23.0,384.0,441.35,345.36
2016,11,10,13,45,436.0,179.0,2.3,23.0,390.0,483.31,378.66
2016,11,10,14,0,542.0,143.0,2.1,23.0,396.0,515.19,404.12
2016,11,10,14,15,450.5,148.0,1.85,22.5,347.5,463.2,364.69
2016,11,10,14,30,359.0,153.0,1.6,22.0,299.0,401.34,317.74
2016,11,10,14,45,345.5,139.5,1.4,22.0,268.5,376.79,299.25
2016,11,10,15,0,332.0,126.0,1.2,22.0,238.0,351.24,279.43
2016,11,10,15,15,494.5,90.5,1.05,21.5,231.5,411.26,327.19
2016,11,10,15,30,657.0,55.0,0.9,21.0,225.0,453.24,358.71
2016,11,10,15,45,596.5,49.0,0.8,20.5,180.5,402.88,317.76
2016,11,10,16,0,536.0,43.0,0.7,20.0,136.0,350.41,274.21
2016,11,10,16,15,433.5,34.5,0.75,19.0,94.5,276.51,212.94
2016,11,10,16,30,331.0,26.0,0.8,18.0,53.0,206.04,141.87
2016,11,10,16,45,165.5,13.0,0.85,17.5,26.5,81.76,0.0
2016,11,10,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,45,120.0,9.0,1.3,11.5,15.0,8.58,0.0
2016,11,11,7,0,240.0,18.0,1.3,12.0,30.0,14.71,0.0
2016,11,11,7,15,368.0,28.0,1.35,12.5,69.0,22.23,12.95
2016,11,11,7,30,496.0,38.0,1.4,13.0,108.0,29.43,20.26
2016,11,11,7,45,570.5,44.0,1.45,14.0,153.0,32.78,23.54
2016,11,11,8,0,645.0,50.0,1.5,15.0,198.0,39.53,29.66
2016,11,11,8,15,690.5,54.5,1.75,15.5,242.5,41.76,31.66
2016,11,11,8,30,736.0,59.0,2.0,16.0,287.0,44.02,33.59
2016,11,11,8,45,767.0,62.5,2.25,17.0,329.0,63.13,35.44
2016,11,11,9,0,798.0,66.0,2.5,18.0,371.0,109.18,56.24
2016,11,11,9,15,729.0,84.5,2.65,18.5,383.5,153.83,90.27
2016,11,11,9,30,660.0,103.0,2.8,19.0,396.0,195.21,126.98
2016,11,11,9,45,768.0,88.0,2.95,19.5,451.5,243.32,164.1
2016,11,11,10,0,876.0,73.0,3.1,20.0,507.0,299.21,209.16
2016,11,11,10,15,649.5,140.0,3.25,20.5,470.5,322.48,237.57
2016,11,11,10,30,423.0,207.0,3.4,21.0,434.0,330.56,250.96
2016,11,11,10,45,506.5,188.0,3.55,22.0,468.0,367.1,279.53
2016,11,11,11,0,590.0,169.0,3.7,23.0,502.0,408.03,311.57
2016,11,11,11,15,559.0,182.5,3.75,23.0,502.0,429.83,330.41
2016,11,11,11,30,528.0,196.0,3.8,23.0,502.0,448.44,346.3
2016,11,11,11,45,479.0,212.5,3.85,23.0,490.5,457.44,354.39
2016,11,11,12,0,430.0,229.0,3.9,23.0,479.0,462.69,359.22
2016,11,11,12,15,340.0,244.5,3.85,23.0,441.0,436.19,339.38
2016,11,11,12,30,250.0,260.0,3.8,23.0,403.0,403.84,314.66
2016,11,11,12,45,216.5,256.5,3.8,23.0,378.0,387.57,302.62
2016,11,11,13,0,183.0,253.0,3.8,23.0,353.0,369.6,289.06
2016,11,11,13,15,143.5,241.5,3.6,22.5,318.0,338.11,265.26
2016,11,11,13,30,104.0,230.0,3.4,22.0,283.0,297.8,234.35
2016,11,11,13,45,63.0,202.5,3.25,22.0,234.0,245.08,192.88
2016,11,11,14,0,22.0,175.0,3.1,22.0,185.0,184.17,144.3
2016,11,11,14,15,22.5,164.0,2.75,21.5,174.0,174.62,137.31
2016,11,11,14,30,23.0,153.0,2.4,21.0,163.0,165.05,130.14
2016,11,11,14,45,19.5,138.5,2.1,20.5,146.0,149.15,117.7
2016,11,11,15,0,16.0,124.0,1.8,20.0,129.0,133.28,105.11
2016,11,11,15,15,11.0,107.5,1.6,19.0,111.0,114.28,89.91
2016,11,11,15,30,6.0,91.0,1.4,18.0,93.0,95.34,74.44
2016,11,11,15,45,3.0,73.0,1.25,17.5,74.0,75.68,57.94
2016,11,11,16,0,0.0,55.0,1.1,17.0,55.0,55.79,40.99
2016,11,11,16,15,0.0,38.0,1.1,16.5,38.0,38.22,25.77
2016,11,11,16,30,0.0,21.0,1.1,16.0,21.0,19.51,8.55
2016,11,11,16,45,0.0,10.5,1.1,15.5,10.5,10.01,0.0
2016,11,11,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,13.5,0.9,9.5,13.5,12.87,0.0
2016,11,12,7,0,0.0,27.0,0.9,10.0,27.0,22.91,0.0
2016,11,12,7,15,237.5,32.5,1.1,10.5,65.0,25.5,15.6
2016,11,12,7,30,475.0,38.0,1.3,11.0,103.0,29.58,20.53
2016,11,12,7,45,550.0,44.5,1.5,12.0,147.5,33.34,24.23
2016,11,12,8,0,625.0,51.0,1.7,13.0,192.0,37.06,27.68
2016,11,12,8,15,671.5,55.5,1.75,13.5,236.0,42.78,32.84
2016,11,12,8,30,718.0,60.0,1.8,14.0,280.0,45.0,34.76
2016,11,12,8,45,750.0,63.5,1.85,14.5,321.5,61.16,35.94
2016,11,12,9,0,782.0,67.0,1.9,15.0,363.0,106.27,55.73
2016,11,12,9,15,804.0,69.5,1.8,15.5,399.5,151.77,86.4
2016,11,12,9,30,826.0,72.0,1.7,16.0,436.0,198.46,123.61
2016,11,12,9,45,849.5,71.5,1.65,17.0,468.0,243.78,162.02
2016,11,12,10,0,873.0,71.0,1.6,18.0,500.0,293.62,204.78
2016,11,12,10,15,882.5,72.0,1.45,18.5,524.0,336.74,242.65
2016,11,12,10,30,892.0,73.0,1.3,19.0,548.0,378.85,278.91
2016,11,12,10,45,898.5,74.0,1.15,19.5,565.0,418.58,312.28
2016,11,12,11,0,905.0,75.0,1.0,20.0,582.0,456.67,343.18
2016,11,12,11,15,908.5,75.0,1.05,20.5,591.0,490.62,371.03
2016,11,12,11,30,912.0,75.0,1.1,21.0,600.0,522.35,396.54
2016,11,12,11,45,912.5,75.5,1.2,21.5,601.5,550.68,419.26
2016,11,12,12,0,913.0,76.0,1.3,22.0,603.0,576.37,439.59
2016,11,12,12,15,910.5,75.5,1.3,22.0,596.0,596.61,455.86
2016,11,12,12,30,908.0,75.0,1.3,22.0,589.0,613.89,469.73
2016,11,12,12,45,902.0,74.5,1.35,22.0,574.5,626.04,480.13
2016,11,12,13,0,896.0,74.0,1.4,22.0,560.0,635.04,488.18
2016,11,12,13,15,887.0,73.0,1.35,22.0,538.5,638.5,491.44
2016,11,12,13,30,878.0,72.0,1.3,22.0,517.0,638.81,492.39
2016,11,12,13,45,740.0,98.0,1.3,22.0,458.5,589.65,456.66
2016,11,12,14,0,602.0,124.0,1.3,22.0,400.0,532.74,415.02
2016,11,12,14,15,576.0,119.5,1.3,21.5,367.5,511.41,401.21
2016,11,12,14,30,550.0,115.0,1.3,21.0,335.0,488.12,385.3
2016,11,12,14,45,530.0,106.5,1.3,21.0,300.5,458.78,363.95
2016,11,12,15,0,510.0,98.0,1.3,21.0,266.0,432.05,343.99
2016,11,12,15,15,596.0,74.5,1.15,20.0,244.5,451.99,360.44
2016,11,12,15,30,682.0,51.0,1.0,19.0,223.0,458.22,365.07
2016,11,12,15,45,620.5,45.5,0.85,18.5,178.5,403.89,320.7
2016,11,12,16,0,559.0,40.0,0.7,18.0,134.0,350.49,275.66
2016,11,12,16,15,453.0,32.0,0.75,17.0,92.0,280.19,216.19
2016,11,12,16,30,347.0,24.0,0.8,16.0,50.0,207.09,137.11
2016,11,12,16,45,173.5,12.0,0.85,15.0,25.0,83.21,0.0
2016,11,12,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,45,120.5,8.0,0.6,10.0,13.0,7.63,0.0
2016,11,13,7,0,241.0,16.0,0.6,10.0,26.0,15.25,0.0
2016,11,13,7,15,374.0,25.5,0.7,10.5,64.5,20.2,10.99
2016,11,13,7,30,507.0,35.0,0.8,11.0,103.0,29.57,20.5
2016,11,13,7,45,583.0,41.0,0.95,12.0,148.0,33.35,24.23
2016,11,13,8,0,659.0,47.0,1.1,13.0,193.0,37.13,27.75
2016,11,13,8,15,705.0,51.0,1.1,13.5,237.5,39.03,29.49
2016,11,13,8,30,751.0,55.0,1.1,14.0,282.0,40.97,31.18
2016,11,13,8,45,782.0,58.0,1.15,14.5,323.5,54.74,31.86
2016,11,13,9,0,813.0,61.0,1.2,15.0,365.0,100.8,50.73
2016,11,13,9,15,833.5,63.0,1.2,16.0,401.5,147.06,81.14
2016,11,13,9,30,854.0,65.0,1.2,17.0,438.0,198.85,121.91
2016,11,13,9,45,868.5,67.0,1.3,18.0,469.0,245.2,161.22
2016,11,13,10,0,883.0,69.0,1.4,19.0,500.0,291.41,201.32
2016,11,13,10,15,893.0,70.0,1.4,19.0,524.5,335.02,240.12
2016,11,13,10,30,903.0,71.0,1.4,19.0,549.0,377.63,277.66
2016,11,13,10,45,908.5,72.5,1.45,19.5,565.5,417.79,312.21
2016,11,13,11,0,914.0,74.0,1.5,20.0,582.0,456.23,344.56
2016,11,13,11,15,917.5,74.0,1.5,20.0,591.5,490.44,373.44
2016,11,13,11,30,921.0,74.0,1.5,20.0,601.0,522.42,399.98
2016,11,13,11,45,921.0,74.5,1.55,20.0,602.0,550.72,423.47
2016,11,13,12,0,921.0,75.0,1.6,20.0,603.0,576.34,444.56
2016,11,13,12,15,918.5,74.5,1.65,20.0,596.5,596.76,461.54
2016,11,13,12,30,916.0,74.0,1.7,20.0,590.0,614.18,476.1
2016,11,13,12,45,911.5,73.0,1.75,20.0,575.5,626.84,487.02
2016,11,13,13,0,907.0,72.0,1.8,20.0,561.0,636.35,495.55
2016,11,13,13,15,898.0,71.0,1.8,20.0,539.0,639.94,499.36
2016,11,13,13,30,889.0,70.0,1.8,20.0,517.0,640.33,500.81
2016,11,13,13,45,877.0,68.0,1.85,20.0,488.5,634.6,498.03
2016,11,13,14,0,865.0,66.0,1.9,20.0,460.0,625.81,492.93
2016,11,13,14,15,847.0,64.0,1.85,19.5,425.5,610.37,483.11
2016,11,13,14,30,829.0,62.0,1.8,19.0,391.0,596.33,473.97
2016,11,13,14,45,804.0,59.0,1.75,19.0,351.0,570.41,454.83
2016,11,13,15,0,779.0,56.0,1.7,19.0,311.0,542.35,433.61
2016,11,13,15,15,740.0,52.5,1.5,18.5,267.5,503.8,403.72
2016,11,13,15,30,701.0,49.0,1.3,18.0,224.0,464.23,371.95
2016,11,13,15,45,641.0,43.5,1.1,17.5,179.0,410.54,327.85
2016,11,13,16,0,581.0,38.0,0.9,17.0,134.0,357.73,282.62
2016,11,13,16,15,475.0,30.5,0.9,16.0,92.0,282.4,218.46
2016,11,13,16,30,369.0,23.0,0.9,15.0,50.0,207.98,134.36
2016,11,13,16,45,184.5,11.5,0.95,14.5,25.0,86.81,0.0
2016,11,13,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,6,45,126.0,7.5,0.6,9.0,12.0,7.15,0.0
2016,11,14,7,0,252.0,15.0,0.6,9.0,24.0,14.3,0.0
2016,11,14,7,15,388.0,24.0,0.6,9.5,63.0,20.68,11.16
2016,11,14,7,30,524.0,33.0,0.6,10.0,102.0,27.75,18.94
2016,11,14,7,45,598.0,39.0,0.65,10.5,147.0,31.62,22.84
2016,11,14,8,0,672.0,45.0,0.7,11.0,192.0,35.48,26.51
2016,11,14,8,15,718.0,49.0,0.7,11.5,236.5,37.46,28.35
2016,11,14,8,30,764.0,53.0,0.7,12.0,281.0,39.47,30.12
2016,11,14,8,45,795.0,55.5,0.7,13.0,322.5,50.37,30.09
2016,11,14,9,0,826.0,58.0,0.7,14.0,364.0,96.51,47.64
2016,11,14,9,15,846.5,60.5,0.75,14.5,401.0,148.53,82.38
2016,11,14,9,30,867.0,63.0,0.8,15.0,438.0,196.4,119.91
2016,11,14,9,45,884.0,63.5,0.9,15.5,469.5,242.47,159.27
2016,11,14,10,0,901.0,64.0,1.0,16.0,501.0,288.56,199.82
2016,11,14,10,15,910.5,65.5,1.0,16.5,525.0,333.08,239.2
2016,11,14,10,30,920.0,67.0,1.0,17.0,549.0,376.56,277.09
2016,11,14,10,45,927.0,67.0,1.05,17.5,566.5,416.44,311.58
2016,11,14,11,0,934.0,67.0,1.1,18.0,584.0,454.63,343.9
2016,11,14,11,15,937.5,67.5,1.1,18.5,593.0,489.85,372.9
2016,11,14,11,30,941.0,68.0,1.1,19.0,602.0,522.81,399.39
2016,11,14,11,45,942.0,68.0,1.15,19.5,603.5,551.58,422.43
2016,11,14,12,0,943.0,68.0,1.2,20.0,605.0,577.66,442.99
2016,11,14,12,15,941.0,67.5,1.2,20.0,599.0,598.74,460.03
2016,11,14,12,30,939.0,67.0,1.2,20.0,593.0,616.79,474.61
2016,11,14,12,45,929.5,68.5,1.2,20.0,577.5,629.45,485.03
2016,11,14,13,0,920.0,70.0,1.2,20.0,562.0,638.84,492.98
2016,11,14,13,15,911.0,69.0,1.2,20.0,540.5,642.57,496.85
2016,11,14,13,30,902.0,68.0,1.2,20.0,519.0,643.07,498.36
2016,11,14,13,45,889.5,66.5,1.2,20.0,490.0,637.67,495.57
2016,11,14,14,0,877.0,65.0,1.2,20.0,461.0,629.19,490.5
2016,11,14,14,15,858.5,63.0,1.2,19.5,426.0,613.48,480.94
2016,11,14,14,30,840.0,61.0,1.2,19.0,391.0,599.11,472.01
2016,11,14,14,45,813.5,58.0,1.2,19.0,351.0,572.28,452.74
2016,11,14,15,0,787.0,55.0,1.2,19.0,311.0,543.34,431.38
2016,11,14,15,15,747.5,51.5,1.05,18.0,267.0,504.53,402.36
2016,11,14,15,30,708.0,48.0,0.9,17.0,223.0,464.72,371.33
2016,11,14,15,45,645.5,43.0,0.8,16.5,178.0,410.37,327.18
2016,11,14,16,0,583.0,38.0,0.7,16.0,133.0,356.95,281.81
2016,11,14,16,15,473.5,30.0,0.75,15.0,90.5,279.75,216.2
2016,11,14,16,30,364.0,22.0,0.8,14.0,48.0,203.26,127.29
2016,11,14,16,45,182.0,11.0,0.85,13.5,24.0,84.85,0.0
2016,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,6,45,128.5,7.0,0.95,7.5,11.5,0.0,0.0
2016,11,15,7,0,257.0,14.0,1.0,8.0,23.0,13.34,0.0
2016,11,15,7,15,397.5,23.0,1.05,8.5,62.0,19.81,10.16
2016,11,15,7,30,538.0,32.0,1.1,9.0,101.0,26.93,18.22
2016,11,15,7,45,614.5,37.5,1.2,9.5,146.5,30.38,21.76
2016,11,15,8,0,691.0,43.0,1.3,10.0,192.0,33.84,25.1
2016,11,15,8,15,735.0,47.0,1.4,10.5,236.5,35.89,27.02
2016,11,15,8,30,779.0,51.0,1.5,11.0,281.0,37.97,28.86
2016,11,15,8,45,525.0,98.5,1.65,11.5,263.0,75.09,62.08
2016,11,15,9,0,271.0,146.0,1.8,12.0,245.0,129.19,95.36
2016,11,15,9,15,575.5,102.5,1.9,12.5,340.5,142.02,89.76
2016,11,15,9,30,880.0,59.0,2.0,13.0,436.0,192.2,117.33
2016,11,15,9,45,887.0,62.5,2.1,14.0,465.5,239.22,158.15
2016,11,15,10,0,894.0,66.0,2.2,15.0,495.0,285.44,199.41
2016,11,15,10,15,902.5,67.0,2.25,15.0,518.5,328.9,239.2
2016,11,15,10,30,911.0,68.0,2.3,15.0,542.0,371.22,277.73
2016,11,15,10,45,916.0,68.5,2.35,15.5,558.5,410.44,312.66
2016,11,15,11,0,921.0,69.0,2.4,16.0,575.0,447.87,345.32
2016,11,15,11,15,923.0,69.5,2.45,16.0,583.5,481.99,375.31
2016,11,15,11,30,925.0,70.0,2.5,16.0,592.0,513.79,402.86
2016,11,15,11,45,924.0,70.0,2.6,16.5,592.5,541.12,425.82
2016,11,15,12,0,923.0,70.0,2.7,17.0,593.0,565.7,446.17
2016,11,15,12,15,919.0,70.0,2.75,17.0,585.5,585.79,463.42
2016,11,15,12,30,915.0,70.0,2.8,17.0,578.0,602.85,478.12
2016,11,15,12,45,907.0,69.5,2.9,17.5,563.0,613.95,487.42
2016,11,15,13,0,899.0,69.0,3.0,18.0,548.0,621.85,494.14
2016,11,15,13,15,888.5,68.0,3.05,17.5,525.5,624.49,498.51
2016,11,15,13,30,878.0,67.0,3.1,17.0,503.0,623.97,500.41
2016,11,15,13,45,862.0,66.0,3.15,17.0,474.0,616.95,496.35
2016,11,15,14,0,846.0,65.0,3.2,17.0,445.0,606.97,489.91
2016,11,15,14,15,826.5,63.0,3.2,16.5,410.5,594.72,482.22
2016,11,15,14,30,807.0,61.0,3.2,16.0,376.0,576.2,469.53
2016,11,15,14,45,777.0,59.0,3.25,16.0,336.5,548.96,448.92
2016,11,15,15,0,747.0,57.0,3.3,16.0,297.0,519.81,426.22
2016,11,15,15,15,706.5,53.0,3.25,15.5,254.5,480.68,395.38
2016,11,15,15,30,666.0,49.0,3.2,15.0,212.0,440.69,362.63
2016,11,15,15,45,592.5,44.5,3.15,14.5,167.5,382.28,313.5
2016,11,15,16,0,519.0,40.0,3.1,14.0,123.0,330.17,267.49
2016,11,15,16,15,408.0,31.5,3.0,13.5,83.5,254.65,200.14
2016,11,15,16,30,297.0,23.0,2.9,13.0,44.0,178.59,108.64
2016,11,15,16,45,148.5,11.5,2.8,12.5,22.0,71.28,0.0
2016,11,15,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,6,45,106.0,7.5,2.2,6.0,10.5,0.0,0.0
2016,11,16,7,0,212.0,15.0,2.4,6.0,21.0,14.3,0.0
2016,11,16,7,15,364.0,24.5,2.7,6.5,59.5,19.71,9.74
2016,11,16,7,30,516.0,34.0,3.0,7.0,98.0,29.13,20.23
2016,11,16,7,45,603.0,39.5,3.4,7.5,144.0,32.44,23.74
2016,11,16,8,0,690.0,45.0,3.8,8.0,190.0,35.82,27.05
2016,11,16,8,15,736.5,49.0,3.95,8.5,235.0,37.79,28.93
2016,11,16,8,30,783.0,53.0,4.1,9.0,280.0,39.8,30.73
2016,11,16,8,45,816.5,55.0,4.35,9.5,322.5,45.07,35.42
2016,11,16,9,0,850.0,57.0,4.6,10.0,365.0,96.7,49.67
2016,11,16,9,15,870.0,59.0,4.7,10.0,402.0,144.21,80.18
2016,11,16,9,30,890.0,61.0,4.8,10.0,439.0,192.49,118.93
2016,11,16,9,45,903.0,62.5,4.9,10.5,470.0,239.46,160.53
2016,11,16,10,0,916.0,64.0,5.0,11.0,501.0,286.08,203.43
2016,11,16,10,15,925.0,65.5,5.05,11.0,525.5,330.99,245.77
2016,11,16,10,30,934.0,67.0,5.1,11.0,550.0,374.79,286.94
2016,11,16,10,45,666.0,142.5,5.2,11.5,492.5,377.97,298.09
2016,11,16,11,0,398.0,218.0,5.3,12.0,435.0,361.89,290.24
2016,11,16,11,15,672.5,144.0,5.35,12.0,518.0,436.02,350.71
2016,11,16,11,30,947.0,70.0,5.4,12.0,601.0,520.94,420.75
2016,11,16,11,45,945.5,71.0,5.45,12.0,602.0,549.66,446.4
2016,11,16,12,0,944.0,72.0,5.5,12.0,603.0,575.57,469.51
2016,11,16,12,15,941.5,71.5,5.55,12.0,596.5,596.5,488.34
2016,11,16,12,30,939.0,71.0,5.6,12.0,590.0,614.39,504.47
2016,11,16,12,45,662.0,142.0,5.65,12.0,503.0,544.95,448.57
2016,11,16,13,0,385.0,213.0,5.7,12.0,416.0,452.76,373.03
2016,11,16,13,15,384.5,203.5,5.65,11.5,400.0,449.72,372.44
2016,11,16,13,30,384.0,194.0,5.6,11.0,384.0,445.12,370.3
2016,11,16,13,45,216.0,189.0,5.6,11.0,294.5,332.19,276.77
2016,11,16,14,0,48.0,184.0,5.6,11.0,205.0,217.79,179.73
2016,11,16,14,15,46.0,170.5,5.5,11.0,189.5,204.27,168.92
2016,11,16,14,30,44.0,157.0,5.4,11.0,174.0,190.56,157.74
2016,11,16,14,45,41.0,141.0,5.35,11.0,156.0,173.11,143.29
2016,11,16,15,0,38.0,125.0,5.3,11.0,138.0,155.48,128.51
2016,11,16,15,15,368.0,87.5,5.1,10.5,178.5,326.71,277.35
2016,11,16,15,30,698.0,50.0,4.9,10.0,219.0,457.34,386.25
2016,11,16,15,45,626.0,45.5,4.7,9.5,173.5,399.13,334.84
2016,11,16,16,0,554.0,41.0,4.5,9.0,128.0,347.34,287.36
2016,11,16,16,15,437.0,32.0,4.1,8.5,86.5,267.73,214.23
2016,11,16,16,30,320.0,23.0,3.7,8.0,45.0,187.08,111.24
2016,11,16,16,45,160.0,11.5,3.3,7.5,22.5,75.6,0.0
2016,11,16,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,99.0,6.5,0.85,3.0,9.5,0.0,0.0
2016,11,17,7,0,198.0,13.0,0.9,3.0,19.0,12.39,0.0
2016,11,17,7,15,344.5,23.0,0.95,3.5,56.0,18.42,8.43
2016,11,17,7,30,491.0,33.0,1.0,4.0,93.0,28.26,19.7
2016,11,17,7,45,577.5,39.0,1.1,4.5,138.0,32.08,23.75
2016,11,17,8,0,664.0,45.0,1.2,5.0,183.0,35.93,27.54
2016,11,17,8,15,712.0,49.0,1.35,5.5,227.5,37.88,29.42
2016,11,17,8,30,760.0,53.0,1.5,6.0,272.0,39.88,31.24
2016,11,17,8,45,795.5,55.0,1.7,7.0,314.0,42.36,33.35
2016,11,17,9,0,831.0,57.0,1.9,8.0,356.0,87.92,44.04
2016,11,17,9,15,852.5,59.5,1.95,8.5,393.0,139.9,77.84
2016,11,17,9,30,874.0,62.0,2.0,9.0,430.0,187.89,115.6
2016,11,17,9,45,892.0,62.0,2.15,10.0,461.5,233.78,155.3
2016,11,17,10,0,910.0,62.0,2.3,11.0,493.0,279.74,196.56
2016,11,17,10,15,920.5,63.5,2.3,11.5,517.5,324.72,237.74
2016,11,17,10,30,931.0,65.0,2.3,12.0,542.0,368.74,277.64
2016,11,17,10,45,938.0,65.5,2.35,12.5,559.5,409.35,314.19
2016,11,17,11,0,945.0,66.0,2.4,13.0,577.0,448.27,348.54
2016,11,17,11,15,948.0,66.0,2.35,13.0,586.5,483.08,379.29
2016,11,17,11,30,951.0,66.0,2.3,13.0,596.0,515.56,407.48
2016,11,17,11,45,952.5,66.0,2.3,13.5,597.5,544.82,431.9
2016,11,17,12,0,954.0,66.0,2.3,14.0,599.0,571.4,453.66
2016,11,17,12,15,951.5,65.5,2.3,14.0,592.5,592.47,471.65
2016,11,17,12,30,949.0,65.0,2.3,14.0,586.0,610.47,487.02
2016,11,17,12,45,944.0,64.5,2.3,14.0,572.0,623.89,498.69
2016,11,17,13,0,939.0,64.0,2.3,14.0,558.0,634.08,507.78
2016,11,17,13,15,930.5,63.0,2.3,14.0,536.0,638.37,512.31
2016,11,17,13,30,922.0,62.0,2.3,14.0,514.0,639.39,514.31
2016,11,17,13,45,909.0,60.5,2.35,14.0,485.0,633.86,511.53
2016,11,17,14,0,896.0,59.0,2.4,14.0,456.0,625.21,506.27
2016,11,17,14,15,878.0,57.5,2.35,13.5,421.5,610.52,496.67
2016,11,17,14,30,860.0,56.0,2.3,13.0,387.0,593.11,484.7
2016,11,17,14,45,833.5,53.5,2.3,13.0,346.5,566.91,464.87
2016,11,17,15,0,807.0,51.0,2.3,13.0,306.0,538.67,442.85
2016,11,17,15,15,768.0,47.5,2.0,12.5,262.5,504.43,414.86
2016,11,17,15,30,729.0,44.0,1.7,12.0,219.0,465.05,381.73
2016,11,17,15,45,667.0,39.5,1.4,11.5,174.0,411.85,336.16
2016,11,17,16,0,605.0,35.0,1.1,11.0,129.0,359.57,289.41
2016,11,17,16,15,495.0,27.5,1.1,10.0,87.0,283.29,221.69
2016,11,17,16,30,385.0,20.0,1.1,9.0,45.0,205.96,115.01
2016,11,17,16,45,192.5,10.0,1.1,8.5,22.5,86.87,0.0
2016,11,17,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,45,101.5,6.0,1.55,3.0,8.5,0.0,0.0
2016,11,18,7,0,203.0,12.0,1.6,3.0,17.0,11.44,0.0
2016,11,18,7,15,355.0,21.5,1.95,4.0,54.0,18.7,7.97
2016,11,18,7,30,507.0,31.0,2.3,5.0,91.0,26.4,17.84
2016,11,18,7,45,589.5,37.5,2.7,6.5,136.0,30.81,22.31
2016,11,18,8,0,672.0,44.0,3.1,8.0,181.0,35.17,26.43
2016,11,18,8,15,721.0,48.0,3.3,8.5,226.0,37.16,28.34
2016,11,18,8,30,770.0,52.0,3.5,9.0,271.0,39.19,30.18
2016,11,18,8,45,802.0,55.5,3.75,10.0,313.0,40.79,31.49
2016,11,18,9,0,834.0,59.0,4.0,11.0,355.0,87.05,43.72
2016,11,18,9,15,855.5,61.0,4.25,11.5,392.5,138.59,76.23
2016,11,18,9,30,877.0,63.0,4.5,12.0,430.0,186.25,113.23
2016,11,18,9,45,891.5,65.0,4.8,13.0,461.5,233.24,153.79
2016,11,18,10,0,906.0,67.0,5.1,14.0,493.0,280.06,195.88
2016,11,18,10,15,916.0,68.5,5.15,14.5,517.5,324.77,237.03
2016,11,18,10,30,926.0,70.0,5.2,15.0,542.0,368.47,277.05
2016,11,18,10,45,930.0,71.5,5.3,15.5,558.5,408.78,313.85
2016,11,18,11,0,934.0,73.0,5.4,16.0,575.0,447.22,348.36
2016,11,18,11,15,936.0,73.5,5.4,16.0,584.0,481.81,379.62
2016,11,18,11,30,938.0,74.0,5.4,16.0,593.0,514.06,408.36
2016,11,18,11,45,936.0,74.5,5.45,16.5,593.5,541.85,432.32
2016,11,18,12,0,934.0,75.0,5.5,17.0,594.0,566.84,453.53
2016,11,18,12,15,930.5,74.5,5.45,17.0,587.0,587.1,471.29
2016,11,18,12,30,927.0,74.0,5.4,17.0,580.0,604.32,486.37
2016,11,18,12,45,922.0,73.0,5.4,17.0,565.5,617.05,497.88
2016,11,18,13,0,917.0,72.0,5.4,17.0,551.0,626.61,506.77
2016,11,18,13,15,908.0,70.5,5.3,17.0,529.0,630.05,510.5
2016,11,18,13,30,899.0,69.0,5.2,17.0,507.0,630.27,511.62
2016,11,18,13,45,885.5,67.5,5.1,17.0,478.5,624.59,508.05
2016,11,18,14,0,872.0,66.0,5.0,17.0,450.0,615.88,501.99
2016,11,18,14,15,853.0,64.0,4.7,16.5,415.5,604.1,493.57
2016,11,18,14,30,834.0,62.0,4.4,16.0,381.0,586.03,480.05
2016,11,18,14,45,807.0,59.0,4.1,16.0,341.0,559.52,458.76
2016,11,18,15,0,780.0,56.0,3.8,16.0,301.0,530.91,435.57
2016,11,18,15,15,739.0,52.5,3.25,15.0,257.5,492.05,404.5
2016,11,18,15,30,698.0,49.0,2.7,14.0,214.0,452.19,371.34
2016,11,18,15,45,633.5,43.5,2.15,13.0,169.5,397.29,324.57
2016,11,18,16,0,569.0,38.0,1.6,12.0,125.0,343.33,276.61
2016,11,18,16,15,452.5,29.5,1.5,11.0,83.5,264.05,206.04
2016,11,18,16,30,336.0,21.0,1.4,10.0,42.0,183.7,96.1
2016,11,18,16,45,168.0,10.5,1.35,9.5,21.0,77.14,0.0
2016,11,18,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,19,6,45,71.0,5.5,3.8,7.5,7.0,0.0,0.0
2016,11,19,7,0,142.0,11.0,3.9,8.0,14.0,10.48,0.0
2016,11,19,7,15,292.0,21.0,4.15,8.0,48.0,16.77,5.66
2016,11,19,7,30,442.0,31.0,4.4,8.0,82.0,24.25,15.6
2016,11,19,7,45,528.0,37.0,4.65,8.5,124.0,30.39,21.68
2016,11,19,8,0,614.0,43.0,4.9,9.0,166.0,34.29,25.47
2016,11,19,8,15,663.5,47.5,5.05,9.5,208.5,36.73,27.8
2016,11,19,8,30,713.0,52.0,5.2,10.0,251.0,39.18,30.03
2016,11,19,8,45,747.5,54.5,5.35,10.5,291.5,39.94,30.63
2016,11,19,9,0,782.0,57.0,5.5,11.0,332.0,80.14,40.41
2016,11,19,9,15,804.0,59.0,5.55,11.5,368.0,124.34,66.76
2016,11,19,9,30,826.0,61.0,5.6,12.0,404.0,174.21,105.54
2016,11,19,9,45,600.5,121.5,5.7,12.5,380.0,215.48,151.27
2016,11,19,10,0,375.0,182.0,5.8,13.0,356.0,243.76,185.34
2016,11,19,10,15,342.0,198.5,5.8,13.0,364.0,267.75,208.09
2016,11,19,10,30,309.0,215.0,5.8,13.0,372.0,288.7,227.85
2016,11,19,10,45,181.0,222.0,5.85,13.5,315.0,264.8,211.66
2016,11,19,11,0,53.0,229.0,5.9,14.0,258.0,229.47,184.58
2016,11,19,11,15,165.0,237.5,5.9,14.0,328.0,290.45,233.87
2016,11,19,11,30,277.0,246.0,5.9,14.0,398.0,360.26,290.51
2016,11,19,11,45,227.0,252.0,5.9,14.5,377.0,350.45,282.81
2016,11,19,12,0,177.0,258.0,5.9,15.0,356.0,339.36,273.83
2016,11,19,12,15,149.0,254.5,5.85,15.0,336.5,328.25,265.24
2016,11,19,12,30,121.0,251.0,5.8,15.0,317.0,315.4,255.08
2016,11,19,12,45,60.5,140.5,5.8,15.0,173.5,169.95,136.85
2016,11,19,13,0,0.0,30.0,5.8,15.0,30.0,27.87,17.86
2016,11,19,13,15,0.0,61.5,5.7,14.5,61.5,57.22,42.71
2016,11,19,13,30,0.0,93.0,5.6,14.0,93.0,86.87,67.82
2016,11,19,13,45,0.0,80.0,5.6,14.0,80.0,74.48,57.5
2016,11,19,14,0,0.0,67.0,5.6,14.0,67.0,62.33,47.36
2016,11,19,14,15,0.0,71.5,5.45,13.5,71.5,66.53,51.13
2016,11,19,14,30,0.0,76.0,5.3,13.0,76.0,70.94,55.1
2016,11,19,14,45,0.0,68.0,5.15,13.0,68.0,63.27,48.67
2016,11,19,15,0,0.0,60.0,5.0,13.0,60.0,55.8,42.34
2016,11,19,15,15,0.0,51.0,4.7,12.5,51.0,47.4,35.23
2016,11,19,15,30,0.0,42.0,4.4,12.0,42.0,39.01,28.02
