Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,15,45,0.0,33.0,4.1,12.0,33.0,30.63,20.65
2016,11,19,16,0,0.0,24.0,3.8,12.0,24.0,22.26,13.23
2016,11,19,16,15,0.0,15.5,3.55,11.5,15.5,14.36,6.16
2016,11,19,16,30,0.0,7.0,3.3,11.0,7.0,6.48,0.0
2016,11,19,16,45,0.0,3.5,3.1,11.0,3.5,3.34,0.0
2016,11,19,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,3.0,0.8,9.0,3.0,0.0,0.0
2016,11,20,7,0,0.0,6.0,0.8,9.0,6.0,5.72,0.0
2016,11,20,7,15,6.5,21.5,0.95,9.5,22.5,19.4,6.39
2016,11,20,7,30,13.0,37.0,1.1,10.0,39.0,32.59,22.64
2016,11,20,7,45,24.0,55.5,1.25,10.5,60.0,47.71,36.88
2016,11,20,8,0,35.0,74.0,1.4,11.0,81.0,62.5,50.52
2016,11,20,8,15,42.5,91.5,1.4,11.0,102.0,76.31,63.17
2016,11,20,8,30,50.0,109.0,1.4,11.0,123.0,89.82,75.34
2016,11,20,8,45,54.5,125.5,1.45,11.5,142.5,102.38,86.3
2016,11,20,9,0,59.0,142.0,1.5,12.0,162.0,119.81,95.03
2016,11,20,9,15,258.0,140.5,1.5,12.0,244.5,135.99,99.25
2016,11,20,9,30,457.0,139.0,1.5,12.0,327.0,175.33,122.08
2016,11,20,9,45,309.5,173.0,1.5,12.5,304.5,202.3,150.95
2016,11,20,10,0,162.0,207.0,1.5,13.0,282.0,214.62,167.22
2016,11,20,10,15,93.0,200.5,1.45,13.0,244.0,202.75,160.33
2016,11,20,10,30,24.0,194.0,1.4,13.0,206.0,183.43,146.58
2016,11,20,10,45,13.0,178.0,1.4,13.0,184.5,167.54,133.87
2016,11,20,11,0,2.0,162.0,1.4,13.0,163.0,150.11,119.74
2016,11,20,11,15,9.0,181.0,1.5,13.0,186.0,170.97,136.75
2016,11,20,11,30,16.0,200.0,1.6,13.0,209.0,192.57,154.24
2016,11,20,11,45,25.5,212.0,1.75,13.0,226.0,209.64,168.12
2016,11,20,12,0,35.0,224.0,1.9,13.0,243.0,230.1,184.8
2016,11,20,12,15,132.5,235.0,2.0,12.5,306.5,299.95,242.21
2016,11,20,12,30,230.0,246.0,2.1,12.0,370.0,370.72,299.92
2016,11,20,12,45,221.0,241.5,2.25,12.0,358.5,368.11,298.35
2016,11,20,13,0,212.0,237.0,2.4,12.0,347.0,364.48,296.27
2016,11,20,13,15,106.0,165.0,2.4,12.0,220.0,231.31,188.9
2016,11,20,13,30,0.0,93.0,2.4,12.0,93.0,86.88,68.12
2016,11,20,13,45,0.0,90.5,2.4,12.0,90.5,84.58,66.48
2016,11,20,14,0,0.0,88.0,2.4,12.0,88.0,82.31,64.69
2016,11,20,14,15,0.0,97.5,2.35,11.5,97.5,92.04,73.22
2016,11,20,14,30,0.0,107.0,2.3,11.0,107.0,102.47,82.36
2016,11,20,14,45,0.0,95.5,2.25,11.0,95.5,91.5,73.17
2016,11,20,15,0,0.0,84.0,2.2,11.0,84.0,80.5,63.88
2016,11,20,15,15,0.0,71.5,2.0,10.5,71.5,68.39,53.62
2016,11,20,15,30,0.0,59.0,1.8,10.0,59.0,56.19,43.11
2016,11,20,15,45,0.0,46.0,1.6,10.0,46.0,43.32,31.78
2016,11,20,16,0,0.0,33.0,1.4,10.0,33.0,30.65,20.53
2016,11,20,16,15,0.0,21.5,1.3,9.5,21.5,19.95,10.85
2016,11,20,16,30,0.0,10.0,1.2,9.0,10.0,9.26,0.0
2016,11,20,16,45,0.0,5.0,1.1,9.0,5.0,4.77,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,7,15,202.5,16.5,1.6,7.5,38.0,12.78,1.49
2016,11,21,7,30,405.0,33.0,1.9,8.0,76.0,26.44,17.35
2016,11,21,7,45,496.5,40.0,2.2,8.5,118.5,30.76,21.97
2016,11,21,8,0,588.0,47.0,2.5,9.0,161.0,35.04,26.15
2016,11,21,8,15,642.0,52.0,2.6,9.0,204.5,41.1,31.84
2016,11,21,8,30,696.0,57.0,2.7,9.0,248.0,43.84,34.42
2016,11,21,8,45,740.5,58.5,2.8,9.5,289.5,43.55,34.08
2016,11,21,9,0,785.0,60.0,2.9,10.0,331.0,77.8,40.64
2016,11,21,9,15,510.0,115.5,3.0,10.0,299.0,134.8,88.95
2016,11,21,9,30,235.0,171.0,3.1,10.0,267.0,170.8,129.57
2016,11,21,9,45,200.0,188.0,3.25,10.5,274.0,195.26,151.47
2016,11,21,10,0,165.0,205.0,3.4,11.0,281.0,213.02,167.92
2016,11,21,10,15,529.0,137.0,3.45,11.0,398.0,263.19,199.15
2016,11,21,10,30,893.0,69.0,3.5,11.0,515.0,347.79,262.61
2016,11,21,10,45,900.0,70.0,3.6,11.5,532.5,387.32,298.75
2016,11,21,11,0,907.0,71.0,3.7,12.0,550.0,425.29,333.01
2016,11,21,11,15,635.0,148.5,3.75,12.0,486.5,412.49,328.59
2016,11,21,11,30,363.0,226.0,3.8,12.0,423.0,379.16,305.13
2016,11,21,11,45,328.5,233.5,3.85,12.5,412.5,383.45,309.38
2016,11,21,12,0,294.0,241.0,3.9,13.0,402.0,385.15,311.05
2016,11,21,12,15,294.5,238.0,3.9,13.0,397.5,393.05,318.21
2016,11,21,12,30,295.0,235.0,3.9,13.0,393.0,399.96,324.5
2016,11,21,12,45,318.0,224.5,3.95,13.0,391.5,411.12,334.49
2016,11,21,13,0,341.0,214.0,4.0,13.0,390.0,421.6,343.95
2016,11,21,13,15,342.5,204.0,3.95,13.0,374.5,418.94,342.67
2016,11,21,13,30,344.0,194.0,3.9,13.0,359.0,414.9,340.3
2016,11,21,13,45,318.0,186.0,3.9,13.0,331.5,395.07,324.98
2016,11,21,14,0,292.0,178.0,3.9,13.0,304.0,373.99,308.53
2016,11,21,14,15,146.0,127.5,3.85,12.5,190.5,223.38,185.12
2016,11,21,14,30,0.0,77.0,3.8,12.0,77.0,71.97,56.1
2016,11,21,14,45,0.0,68.5,3.75,12.0,68.5,63.81,49.34
2016,11,21,15,0,0.0,60.0,3.7,12.0,60.0,55.8,42.53
2016,11,21,15,15,340.0,54.0,3.35,11.5,132.5,270.03,228.06
2016,11,21,15,30,680.0,48.0,3.0,11.0,205.0,435.96,363.38
2016,11,21,15,45,608.0,43.0,2.7,10.5,161.0,378.85,312.92
2016,11,21,16,0,536.0,38.0,2.4,10.0,117.0,322.92,262.64
2016,11,21,16,15,414.5,29.0,2.1,9.0,77.0,248.75,194.21
2016,11,21,16,30,293.0,20.0,1.8,8.0,37.0,165.74,68.44
2016,11,21,16,45,146.5,10.0,1.5,7.5,18.5,67.23,0.0
2016,11,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,7,15,203.0,16.0,0.35,6.0,37.0,12.43,0.31
2016,11,22,7,30,406.0,32.0,0.3,6.0,74.0,25.66,16.81
2016,11,22,7,45,496.0,39.5,0.3,6.5,116.5,30.47,21.97
2016,11,22,8,0,586.0,47.0,0.3,7.0,159.0,35.2,26.61
2016,11,22,8,15,640.5,52.5,0.3,7.5,202.5,38.07,29.38
2016,11,22,8,30,695.0,58.0,0.3,8.0,246.0,44.91,35.64
2016,11,22,8,45,733.5,61.0,0.3,8.5,287.0,45.84,36.41
2016,11,22,9,0,772.0,64.0,0.3,9.0,328.0,78.21,42.67
2016,11,22,9,15,796.0,66.5,0.4,9.5,364.5,122.24,66.7
2016,11,22,9,30,820.0,69.0,0.5,10.0,401.0,167.69,100.06
2016,11,22,9,45,841.5,70.0,0.65,11.0,432.5,212.52,137.12
2016,11,22,10,0,863.0,71.0,0.8,12.0,464.0,257.97,176.59
2016,11,22,10,15,874.5,72.0,0.85,12.0,488.5,304.37,218.18
2016,11,22,10,30,886.0,73.0,0.9,12.0,513.0,346.27,256.05
2016,11,22,10,45,893.0,74.0,1.0,12.5,530.0,385.58,291.14
2016,11,22,11,0,900.0,75.0,1.1,13.0,547.0,423.34,324.27
2016,11,22,11,15,904.0,75.5,1.1,13.0,557.0,457.63,354.19
2016,11,22,11,30,908.0,76.0,1.1,13.0,567.0,489.81,381.79
2016,11,22,11,45,758.0,116.0,1.1,13.0,526.5,483.31,379.61
2016,11,22,12,0,608.0,156.0,1.1,13.0,486.0,468.59,370.22
2016,11,22,12,15,589.5,159.5,1.1,13.0,477.0,479.44,380.05
2016,11,22,12,30,571.0,163.0,1.1,13.0,468.0,484.87,385.37
2016,11,22,12,45,563.0,161.0,1.1,13.0,455.5,491.02,391.17
2016,11,22,13,0,555.0,159.0,1.1,13.0,443.0,495.02,395.21
2016,11,22,13,15,574.0,146.5,1.1,13.0,429.5,501.88,401.74
2016,11,22,13,30,593.0,134.0,1.1,13.0,416.0,510.56,409.49
2016,11,22,13,45,575.0,130.0,1.1,13.0,391.0,500.13,402.34
2016,11,22,14,0,557.0,126.0,1.1,13.0,366.0,483.75,390.75
2016,11,22,14,15,549.0,116.0,1.1,12.5,337.0,472.42,383.62
2016,11,22,14,30,541.0,106.0,1.1,12.0,308.0,455.28,371.76
2016,11,22,14,45,518.0,98.5,1.1,12.0,275.0,430.06,352.43
2016,11,22,15,0,495.0,91.0,1.1,12.0,242.0,400.24,329.05
2016,11,22,15,15,469.0,80.0,1.0,11.5,206.5,367.21,302.55
2016,11,22,15,30,443.0,69.0,0.9,11.0,171.0,335.99,276.44
2016,11,22,15,45,394.0,58.0,0.8,10.5,134.0,289.71,236.97
2016,11,22,16,0,345.0,47.0,0.7,10.0,97.0,244.44,196.92
2016,11,22,16,15,264.5,33.5,0.75,9.5,64.0,184.49,142.16
2016,11,22,16,30,184.0,20.0,0.8,9.0,31.0,118.51,42.38
2016,11,22,16,45,92.0,10.0,0.85,8.5,15.5,45.6,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,15,199.0,16.5,1.6,5.5,36.5,12.98,0.0
2016,11,23,7,30,398.0,33.0,1.8,6.0,73.0,26.81,17.57
2016,11,23,7,45,488.5,41.0,2.0,6.5,115.0,32.02,23.22
2016,11,23,8,0,579.0,49.0,2.2,7.0,157.0,37.13,28.22
2016,11,23,8,15,636.0,54.5,2.35,7.5,201.0,39.91,30.93
2016,11,23,8,30,693.0,60.0,2.5,8.0,245.0,42.69,33.51
2016,11,23,8,45,726.0,64.5,2.7,8.5,285.5,49.07,39.25
2016,11,23,9,0,759.0,69.0,2.9,9.0,326.0,79.67,45.44
2016,11,23,9,15,784.5,72.0,3.0,9.0,362.5,123.52,69.15
2016,11,23,9,30,810.0,75.0,3.1,9.0,399.0,168.98,102.79
2016,11,23,9,45,824.5,78.0,3.25,9.5,429.5,213.81,140.84
2016,11,23,10,0,839.0,81.0,3.4,10.0,460.0,258.71,181.11
2016,11,23,10,15,851.0,82.5,3.35,10.5,484.5,301.43,220.27
2016,11,23,10,30,863.0,84.0,3.3,11.0,509.0,343.51,258.75
2016,11,23,10,45,613.0,148.5,3.3,11.5,455.5,349.0,271.97
2016,11,23,11,0,363.0,213.0,3.3,12.0,402.0,333.91,265.51
2016,11,23,11,15,625.5,149.5,3.3,12.0,482.5,405.17,322.25
2016,11,23,11,30,888.0,86.0,3.3,12.0,563.0,486.85,387.97
2016,11,23,11,45,888.5,86.0,3.3,12.0,565.0,514.73,412.42
2016,11,23,12,0,889.0,86.0,3.3,12.0,567.0,540.09,434.64
2016,11,23,12,15,887.0,86.0,3.35,12.0,561.0,561.5,453.51
2016,11,23,12,30,885.0,86.0,3.4,12.0,555.0,580.09,469.88
2016,11,23,12,45,875.0,86.5,3.5,12.0,541.0,591.8,480.82
2016,11,23,13,0,865.0,87.0,3.6,12.0,527.0,600.37,489.16
2016,11,23,13,15,855.5,85.5,3.6,12.0,506.0,603.98,493.29
2016,11,23,13,30,846.0,84.0,3.6,12.0,485.0,604.5,494.91
2016,11,23,13,45,831.5,82.0,3.65,12.0,457.0,598.47,491.46
2016,11,23,14,0,817.0,80.0,3.7,12.0,429.0,589.47,485.54
2016,11,23,14,15,795.0,77.5,3.7,11.5,395.0,572.64,474.01
2016,11,23,14,30,773.0,75.0,3.7,11.0,361.0,553.21,460.07
2016,11,23,14,45,742.5,71.0,3.7,11.0,322.0,524.82,437.72
2016,11,23,15,0,712.0,67.0,3.7,11.0,283.0,497.73,415.7
2016,11,23,15,15,664.5,62.0,3.35,10.5,240.0,455.92,381.08
2016,11,23,15,30,617.0,57.0,3.0,10.0,197.0,413.6,344.87
2016,11,23,15,45,545.0,50.0,2.65,9.5,154.0,356.52,295.2
2016,11,23,16,0,473.0,43.0,2.3,9.0,111.0,301.08,245.21
2016,11,23,16,15,345.0,32.5,2.05,8.0,72.5,219.3,170.6
2016,11,23,16,30,217.0,22.0,1.8,7.0,34.0,133.22,43.07
2016,11,23,16,45,108.5,11.0,1.55,6.5,17.0,52.85,0.0
2016,11,23,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,179.5,17.5,0.85,2.5,35.0,14.03,0.0
2016,11,24,7,30,359.0,35.0,0.9,3.0,70.0,28.99,19.57
2016,11,24,7,45,458.5,44.0,0.95,3.5,112.5,35.02,26.23
2016,11,24,8,0,558.0,53.0,1.0,4.0,155.0,40.92,32.07
2016,11,24,8,15,618.5,59.0,1.05,4.5,199.5,43.95,35.06
2016,11,24,8,30,679.0,65.0,1.1,5.0,244.0,47.0,37.92
2016,11,24,8,45,686.5,65.0,1.2,6.0,270.5,45.05,35.99
2016,11,24,9,0,694.0,65.0,1.3,7.0,297.0,71.63,41.51
2016,11,24,9,15,733.5,65.5,1.35,7.5,335.0,111.19,61.42
2016,11,24,9,30,773.0,66.0,1.4,8.0,373.0,153.74,91.72
2016,11,24,9,45,779.0,71.0,1.45,8.5,400.5,196.94,128.47
2016,11,24,10,0,785.0,76.0,1.5,9.0,428.0,239.56,166.72
2016,11,24,10,15,751.0,90.5,1.5,9.5,442.0,279.48,204.49
2016,11,24,10,30,717.0,105.0,1.5,10.0,456.0,312.49,235.96
2016,11,24,10,45,811.5,96.0,1.5,11.0,506.0,369.83,282.79
2016,11,24,11,0,906.0,87.0,1.5,12.0,556.0,429.29,330.71
2016,11,24,11,15,910.5,87.5,1.45,12.0,566.0,464.69,361.52
2016,11,24,11,30,915.0,88.0,1.4,12.0,576.0,498.03,390.09
2016,11,24,11,45,917.5,87.5,1.35,12.5,578.5,527.19,414.04
2016,11,24,12,0,920.0,87.0,1.3,13.0,581.0,553.85,435.41
2016,11,24,12,15,917.5,86.5,1.15,13.0,575.0,575.24,452.39
2016,11,24,12,30,915.0,86.0,1.0,13.0,569.0,593.68,466.61
2016,11,24,12,45,909.5,85.0,0.9,13.5,555.0,606.91,476.1
2016,11,24,13,0,904.0,84.0,0.8,14.0,541.0,616.98,482.96
2016,11,24,13,15,894.0,82.5,0.8,14.0,519.5,620.73,486.95
2016,11,24,13,30,884.0,81.0,0.8,14.0,498.0,621.27,488.53
2016,11,24,13,45,869.0,79.5,0.8,14.0,469.5,615.69,485.54
2016,11,24,14,0,854.0,78.0,0.8,14.0,441.0,607.03,480.19
2016,11,24,14,15,832.5,75.0,0.8,13.5,406.0,589.92,469.33
2016,11,24,14,30,811.0,72.0,0.8,13.0,371.0,570.1,456.14
2016,11,24,14,45,779.5,68.5,0.8,13.0,331.0,541.46,435.03
2016,11,24,15,0,748.0,65.0,0.8,13.0,291.0,510.79,411.73
2016,11,24,15,15,701.5,60.5,0.8,12.0,247.5,469.09,380.43
2016,11,24,15,30,655.0,56.0,0.8,11.0,204.0,431.01,350.33
2016,11,24,15,45,580.5,49.0,0.8,10.5,159.0,372.04,301.49
2016,11,24,16,0,506.0,42.0,0.8,10.0,114.0,314.78,251.89
2016,11,24,16,15,374.0,31.5,0.85,9.5,74.0,230.66,176.49
2016,11,24,16,30,242.0,21.0,0.9,9.0,34.0,142.06,39.35
2016,11,24,16,45,121.0,10.5,0.95,8.5,17.0,57.06,0.0
2016,11,24,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,2.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,2.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,7,15,151.5,16.5,0.85,2.5,30.5,13.18,0.0
2016,11,25,7,30,303.0,33.0,0.8,3.0,61.0,27.13,17.76
2016,11,25,7,45,376.0,45.0,0.8,3.5,99.5,36.1,27.17
2016,11,25,8,0,449.0,57.0,0.8,4.0,138.0,44.73,35.54
2016,11,25,8,15,509.0,63.5,1.05,4.5,178.0,47.96,38.74
2016,11,25,8,30,569.0,70.0,1.3,5.0,218.0,51.23,41.8
2016,11,25,8,45,629.5,67.5,1.55,6.0,256.0,47.06,37.83
2016,11,25,9,0,690.0,65.0,1.8,7.0,294.0,69.38,40.81
2016,11,25,9,15,756.0,69.5,1.8,7.5,346.0,114.18,63.65
2016,11,25,9,30,822.0,74.0,1.8,8.0,398.0,164.55,98.84
2016,11,25,9,45,838.5,76.5,1.85,9.0,429.0,209.69,136.26
2016,11,25,10,0,855.0,79.0,1.9,10.0,460.0,255.06,176.1
2016,11,25,10,15,866.5,80.5,2.0,10.5,485.0,298.21,215.39
2016,11,25,10,30,878.0,82.0,2.1,11.0,510.0,340.67,254.06
2016,11,25,10,45,886.0,83.0,2.25,11.5,527.0,380.55,290.31
2016,11,25,11,0,894.0,84.0,2.4,12.0,544.0,419.02,324.75
2016,11,25,11,15,740.5,121.0,2.45,12.0,507.0,421.85,332.36
2016,11,25,11,30,587.0,158.0,2.5,12.0,470.0,412.92,329.09
2016,11,25,11,45,568.0,165.0,2.55,12.5,467.5,430.73,344.68
2016,11,25,12,0,549.0,172.0,2.6,13.0,465.0,446.06,357.71
2016,11,25,12,15,571.0,163.0,2.6,13.0,465.0,464.78,373.91
2016,11,25,12,30,593.0,154.0,2.6,13.0,465.0,485.28,391.3
2016,11,25,12,45,596.0,148.5,2.6,13.0,455.0,494.67,399.86
2016,11,25,13,0,599.0,143.0,2.6,13.0,445.0,502.0,406.78
2016,11,25,13,15,544.0,151.5,2.55,12.5,417.0,484.45,394.33
2016,11,25,13,30,489.0,160.0,2.5,12.0,389.0,467.74,382.3
2016,11,25,13,45,372.5,169.0,2.45,12.0,337.5,405.12,332.61
2016,11,25,14,0,256.0,178.0,2.4,12.0,286.0,349.44,287.54
2016,11,25,14,15,346.0,150.5,2.1,11.5,284.0,374.06,309.51
2016,11,25,14,30,436.0,123.0,1.8,11.0,282.0,405.22,335.74
2016,11,25,14,45,408.5,115.0,1.55,11.0,251.5,378.83,313.84
2016,11,25,15,0,381.0,107.0,1.3,11.0,221.0,351.62,291.21
2016,11,25,15,15,357.5,93.0,1.15,10.5,187.5,319.08,264.6
2016,11,25,15,30,334.0,79.0,1.0,10.0,154.0,286.0,236.68
2016,11,25,15,45,294.5,64.5,0.9,9.5,120.0,244.07,200.53
2016,11,25,16,0,255.0,50.0,0.8,9.0,86.0,203.11,163.97
2016,11,25,16,15,127.5,37.5,0.85,8.5,55.5,118.59,89.83
2016,11,25,16,30,0.0,25.0,0.9,8.0,25.0,28.77,2.45
2016,11,25,16,45,0.0,12.5,0.95,7.5,12.5,11.91,0.0
2016,11,25,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.9,6.0,2.5,2.31,0.0
2016,11,26,7,30,0.0,5.0,2.8,6.0,5.0,4.62,0.0
2016,11,26,7,45,0.0,8.5,2.75,6.5,8.5,7.87,1.41
2016,11,26,8,0,0.0,12.0,2.7,7.0,12.0,11.11,4.48
2016,11,26,8,15,0.0,16.0,2.75,7.0,16.0,14.82,7.98
2016,11,26,8,30,0.0,20.0,2.8,7.0,20.0,18.54,11.45
2016,11,26,8,45,0.0,23.5,2.9,7.0,23.5,21.79,14.46
2016,11,26,9,0,0.0,27.0,3.0,7.0,27.0,25.05,16.43
2016,11,26,9,15,0.0,34.5,3.1,7.0,34.5,32.02,22.52
2016,11,26,9,30,0.0,42.0,3.2,7.0,42.0,39.01,28.58
2016,11,26,9,45,0.0,47.5,3.35,7.0,47.5,44.14,32.98
2016,11,26,10,0,0.0,53.0,3.5,7.0,53.0,49.27,37.37
2016,11,26,10,15,8.0,115.5,3.5,7.0,119.0,108.36,87.94
2016,11,26,10,30,16.0,178.0,3.5,7.0,185.0,166.27,136.73
2016,11,26,10,45,8.0,139.0,3.55,7.0,142.5,130.69,106.66
2016,11,26,11,0,0.0,100.0,3.6,7.0,100.0,92.95,74.61
2016,11,26,11,15,0.0,125.0,3.5,7.0,125.0,115.96,94.2
2016,11,26,11,30,0.0,150.0,3.4,7.0,150.0,139.19,113.8
2016,11,26,11,45,49.5,196.5,3.35,7.0,223.0,207.49,171.15
2016,11,26,12,0,99.0,243.0,3.3,7.0,296.0,278.97,230.46
2016,11,26,12,15,96.5,240.0,3.15,7.0,291.0,279.48,230.93
2016,11,26,12,30,94.0,237.0,3.0,7.0,286.0,279.54,231.23
2016,11,26,12,45,129.5,233.0,2.9,7.0,299.0,304.49,252.42
2016,11,26,13,0,165.0,229.0,2.8,7.0,312.0,325.58,270.41
2016,11,26,13,15,326.0,194.5,2.85,7.0,349.5,394.24,328.98
2016,11,26,13,30,487.0,160.0,2.9,7.0,387.0,465.17,388.6
2016,11,26,13,45,454.0,155.5,2.95,7.0,357.5,445.76,373.32
2016,11,26,14,0,421.0,151.0,3.0,7.0,328.0,424.54,356.81
2016,11,26,14,15,407.0,140.0,3.0,7.0,300.0,405.97,342.41
2016,11,26,14,30,393.0,129.0,3.0,7.0,272.0,385.87,326.47
2016,11,26,14,45,353.5,122.5,3.0,7.0,241.0,354.93,300.93
2016,11,26,15,0,314.0,116.0,3.0,7.0,210.0,315.26,267.74
2016,11,26,15,15,287.0,101.0,2.8,7.0,177.0,281.06,238.44
2016,11,26,15,30,260.0,86.0,2.6,7.0,144.0,246.79,208.34
2016,11,26,15,45,211.0,70.5,2.45,7.0,110.5,201.13,167.78
2016,11,26,16,0,162.0,55.0,2.3,7.0,77.0,157.21,128.02
2016,11,26,16,15,81.0,38.5,2.15,7.0,49.5,91.92,69.05
2016,11,26,16,30,0.0,22.0,2.0,7.0,22.0,23.81,0.04
2016,11,26,16,45,0.0,11.0,1.95,7.0,11.0,10.48,0.0
2016,11,26,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,95.5,18.5,4.5,7.0,27.0,14.72,0.0
2016,11,27,7,30,191.0,37.0,4.6,7.0,54.0,29.29,18.6
2016,11,27,7,45,310.0,47.5,4.75,7.0,93.5,36.84,27.22
2016,11,27,8,0,429.0,58.0,4.9,7.0,133.0,46.16,36.24
2016,11,27,8,15,497.0,65.5,5.0,7.0,175.0,50.24,40.32
2016,11,27,8,30,565.0,73.0,5.1,7.0,217.0,54.33,44.23
2016,11,27,8,45,631.5,74.0,5.2,7.5,259.5,52.81,42.8
2016,11,27,9,0,698.0,75.0,5.3,8.0,302.0,69.27,42.85
2016,11,27,9,15,727.5,78.5,5.3,8.0,339.0,110.89,63.03
2016,11,27,9,30,757.0,82.0,5.3,8.0,376.0,154.58,93.94
2016,11,27,9,45,804.0,77.0,5.35,8.5,411.5,199.15,129.78
2016,11,27,10,0,851.0,72.0,5.4,9.0,447.0,242.64,167.54
2016,11,27,10,15,863.5,73.5,5.3,9.0,472.0,285.7,207.86
2016,11,27,10,30,876.0,75.0,5.2,9.0,497.0,328.16,247.89
2016,11,27,10,45,581.0,148.5,5.15,9.5,432.0,328.7,258.84
2016,11,27,11,0,286.0,222.0,5.1,10.0,367.0,308.14,248.67
2016,11,27,11,15,596.0,149.5,5.0,10.0,460.5,385.11,310.13
2016,11,27,11,30,906.0,77.0,4.9,10.0,554.0,475.69,383.91
2016,11,27,11,45,907.5,77.0,4.8,10.5,556.0,503.99,408.6
2016,11,27,12,0,909.0,77.0,4.7,11.0,558.0,529.78,430.83
2016,11,27,12,15,536.5,158.5,4.6,11.0,441.5,439.07,359.43
2016,11,27,12,30,164.0,240.0,4.5,11.0,325.0,324.18,265.36
2016,11,27,12,45,525.0,159.0,4.45,11.0,422.0,459.34,378.66
2016,11,27,13,0,886.0,78.0,4.4,11.0,519.0,592.65,487.75
2016,11,27,13,15,512.5,143.0,4.3,11.0,396.0,454.31,375.63
2016,11,27,13,30,139.0,208.0,4.2,11.0,273.0,297.26,245.04
2016,11,27,13,45,178.0,194.0,4.15,11.0,272.0,308.8,256.01
2016,11,27,14,0,217.0,180.0,4.1,11.0,271.0,319.62,265.95
2016,11,27,14,15,316.5,152.0,3.9,10.5,273.0,356.86,298.65
2016,11,27,14,30,416.0,124.0,3.7,10.0,275.0,392.65,329.78
2016,11,27,14,45,389.0,115.5,3.55,10.0,244.5,366.4,308.02
2016,11,27,15,0,362.0,107.0,3.4,10.0,214.0,339.35,285.4
2016,11,27,15,15,338.0,93.0,2.95,9.5,181.0,307.04,258.17
2016,11,27,15,30,314.0,79.0,2.5,9.0,148.0,274.27,229.74
2016,11,27,15,45,392.0,59.5,2.1,8.5,126.5,285.09,236.64
2016,11,27,16,0,470.0,40.0,1.7,8.0,105.0,292.72,237.88
2016,11,27,16,15,340.5,30.0,1.55,7.5,67.5,212.2,162.84
2016,11,27,16,30,211.0,20.0,1.4,7.0,30.0,126.07,18.67
2016,11,27,16,45,105.5,10.0,1.25,6.5,15.0,50.13,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,7,15,49.5,15.5,2.65,8.0,20.0,14.77,0.0
2016,11,28,7,30,99.0,31.0,2.9,8.0,40.0,25.44,15.05
2016,11,28,7,45,135.0,48.5,3.2,8.0,68.0,38.98,28.95
2016,11,28,8,0,171.0,66.0,3.5,8.0,96.0,52.13,41.44
2016,11,28,8,15,198.0,83.0,3.7,8.0,126.0,64.51,53.07
2016,11,28,8,30,225.0,100.0,3.9,8.0,156.0,76.52,64.19
2016,11,28,8,45,237.5,116.5,4.1,8.0,185.0,87.8,74.47
2016,11,28,9,0,250.0,133.0,4.3,8.0,214.0,105.6,82.44
2016,11,28,9,15,274.5,143.0,4.4,8.0,241.0,131.03,97.76
2016,11,28,9,30,299.0,153.0,4.5,8.0,268.0,158.43,117.75
2016,11,28,9,45,175.5,167.5,4.65,8.5,236.5,169.94,132.59
2016,11,28,10,0,52.0,182.0,4.8,9.0,205.0,168.98,136.97
2016,11,28,10,15,28.5,171.5,4.95,9.0,184.0,159.34,129.77
2016,11,28,10,30,5.0,161.0,5.1,9.0,163.0,148.09,120.94
2016,11,28,10,45,150.5,190.0,5.25,9.5,266.0,221.08,178.81
2016,11,28,11,0,296.0,219.0,5.4,10.0,369.0,308.23,248.93
2016,11,28,11,15,148.0,181.5,5.45,10.0,256.5,228.0,185.58
2016,11,28,11,30,0.0,144.0,5.5,10.0,144.0,133.64,108.03
2016,11,28,11,45,231.0,169.5,5.55,10.5,291.0,270.41,221.9
2016,11,28,12,0,462.0,195.0,5.6,11.0,438.0,420.17,344.27
2016,11,28,12,15,231.0,122.5,5.6,11.0,244.0,240.71,198.46
2016,11,28,12,30,0.0,50.0,5.6,11.0,50.0,46.5,34.07
2016,11,28,12,45,60.0,137.5,5.6,11.0,167.5,165.07,135.15
2016,11,28,13,0,120.0,225.0,5.6,11.0,285.0,295.14,243.61
2016,11,28,13,15,60.0,160.0,5.55,10.5,190.0,191.2,157.44
2016,11,28,13,30,0.0,95.0,5.5,10.0,95.0,88.86,70.62
2016,11,28,13,45,3.0,120.5,5.45,10.0,121.5,115.94,93.92
2016,11,28,14,0,6.0,146.0,5.4,10.0,148.0,144.56,118.42
2016,11,28,14,15,3.0,122.5,5.3,10.0,123.5,119.59,97.34
2016,11,28,14,30,0.0,99.0,5.2,10.0,99.0,94.47,76.0
2016,11,28,14,45,0.0,88.5,5.15,10.0,88.5,84.49,67.56
2016,11,28,15,0,0.0,78.0,5.1,10.0,78.0,74.48,59.0
2016,11,28,15,15,0.0,65.5,4.8,9.5,65.5,62.29,48.55
2016,11,28,15,30,0.0,53.0,4.5,9.0,53.0,50.01,37.86
2016,11,28,15,45,0.0,41.0,4.2,8.5,41.0,38.16,27.39
2016,11,28,16,0,0.0,29.0,3.9,8.0,29.0,26.93,17.37
2016,11,28,16,15,0.0,18.5,3.55,7.5,18.5,17.16,8.31
2016,11,28,16,30,0.0,8.0,3.2,7.0,8.0,7.41,0.0
2016,11,28,16,45,0.0,4.0,2.85,6.5,4.0,3.81,0.0
2016,11,28,17,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,15,233.0,12.0,1.3,2.5,31.0,11.44,0.0
2016,11,29,7,30,466.0,24.0,1.5,3.0,62.0,20.89,11.38
2016,11,29,7,45,565.0,30.0,1.7,3.5,104.5,25.03,16.93
2016,11,29,8,0,664.0,36.0,1.9,4.0,147.0,29.18,21.15
2016,11,29,8,15,718.5,40.0,2.05,4.5,191.0,31.4,23.4
2016,11,29,8,30,773.0,44.0,2.2,5.0,235.0,33.66,25.56
2016,11,29,8,45,810.0,46.0,2.35,5.5,276.5,38.64,30.14
2016,11,29,9,0,847.0,48.0,2.5,6.0,318.0,54.83,31.3
2016,11,29,9,15,869.5,50.0,2.6,6.5,355.0,101.04,50.81
2016,11,29,9,30,892.0,52.0,2.7,7.0,392.0,148.28,82.97
2016,11,29,9,45,908.0,53.0,2.85,8.0,423.5,194.44,120.73
2016,11,29,10,0,924.0,54.0,3.0,9.0,455.0,240.55,161.53
2016,11,29,10,15,934.0,55.0,3.0,9.0,480.0,284.89,202.89
2016,11,29,10,30,944.0,56.0,3.0,9.0,505.0,328.23,243.67
2016,11,29,10,45,950.0,57.0,3.0,9.5,522.5,369.04,281.62
2016,11,29,11,0,956.0,58.0,3.0,10.0,540.0,408.15,317.4
2016,11,29,11,15,959.0,58.5,2.95,10.0,549.5,443.69,350.05
2016,11,29,11,30,962.0,59.0,2.9,10.0,559.0,476.95,380.12
2016,11,29,11,45,961.5,59.0,2.9,10.5,561.0,505.69,405.32
2016,11,29,12,0,961.0,59.0,2.9,11.0,563.0,531.66,427.71
2016,11,29,12,15,958.5,59.0,2.9,11.0,557.5,553.77,447.34
2016,11,29,12,30,956.0,59.0,2.9,11.0,552.0,572.87,464.24
2016,11,29,12,45,944.0,61.0,2.9,11.5,538.0,585.86,475.2
2016,11,29,13,0,932.0,63.0,2.9,12.0,524.0,595.55,483.34
2016,11,29,13,15,923.0,62.0,2.85,12.0,503.0,600.39,488.32
2016,11,29,13,30,914.0,61.0,2.8,12.0,482.0,602.02,490.68
2016,11,29,13,45,898.5,60.5,2.8,12.0,454.5,597.31,488.15
2016,11,29,14,0,883.0,60.0,2.8,12.0,427.0,589.57,483.12
2016,11,29,14,15,863.5,58.0,2.75,11.5,393.0,574.87,473.18
2016,11,29,14,30,844.0,56.0,2.7,11.0,359.0,557.5,460.8
2016,11,29,14,45,814.0,54.0,2.7,11.0,320.5,535.49,443.5
2016,11,29,15,0,784.0,52.0,2.7,11.0,282.0,507.78,421.12
2016,11,29,15,15,742.0,48.0,2.3,10.0,239.5,469.51,389.8
2016,11,29,15,30,700.0,44.0,1.9,9.0,197.0,430.28,356.33
2016,11,29,15,45,630.5,39.0,1.55,8.5,153.5,375.73,308.46
2016,11,29,16,0,561.0,34.0,1.2,8.0,110.0,322.29,259.61
2016,11,29,16,15,435.0,26.0,1.2,7.0,71.0,242.87,185.15
2016,11,29,16,30,309.0,18.0,1.2,6.0,32.0,159.33,13.21
2016,11,29,16,45,154.5,9.0,1.2,5.5,16.0,67.69,0.0
2016,11,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
