Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,22,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,186.0,12.5,0.3,4.0,27.0,11.91,0.0
2016,11,30,7,30,372.0,25.0,0.3,4.0,54.0,20.16,10.43
2016,11,30,7,45,473.5,32.5,0.3,4.5,94.5,25.24,17.08
2016,11,30,8,0,575.0,40.0,0.3,5.0,135.0,33.03,24.64
2016,11,30,8,15,634.0,45.0,0.45,5.5,177.0,35.93,27.53
2016,11,30,8,30,693.0,50.0,0.6,6.0,219.0,38.87,30.31
2016,11,30,8,45,731.0,53.5,0.8,7.0,259.5,40.46,31.67
2016,11,30,9,0,769.0,57.0,1.0,8.0,300.0,53.56,32.67
2016,11,30,9,15,794.5,59.5,1.2,8.5,336.5,96.73,50.09
2016,11,30,9,30,820.0,62.0,1.4,9.0,373.0,141.46,79.78
2016,11,30,9,45,484.5,126.0,1.6,9.5,314.0,178.62,125.06
2016,11,30,10,0,149.0,190.0,1.8,10.0,255.0,191.71,150.76
2016,11,30,10,15,211.0,196.5,1.9,10.0,293.5,222.14,174.34
2016,11,30,10,30,273.0,203.0,2.0,10.0,332.0,256.04,201.41
2016,11,30,10,45,587.5,136.0,2.15,10.5,426.5,315.74,244.3
2016,11,30,11,0,902.0,69.0,2.3,11.0,521.0,396.21,306.4
2016,11,30,11,15,907.0,69.5,2.35,11.0,531.5,430.91,337.83
2016,11,30,11,30,912.0,70.0,2.4,11.0,542.0,463.61,367.24
2016,11,30,11,45,913.0,70.0,2.45,11.5,544.5,491.82,391.86
2016,11,30,12,0,914.0,70.0,2.5,12.0,547.0,517.5,413.91
2016,11,30,12,15,645.0,139.0,2.55,12.0,474.0,473.21,381.13
2016,11,30,12,30,376.0,208.0,2.6,12.0,401.0,407.56,329.97
2016,11,30,12,45,632.5,140.0,2.65,12.0,455.0,497.57,403.97
2016,11,30,13,0,889.0,72.0,2.7,12.0,509.0,578.99,470.09
2016,11,30,13,15,879.0,71.0,2.7,11.5,489.0,583.06,475.01
2016,11,30,13,30,869.0,70.0,2.7,11.0,469.0,584.07,477.9
2016,11,30,13,45,847.5,70.0,2.75,11.0,440.5,579.52,475.52
2016,11,30,14,0,826.0,70.0,2.8,11.0,412.0,569.34,468.64
2016,11,30,14,15,804.5,68.0,2.75,10.5,379.0,554.1,458.14
2016,11,30,14,30,783.0,66.0,2.7,10.0,346.0,536.28,445.26
2016,11,30,14,45,746.0,64.0,2.7,10.0,307.5,507.36,422.4
2016,11,30,15,0,709.0,62.0,2.7,10.0,269.0,476.61,397.43
2016,11,30,15,15,662.0,57.5,2.35,9.5,227.5,439.66,366.39
2016,11,30,15,30,615.0,53.0,2.0,9.0,186.0,399.38,331.54
2016,11,30,15,45,523.5,47.5,1.7,9.0,143.5,335.87,276.14
2016,11,30,16,0,432.0,42.0,1.4,9.0,101.0,274.73,221.34
2016,11,30,16,15,216.0,35.0,1.3,8.5,64.5,162.15,122.39
2016,11,30,16,30,0.0,28.0,1.2,8.0,28.0,35.1,0.0
2016,11,30,16,45,0.0,14.0,1.1,7.5,14.0,13.34,0.0
2016,11,30,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,7,15,187.5,12.0,1.55,3.5,26.5,11.44,0.0
2016,12,1,7,30,375.0,24.0,1.7,4.0,53.0,19.34,9.3
2016,12,1,7,45,487.0,31.5,1.9,4.5,94.5,26.73,18.25
2016,12,1,8,0,599.0,39.0,2.1,5.0,136.0,32.23,23.77
2016,12,1,8,15,659.0,43.5,2.2,5.5,179.0,34.71,26.31
2016,12,1,8,30,719.0,48.0,2.3,6.0,222.0,37.26,28.75
2016,12,1,8,45,762.5,50.5,2.45,6.5,264.0,38.08,29.49
2016,12,1,9,0,806.0,53.0,2.6,7.0,306.0,48.52,29.69
2016,12,1,9,15,831.5,55.5,2.7,7.5,343.0,93.37,46.86
2016,12,1,9,30,857.0,58.0,2.8,8.0,380.0,144.15,81.14
2016,12,1,9,45,875.0,59.5,2.9,8.5,412.0,189.49,117.62
2016,12,1,10,0,893.0,61.0,3.0,9.0,444.0,235.03,157.65
2016,12,1,10,15,905.0,62.5,3.05,9.0,469.5,279.08,198.44
2016,12,1,10,30,917.0,64.0,3.1,9.0,495.0,322.37,238.97
2016,12,1,10,45,925.0,65.0,3.15,9.5,513.0,362.94,276.64
2016,12,1,11,0,933.0,66.0,3.2,10.0,531.0,402.02,312.41
2016,12,1,11,15,937.5,66.5,3.25,10.0,541.5,437.55,345.23
2016,12,1,11,30,942.0,67.0,3.3,10.0,552.0,470.97,375.69
2016,12,1,11,45,942.5,67.0,3.4,10.5,554.5,499.8,401.31
2016,12,1,12,0,943.0,67.0,3.5,11.0,557.0,526.01,424.23
2016,12,1,12,15,941.5,67.0,3.5,11.0,552.0,548.46,444.28
2016,12,1,12,30,940.0,67.0,3.5,11.0,547.0,568.01,461.67
2016,12,1,12,45,934.0,66.5,3.55,11.0,534.0,581.61,474.28
2016,12,1,13,0,928.0,66.0,3.6,11.0,521.0,592.05,484.19
2016,12,1,13,15,920.0,65.0,3.55,11.0,501.0,597.65,489.89
2016,12,1,13,30,912.0,64.0,3.5,11.0,481.0,600.08,492.94
2016,12,1,13,45,899.0,62.5,3.45,11.0,454.0,595.94,490.72
2016,12,1,14,0,886.0,61.0,3.4,11.0,427.0,588.74,485.93
2016,12,1,14,15,867.0,59.0,3.35,10.5,393.0,574.58,476.32
2016,12,1,14,30,848.0,57.0,3.3,10.0,359.0,557.74,464.22
2016,12,1,14,45,818.5,54.5,3.25,10.0,320.5,535.59,446.49
2016,12,1,15,0,789.0,52.0,3.2,10.0,282.0,507.75,423.65
2016,12,1,15,15,746.0,48.5,2.8,9.0,239.5,469.75,392.4
2016,12,1,15,30,703.0,45.0,2.4,8.0,197.0,430.76,358.96
2016,12,1,15,45,634.0,39.5,2.0,7.5,153.5,376.12,310.62
2016,12,1,16,0,565.0,34.0,1.6,7.0,110.0,322.56,261.24
2016,12,1,16,15,438.0,25.5,1.5,6.5,71.0,242.6,184.8
2016,12,1,16,30,311.0,17.0,1.4,6.0,32.0,158.57,3.83
2016,12,1,16,45,155.5,8.5,1.3,5.5,16.0,67.31,0.0
2016,12,1,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,225.5,11.0,1.5,0.5,27.5,10.48,0.0
2016,12,2,7,30,451.0,22.0,1.7,1.0,55.0,19.2,8.86
2016,12,2,7,45,553.5,28.0,1.95,1.5,97.0,23.42,15.46
2016,12,2,8,0,656.0,34.0,2.2,2.0,139.0,27.62,19.82
2016,12,2,8,15,712.0,38.5,2.3,2.5,182.5,30.35,22.58
2016,12,2,8,30,768.0,43.0,2.4,3.0,226.0,33.08,25.21
2016,12,2,8,45,804.0,45.5,2.55,4.0,267.5,38.27,29.98
2016,12,2,9,0,840.0,48.0,2.7,5.0,309.0,47.38,38.25
2016,12,2,9,15,863.5,50.0,2.9,5.5,346.0,93.12,46.73
2016,12,2,9,30,887.0,52.0,3.1,6.0,383.0,139.99,77.12
2016,12,2,9,45,899.5,55.0,3.3,7.0,414.5,186.94,115.02
2016,12,2,10,0,912.0,58.0,3.5,8.0,446.0,233.65,156.22
2016,12,2,10,15,923.0,59.0,3.55,8.5,471.0,277.74,196.99
2016,12,2,10,30,934.0,60.0,3.6,9.0,496.0,320.95,237.33
2016,12,2,10,45,939.5,61.0,3.7,9.5,514.0,361.31,275.17
2016,12,2,11,0,945.0,62.0,3.8,10.0,532.0,399.95,310.94
2016,12,2,11,15,949.0,62.5,3.8,10.0,542.0,435.64,344.08
2016,12,2,11,30,953.0,63.0,3.8,10.0,552.0,469.17,374.77
2016,12,2,11,45,953.5,63.5,3.85,10.0,554.5,498.81,401.82
2016,12,2,12,0,954.0,64.0,3.9,10.0,557.0,525.79,426.21
2016,12,2,12,15,951.5,63.5,3.9,10.0,552.0,547.49,445.88
2016,12,2,12,30,949.0,63.0,3.9,10.0,547.0,566.19,462.81
2016,12,2,12,45,943.5,62.5,3.9,10.5,534.0,580.22,474.89
2016,12,2,13,0,938.0,62.0,3.9,11.0,521.0,591.08,484.19
2016,12,2,13,15,929.0,61.0,3.9,11.0,500.5,596.24,489.72
2016,12,2,13,30,920.0,60.0,3.9,11.0,480.0,598.18,492.57
2016,12,2,13,45,904.5,59.5,3.9,11.0,452.0,593.81,490.27
2016,12,2,14,0,889.0,59.0,3.9,11.0,424.0,586.39,485.39
2016,12,2,14,15,869.5,57.0,3.8,10.5,390.5,572.01,475.44
2016,12,2,14,30,850.0,55.0,3.7,10.0,357.0,554.93,462.98
2016,12,2,14,45,819.0,53.0,3.65,10.0,318.0,532.66,445.05
2016,12,2,15,0,788.0,51.0,3.6,10.0,279.0,504.73,422.02
2016,12,2,15,15,745.0,47.5,3.1,9.0,237.0,466.9,390.67
2016,12,2,15,30,702.0,44.0,2.6,8.0,195.0,428.1,357.15
2016,12,2,15,45,629.0,39.0,2.1,7.5,151.5,372.28,307.6
2016,12,2,16,0,556.0,34.0,1.6,7.0,108.0,317.66,257.2
2016,12,2,16,15,427.0,25.5,1.5,6.0,69.5,237.26,180.75
2016,12,2,16,30,298.0,17.0,1.4,5.0,31.0,152.82,0.37
2016,12,2,16,45,149.0,8.5,1.35,4.5,15.5,64.72,0.0
2016,12,2,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,3,7,15,195.0,11.0,0.95,3.5,24.5,10.48,0.0
2016,12,3,7,30,390.0,22.0,0.9,4.0,49.0,19.3,8.23
2016,12,3,7,45,495.5,29.0,0.9,5.0,89.5,24.48,16.12
2016,12,3,8,0,601.0,36.0,0.9,6.0,130.0,29.57,21.25
2016,12,3,8,15,660.5,40.5,1.05,6.5,172.5,32.18,23.88
2016,12,3,8,30,720.0,45.0,1.2,7.0,215.0,34.82,26.41
2016,12,3,8,45,758.5,48.0,1.4,8.0,256.0,36.15,27.56
2016,12,3,9,0,797.0,51.0,1.6,9.0,297.0,42.26,33.01
2016,12,3,9,15,822.0,53.5,1.75,9.5,333.5,91.09,46.44
2016,12,3,9,30,847.0,56.0,1.9,10.0,370.0,136.59,74.98
2016,12,3,9,45,861.5,58.5,2.1,10.5,400.5,181.65,110.5
2016,12,3,10,0,876.0,61.0,2.3,11.0,431.0,226.66,149.55
2016,12,3,10,15,888.0,62.0,2.4,11.5,456.0,269.5,188.4
2016,12,3,10,30,900.0,63.0,2.5,12.0,481.0,311.61,227.01
2016,12,3,10,45,909.0,63.5,2.6,12.5,499.0,351.35,263.5
2016,12,3,11,0,918.0,64.0,2.7,13.0,517.0,389.71,298.27
2016,12,3,11,15,922.0,64.5,2.75,13.0,527.5,424.54,330.13
2016,12,3,11,30,926.0,65.0,2.8,13.0,538.0,457.28,359.67
2016,12,3,11,45,927.5,65.0,2.9,13.5,541.0,486.15,385.01
2016,12,3,12,0,929.0,65.0,3.0,14.0,544.0,512.5,407.78
2016,12,3,12,15,927.0,65.0,3.1,14.0,539.0,534.47,427.45
2016,12,3,12,30,925.0,65.0,3.2,14.0,534.0,553.56,444.54
2016,12,3,12,45,919.0,64.5,3.3,14.0,521.5,567.02,457.04
2016,12,3,13,0,913.0,64.0,3.4,14.0,509.0,577.38,466.93
2016,12,3,13,15,904.5,63.0,3.4,14.0,489.0,582.69,472.47
2016,12,3,13,30,896.0,62.0,3.4,14.0,469.0,584.87,475.43
2016,12,3,13,45,884.0,60.5,3.4,14.0,442.5,581.4,473.88
2016,12,3,14,0,872.0,59.0,3.4,14.0,416.0,574.94,469.83
2016,12,3,14,15,853.5,57.0,3.2,13.5,383.5,561.29,460.26
2016,12,3,14,30,835.0,55.0,3.0,13.0,351.0,544.99,448.27
2016,12,3,14,45,809.0,52.5,2.8,13.0,313.5,525.15,432.12
2016,12,3,15,0,783.0,50.0,2.6,13.0,276.0,499.6,410.96
2016,12,3,15,15,741.0,46.5,2.2,12.0,234.5,462.52,380.71
2016,12,3,15,30,699.0,43.0,1.8,11.0,193.0,424.47,348.33
2016,12,3,15,45,631.5,38.0,1.45,10.5,150.5,371.6,302.12
2016,12,3,16,0,564.0,33.0,1.1,10.0,108.0,319.76,254.82
2016,12,3,16,15,438.5,25.0,1.1,9.0,69.5,241.43,181.12
2016,12,3,16,30,313.0,17.0,1.1,8.0,31.0,158.56,0.0
2016,12,3,16,45,156.5,8.5,1.15,7.5,15.5,67.44,0.0
2016,12,3,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,4,7,15,167.5,11.5,0.3,5.5,22.5,10.96,0.0
2016,12,4,7,30,335.0,23.0,0.3,6.0,45.0,18.74,7.09
2016,12,4,7,45,444.5,30.5,0.35,6.5,84.5,23.88,15.46
2016,12,4,8,0,554.0,38.0,0.4,7.0,124.0,31.59,23.0
2016,12,4,8,15,618.0,43.5,0.5,7.5,166.0,35.02,26.39
2016,12,4,8,30,682.0,49.0,0.6,8.0,208.0,38.44,29.63
2016,12,4,8,45,723.5,52.5,0.7,8.5,248.5,40.04,31.08
2016,12,4,9,0,765.0,56.0,0.8,9.0,289.0,44.07,34.69
2016,12,4,9,15,792.0,58.5,1.0,9.5,326.0,86.78,44.5
2016,12,4,9,30,819.0,61.0,1.2,10.0,363.0,131.23,71.83
2016,12,4,9,45,806.0,71.5,1.4,10.5,389.0,178.25,109.88
2016,12,4,10,0,793.0,82.0,1.6,11.0,415.0,223.15,149.49
2016,12,4,10,15,807.0,83.5,1.75,11.5,440.0,263.96,185.95
2016,12,4,10,30,821.0,85.0,1.9,12.0,465.0,304.45,222.58
2016,12,4,10,45,831.0,86.0,2.1,12.5,483.0,342.68,257.37
2016,12,4,11,0,841.0,87.0,2.3,13.0,501.0,379.83,290.83
2016,12,4,11,15,845.5,88.0,2.4,13.0,511.0,413.58,321.48
2016,12,4,11,30,850.0,89.0,2.5,13.0,521.0,445.5,350.12
2016,12,4,11,45,852.0,88.5,2.6,13.5,524.0,472.84,374.01
2016,12,4,12,0,854.0,88.0,2.7,14.0,527.0,497.88,395.57
2016,12,4,12,15,850.5,88.0,2.7,14.0,521.5,518.28,413.58
2016,12,4,12,30,847.0,88.0,2.7,14.0,516.0,535.95,429.14
2016,12,4,12,45,661.0,130.0,2.7,14.0,459.0,496.56,399.48
2016,12,4,13,0,475.0,172.0,2.7,14.0,402.0,445.89,360.22
2016,12,4,13,15,493.5,160.0,2.7,13.5,391.0,452.41,367.52
2016,12,4,13,30,512.0,148.0,2.7,13.0,380.0,457.22,373.16
2016,12,4,13,45,442.0,151.0,2.7,13.0,343.0,425.44,348.35
2016,12,4,14,0,372.0,154.0,2.7,13.0,306.0,383.91,315.63
2016,12,4,14,15,328.0,146.5,2.45,12.5,272.5,352.61,291.1
2016,12,4,14,30,284.0,139.0,2.2,12.0,239.0,320.61,265.54
2016,12,4,14,45,250.0,130.5,1.95,12.0,211.5,292.81,242.62
2016,12,4,15,0,216.0,122.0,1.7,12.0,184.0,265.15,219.44
2016,12,4,15,15,192.0,105.5,1.5,11.0,154.5,233.12,193.2
2016,12,4,15,30,168.0,89.0,1.3,10.0,125.0,201.09,166.21
2016,12,4,15,45,135.5,71.0,1.15,9.5,95.5,155.33,126.78
2016,12,4,16,0,103.0,53.0,1.0,9.0,66.0,118.02,93.73
2016,12,4,16,15,51.5,35.0,1.0,8.5,41.5,72.83,52.43
2016,12,4,16,30,0.0,17.0,1.0,8.0,17.0,16.63,0.0
2016,12,4,16,45,0.0,8.5,1.0,8.0,8.5,8.1,0.0
2016,12,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,22.5,11.5,1.4,6.0,13.0,10.96,0.0
2016,12,5,7,30,45.0,23.0,1.6,6.0,26.0,19.93,7.0
2016,12,5,7,45,77.5,40.0,1.8,6.5,50.0,33.7,23.89
2016,12,5,8,0,110.0,57.0,2.0,7.0,74.0,47.15,36.84
2016,12,5,8,15,128.0,75.0,2.0,7.0,100.0,60.93,49.85
2016,12,5,8,30,146.0,93.0,2.0,7.0,126.0,74.35,62.35
2016,12,5,8,45,160.0,109.5,2.0,7.5,152.0,86.44,73.32
2016,12,5,9,0,174.0,126.0,2.0,8.0,178.0,98.27,83.84
2016,12,5,9,15,183.0,140.0,2.0,8.0,201.0,121.18,93.84
2016,12,5,9,30,192.0,154.0,2.0,8.0,224.0,144.81,111.12
2016,12,5,9,45,163.5,168.5,2.05,8.5,232.0,164.05,127.73
2016,12,5,10,0,135.0,183.0,2.1,9.0,240.0,180.66,142.78
2016,12,5,10,15,219.0,187.5,2.1,9.5,285.5,213.13,166.84
2016,12,5,10,30,303.0,192.0,2.1,10.0,331.0,250.67,195.85
2016,12,5,10,45,445.0,167.0,2.15,10.5,380.5,288.54,224.58
2016,12,5,11,0,587.0,142.0,2.2,11.0,430.0,337.55,263.46
2016,12,5,11,15,746.5,108.0,2.2,11.0,481.5,390.56,306.47
2016,12,5,11,30,906.0,74.0,2.2,11.0,533.0,453.1,357.45
2016,12,5,11,45,907.5,74.0,2.25,11.0,536.0,481.65,382.97
2016,12,5,12,0,909.0,74.0,2.3,11.0,539.0,507.73,406.22
2016,12,5,12,15,907.0,74.0,2.35,11.0,534.5,529.51,425.69
2016,12,5,12,30,905.0,74.0,2.4,11.0,530.0,548.49,442.63
2016,12,5,12,45,891.5,75.5,2.45,11.5,516.0,560.04,452.7
2016,12,5,13,0,878.0,77.0,2.5,12.0,502.0,570.28,461.44
2016,12,5,13,15,868.5,76.0,2.45,11.5,482.5,575.45,467.49
2016,12,5,13,30,859.0,75.0,2.4,11.0,463.0,577.55,471.01
2016,12,5,13,45,608.0,115.5,2.4,11.0,382.0,485.29,398.42
2016,12,5,14,0,357.0,156.0,2.4,11.0,301.0,376.89,311.33
2016,12,5,14,15,316.5,147.5,2.3,10.5,269.0,346.64,288.06
2016,12,5,14,30,276.0,139.0,2.2,10.0,237.0,315.64,263.35
2016,12,5,14,45,257.5,127.0,2.1,10.0,210.5,292.39,244.36
2016,12,5,15,0,239.0,115.0,2.0,10.0,184.0,268.63,224.53
2016,12,5,15,15,223.5,99.0,1.7,9.5,155.5,241.1,201.36
2016,12,5,15,30,208.0,83.0,1.4,9.0,127.0,213.13,177.17
2016,12,5,15,45,179.5,66.0,1.1,9.0,98.0,177.15,145.26
2016,12,5,16,0,151.0,49.0,0.8,9.0,69.0,141.5,112.99
2016,12,5,16,15,75.5,34.0,0.75,8.5,44.0,89.23,65.22
2016,12,5,16,30,0.0,19.0,0.7,8.0,19.0,19.57,0.0
2016,12,5,16,45,0.0,9.5,0.7,7.5,9.5,9.05,0.0
2016,12,5,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,106.5,11.0,1.4,2.5,17.5,10.48,0.0
2016,12,6,7,30,213.0,22.0,1.7,3.0,35.0,17.94,4.97
2016,12,6,7,45,287.0,35.0,2.05,3.5,68.0,28.3,19.33
2016,12,6,8,0,361.0,48.0,2.4,4.0,101.0,38.23,29.16
2016,12,6,8,15,411.0,57.5,2.55,4.5,136.5,44.46,35.25
2016,12,6,8,30,461.0,67.0,2.7,5.0,172.0,50.52,41.01
2016,12,6,8,45,491.5,75.5,2.9,5.5,206.5,55.5,45.61
2016,12,6,9,0,522.0,84.0,3.1,6.0,241.0,60.38,50.01
2016,12,6,9,15,538.5,92.5,3.2,6.5,272.0,94.78,61.25
2016,12,6,9,30,555.0,101.0,3.3,7.0,303.0,131.76,85.16
2016,12,6,9,45,514.5,120.0,3.4,7.5,319.5,169.48,117.24
2016,12,6,10,0,474.0,139.0,3.5,8.0,336.0,203.71,148.7
2016,12,6,10,15,692.5,101.0,3.5,8.0,408.0,245.7,177.96
2016,12,6,10,30,911.0,63.0,3.5,8.0,480.0,307.52,226.49
2016,12,6,10,45,919.5,64.0,3.55,8.5,498.5,348.03,264.36
2016,12,6,11,0,928.0,65.0,3.6,9.0,517.0,387.12,300.54
2016,12,6,11,15,932.5,65.5,3.65,9.0,528.0,422.59,333.73
2016,12,6,11,30,937.0,66.0,3.7,9.0,539.0,456.0,364.58
2016,12,6,11,45,938.0,66.0,3.75,9.5,542.0,485.14,390.72
2016,12,6,12,0,939.0,66.0,3.8,10.0,545.0,511.71,414.17
2016,12,6,12,15,937.0,66.0,3.8,10.0,540.5,534.13,434.48
2016,12,6,12,30,935.0,66.0,3.8,10.0,536.0,553.65,452.11
2016,12,6,12,45,924.5,67.0,3.8,10.0,522.5,566.77,464.35
2016,12,6,13,0,914.0,68.0,3.8,10.0,509.0,576.68,473.81
2016,12,6,13,15,905.0,67.0,3.8,9.5,489.5,582.08,480.43
2016,12,6,13,30,896.0,66.0,3.8,9.0,470.0,584.34,484.42
2016,12,6,13,45,883.0,64.5,3.8,9.0,443.0,580.7,482.71
2016,12,6,14,0,870.0,63.0,3.8,9.0,416.0,574.07,478.43
2016,12,6,14,15,629.5,93.5,3.7,8.5,338.5,476.72,400.1
2016,12,6,14,30,389.0,124.0,3.6,8.0,261.0,370.19,312.42
2016,12,6,14,45,580.0,88.5,3.5,8.0,267.5,438.57,370.61
2016,12,6,15,0,771.0,53.0,3.4,8.0,274.0,493.64,415.7
2016,12,6,15,15,727.0,49.0,3.0,7.5,232.5,455.47,382.9
2016,12,6,15,30,683.0,45.0,2.6,7.0,191.0,416.36,348.51
2016,12,6,15,45,610.0,40.0,2.25,6.5,148.5,361.46,299.85
2016,12,6,16,0,537.0,35.0,1.9,6.0,106.0,307.64,250.24
2016,12,6,16,15,407.5,26.5,1.7,5.5,68.0,227.96,173.59
2016,12,6,16,30,278.0,18.0,1.5,5.0,30.0,148.44,0.0
2016,12,6,16,45,139.0,9.0,1.35,4.5,15.0,61.08,0.0
2016,12,6,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.5,0.45,1.0,2.5,2.38,0.0
2016,12,7,7,30,0.0,5.0,0.4,1.0,5.0,4.62,0.0
2016,12,7,7,45,0.0,9.5,0.4,1.5,9.5,8.79,2.18
2016,12,7,8,0,0.0,14.0,0.4,2.0,14.0,12.97,6.31
2016,12,7,8,15,0.0,19.5,0.5,2.0,19.5,18.07,11.23
2016,12,7,8,30,0.0,25.0,0.6,2.0,25.0,23.18,16.12
2016,12,7,8,45,0.0,29.5,0.75,2.5,29.5,27.37,20.05
2016,12,7,9,0,0.0,34.0,0.9,3.0,34.0,31.55,23.91
2016,12,7,9,15,0.0,38.5,1.05,3.0,38.5,35.74,26.32
2016,12,7,9,30,0.0,43.0,1.2,3.0,43.0,39.94,29.99
2016,12,7,9,45,2.5,93.5,1.35,3.5,95.0,86.23,70.42
2016,12,7,10,0,5.0,144.0,1.5,4.0,147.0,130.31,108.07
2016,12,7,10,15,31.0,168.5,1.6,4.5,183.0,155.67,128.26
2016,12,7,10,30,57.0,193.0,1.7,5.0,219.0,186.21,152.96
2016,12,7,10,45,295.0,175.0,1.85,5.5,317.5,247.25,197.97
2016,12,7,11,0,533.0,157.0,2.0,6.0,416.0,327.6,260.68
2016,12,7,11,15,428.5,184.5,1.95,6.0,396.0,334.47,269.85
2016,12,7,11,30,324.0,212.0,1.9,6.0,376.0,332.23,270.65
2016,12,7,11,45,230.0,223.0,1.85,6.5,339.5,311.67,255.13
2016,12,7,12,0,136.0,234.0,1.8,7.0,303.0,287.03,235.48
2016,12,7,12,15,162.5,231.5,1.6,6.5,313.0,303.96,250.09
2016,12,7,12,30,189.0,229.0,1.4,6.0,323.0,321.5,265.01
2016,12,7,12,45,158.5,223.5,1.25,6.0,301.5,306.25,252.65
2016,12,7,13,0,128.0,218.0,1.1,6.0,280.0,289.42,239.01
2016,12,7,13,15,244.5,197.5,1.25,6.0,309.5,343.48,285.03
2016,12,7,13,30,361.0,177.0,1.4,6.0,339.0,392.56,326.49
2016,12,7,13,45,288.0,175.0,1.55,6.0,300.0,353.82,295.38
2016,12,7,14,0,215.0,173.0,1.7,6.0,261.0,306.37,257.01
2016,12,7,14,15,510.5,113.0,1.8,6.0,298.5,425.64,358.5
2016,12,7,14,30,806.0,53.0,1.9,6.0,336.0,521.52,437.84
2016,12,7,14,45,778.5,50.5,2.0,6.0,299.5,501.52,421.4
2016,12,7,15,0,751.0,48.0,2.1,6.0,263.0,475.98,400.74
2016,12,7,15,15,710.0,44.5,1.9,5.5,223.5,440.43,370.77
2016,12,7,15,30,669.0,41.0,1.7,5.0,184.0,403.97,338.85
2016,12,7,15,45,598.0,36.5,1.5,5.0,143.0,351.24,291.66
2016,12,7,16,0,527.0,32.0,1.3,5.0,102.0,299.78,243.83
2016,12,7,16,15,263.5,30.5,1.25,5.0,65.5,175.25,133.14
2016,12,7,16,30,0.0,29.0,1.2,5.0,29.0,37.22,0.0
2016,12,7,16,45,0.0,14.5,1.2,5.0,14.5,13.82,0.0
2016,12,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,3.75,9.0,1.5,1.43,0.0
2016,12,8,7,30,0.0,3.0,3.8,9.0,3.0,2.77,0.0
2016,12,8,7,45,0.0,6.5,3.9,9.5,6.5,6.01,0.0
2016,12,8,8,0,0.0,10.0,4.0,10.0,10.0,9.26,2.59
2016,12,8,8,15,0.0,14.0,4.0,10.0,14.0,12.97,6.06
2016,12,8,8,30,0.0,18.0,4.0,10.0,18.0,16.68,9.52
2016,12,8,8,45,0.0,22.0,4.0,10.0,22.0,20.39,12.95
2016,12,8,9,0,0.0,26.0,4.0,10.0,26.0,24.11,16.35
2016,12,8,9,15,0.0,29.5,4.0,10.0,29.5,27.37,18.21
2016,12,8,9,30,0.0,33.0,4.0,10.0,33.0,30.63,21.01
2016,12,8,9,45,0.0,51.5,4.0,10.5,51.5,47.86,35.79
2016,12,8,10,0,0.0,70.0,4.0,11.0,70.0,65.13,50.44
2016,12,8,10,15,0.0,100.0,3.95,11.0,100.0,92.28,73.46
2016,12,8,10,30,0.0,130.0,3.9,11.0,130.0,119.11,95.99
2016,12,8,10,45,0.0,135.5,3.9,11.5,135.5,124.49,100.16
2016,12,8,11,0,0.0,141.0,3.9,12.0,141.0,129.89,104.37
2016,12,8,11,15,2.0,152.5,3.85,12.0,153.5,141.49,113.92
2016,12,8,11,30,4.0,164.0,3.8,12.0,166.0,153.38,123.7
2016,12,8,11,45,4.0,165.0,3.75,12.5,167.0,154.99,124.75
2016,12,8,12,0,4.0,166.0,3.7,13.0,168.0,156.59,125.84
2016,12,8,12,15,40.5,193.5,3.6,13.0,214.0,203.84,164.9
2016,12,8,12,30,77.0,221.0,3.5,13.0,260.0,251.93,204.36
2016,12,8,12,45,38.5,180.0,3.45,13.0,199.5,194.24,157.19
2016,12,8,13,0,0.0,139.0,3.4,13.0,139.0,130.95,104.75
2016,12,8,13,15,0.0,134.0,3.3,13.0,134.0,126.55,101.29
2016,12,8,13,30,0.0,129.0,3.2,13.0,129.0,122.15,97.75
2016,12,8,13,45,0.0,84.0,3.15,13.0,84.0,78.39,61.13
2016,12,8,14,0,0.0,39.0,3.1,13.0,39.0,36.22,25.42
2016,12,8,14,15,0.0,22.0,2.95,12.5,22.0,20.41,11.95
2016,12,8,14,30,0.0,5.0,2.8,12.0,5.0,4.63,0.0
2016,12,8,14,45,0.0,4.5,2.65,12.0,4.5,4.17,0.0
2016,12,8,15,0,0.0,4.0,2.5,12.0,4.0,3.7,0.0
2016,12,8,15,15,0.0,3.0,2.25,11.5,3.0,2.78,0.0
2016,12,8,15,30,0.0,2.0,2.0,11.0,2.0,1.85,0.0
2016,12,8,15,45,0.0,1.5,1.8,11.0,1.5,1.39,0.0
2016,12,8,16,0,0.0,1.0,1.6,11.0,1.0,0.92,0.0
2016,12,8,16,15,0.0,0.5,1.55,10.5,0.5,0.46,0.0
2016,12,8,16,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,8,16,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,8,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,8.0,0.85,9.0,8.0,7.63,0.0
2016,12,9,7,30,0.0,16.0,0.8,9.0,16.0,14.85,0.0
2016,12,9,7,45,9.0,33.0,0.75,9.5,34.0,29.7,19.71
2016,12,9,8,0,18.0,50.0,0.7,10.0,52.0,43.26,32.82
2016,12,9,8,15,26.5,66.5,0.9,10.5,71.5,56.66,45.26
2016,12,9,8,30,35.0,83.0,1.1,11.0,91.0,69.8,57.27
2016,12,9,8,45,41.5,99.5,1.3,11.5,110.5,82.66,68.8
2016,12,9,9,0,48.0,116.0,1.5,12.0,130.0,95.23,79.86
2016,12,9,9,15,51.0,130.5,1.55,12.5,147.0,110.41,87.39
2016,12,9,9,30,54.0,145.0,1.6,13.0,164.0,126.87,99.98
2016,12,9,9,45,27.0,120.5,1.7,13.5,130.0,109.81,86.36
2016,12,9,10,0,0.0,96.0,1.8,14.0,96.0,88.41,69.38
2016,12,9,10,15,144.5,142.5,1.8,14.0,208.0,157.59,121.35
2016,12,9,10,30,289.0,189.0,1.8,14.0,320.0,240.99,185.24
2016,12,9,10,45,241.5,203.0,1.85,14.5,315.5,253.28,197.23
2016,12,9,11,0,194.0,217.0,1.9,15.0,311.0,261.69,205.67
2016,12,9,11,15,273.0,211.0,1.9,15.0,346.5,296.62,233.26
2016,12,9,11,30,352.0,205.0,1.9,15.0,382.0,335.65,264.4
2016,12,9,11,45,202.5,210.5,1.95,15.0,312.5,287.0,228.06
2016,12,9,12,0,53.0,216.0,2.0,15.0,243.0,228.15,182.08
2016,12,9,12,15,156.0,218.0,1.85,15.0,296.0,287.01,229.67
2016,12,9,12,30,259.0,220.0,1.7,15.0,349.0,351.72,281.04
2016,12,9,12,45,236.5,217.0,1.6,15.0,333.0,340.04,272.02
2016,12,9,13,0,214.0,214.0,1.5,15.0,317.0,331.23,265.48
2016,12,9,13,15,266.5,198.5,1.3,15.0,321.5,355.7,285.33
2016,12,9,13,30,319.0,183.0,1.1,15.0,326.0,374.2,300.2
2016,12,9,13,45,317.0,172.0,0.9,15.0,307.0,365.97,293.71
2016,12,9,14,0,315.0,161.0,0.7,15.0,288.0,356.43,286.22
2016,12,9,14,15,188.5,152.5,0.6,14.5,227.0,270.45,218.39
2016,12,9,14,30,62.0,144.0,0.5,14.0,166.0,184.83,149.13
2016,12,9,14,45,59.0,128.5,0.45,14.0,148.0,167.9,135.87
2016,12,9,15,0,56.0,113.0,0.4,14.0,130.0,150.7,121.8
2016,12,9,15,15,344.0,78.0,0.4,13.5,154.0,286.32,234.11
2016,12,9,15,30,632.0,43.0,0.4,13.0,178.0,386.66,311.42
2016,12,9,15,45,564.5,38.0,0.4,13.0,138.0,335.97,267.5
2016,12,9,16,0,497.0,33.0,0.4,13.0,98.0,286.41,224.05
2016,12,9,16,15,376.5,24.5,0.45,12.5,63.0,212.39,156.32
2016,12,9,16,30,256.0,16.0,0.5,12.0,28.0,137.23,1.74
2016,12,9,16,45,128.0,8.0,0.55,12.0,14.0,55.85,0.0
2016,12,9,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.0,1.4,10.0,3.0,2.86,0.0
2016,12,10,7,30,0.0,6.0,1.6,10.0,6.0,5.55,0.0
2016,12,10,7,45,0.0,12.5,1.85,10.5,12.5,11.58,4.14
2016,12,10,8,0,0.0,19.0,2.1,11.0,19.0,17.61,9.96
2016,12,10,8,15,0.0,26.5,2.35,11.0,26.5,24.58,16.46
2016,12,10,8,30,0.0,34.0,2.6,11.0,34.0,31.56,22.92
2016,12,10,8,45,0.0,41.0,2.85,11.5,41.0,38.07,28.84
2016,12,10,9,0,0.0,48.0,3.1,12.0,48.0,44.6,34.67
2016,12,10,9,15,0.0,54.5,3.25,12.0,54.5,50.66,38.11
2016,12,10,9,30,0.0,61.0,3.4,12.0,61.0,56.72,43.25
2016,12,10,9,45,0.0,47.5,3.6,12.5,47.5,44.13,32.31
