Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,10,0,0.0,34.0,3.8,13.0,34.0,31.57,21.44
2016,12,10,10,15,0.0,85.0,3.85,13.0,85.0,78.91,61.65
2016,12,10,10,30,0.0,136.0,3.9,13.0,136.0,124.28,99.63
2016,12,10,10,45,4.5,152.0,4.0,13.5,154.0,140.34,112.5
2016,12,10,11,0,9.0,168.0,4.1,14.0,172.0,156.92,125.81
2016,12,10,11,15,72.5,198.0,4.05,14.0,234.0,208.38,167.13
2016,12,10,11,30,136.0,228.0,4.0,14.0,296.0,266.55,213.95
2016,12,10,11,45,124.5,229.0,3.95,14.0,291.5,269.56,216.8
2016,12,10,12,0,113.0,230.0,3.9,14.0,287.0,268.88,216.69
2016,12,10,12,15,62.0,203.5,3.85,13.5,235.0,223.64,180.67
2016,12,10,12,30,11.0,177.0,3.8,13.0,183.0,171.95,138.59
2016,12,10,12,45,5.5,97.5,3.8,13.0,100.5,93.87,73.85
2016,12,10,13,0,0.0,18.0,3.8,13.0,18.0,16.71,8.62
2016,12,10,13,15,0.0,17.5,3.75,13.0,17.5,16.24,8.25
2016,12,10,13,30,0.0,17.0,3.7,13.0,17.0,15.77,7.86
2016,12,10,13,45,0.0,64.0,3.7,13.0,64.0,59.53,45.24
2016,12,10,14,0,0.0,111.0,3.7,13.0,111.0,105.34,84.08
2016,12,10,14,15,0.0,65.0,3.55,13.0,65.0,60.46,46.15
2016,12,10,14,30,0.0,19.0,3.4,13.0,19.0,17.62,9.54
2016,12,10,14,45,0.0,17.0,3.3,13.0,17.0,15.76,7.96
2016,12,10,15,0,0.0,15.0,3.2,13.0,15.0,13.9,6.36
2016,12,10,15,15,0.0,12.5,3.0,12.5,12.5,11.58,4.36
2016,12,10,15,30,0.0,10.0,2.8,12.0,10.0,9.26,2.34
2016,12,10,15,45,0.0,7.5,2.65,12.0,7.5,6.94,0.29
2016,12,10,16,0,0.0,5.0,2.5,12.0,5.0,4.62,0.0
2016,12,10,16,15,0.0,3.0,2.35,11.5,3.0,2.77,0.0
2016,12,10,16,30,0.0,1.0,2.2,11.0,1.0,0.92,0.0
2016,12,10,16,45,0.0,0.5,2.1,11.0,0.5,0.48,0.0
2016,12,10,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,15,161.5,9.0,0.55,5.0,17.0,8.58,0.0
2016,12,11,7,30,323.0,18.0,0.6,5.0,34.0,15.98,0.0
2016,12,11,7,45,446.0,25.5,0.7,5.5,72.0,21.81,13.04
2016,12,11,8,0,569.0,33.0,0.8,6.0,110.0,27.49,19.14
2016,12,11,8,15,635.5,38.0,0.85,6.5,152.0,30.61,22.33
2016,12,11,8,30,702.0,43.0,0.9,7.0,194.0,33.74,25.37
2016,12,11,8,45,455.5,78.5,1.0,7.5,184.5,57.59,47.19
2016,12,11,9,0,209.0,114.0,1.1,8.0,175.0,86.02,72.82
2016,12,11,9,15,212.5,129.5,1.15,8.5,198.0,107.1,82.11
2016,12,11,9,30,216.0,145.0,1.2,9.0,221.0,132.86,100.04
2016,12,11,9,45,420.5,123.5,1.3,9.5,288.0,153.3,106.64
2016,12,11,10,0,625.0,102.0,1.4,10.0,355.0,193.68,131.74
2016,12,11,10,15,484.5,140.5,1.4,10.0,344.0,224.9,165.38
2016,12,11,10,30,344.0,179.0,1.4,10.0,333.0,245.48,189.17
2016,12,11,10,45,291.5,195.0,1.45,10.5,329.5,260.18,203.96
2016,12,11,11,0,239.0,211.0,1.5,11.0,326.0,270.67,214.58
2016,12,11,11,15,202.5,219.0,1.6,11.0,318.0,275.42,220.15
2016,12,11,11,30,166.0,227.0,1.7,11.0,310.0,277.39,223.04
2016,12,11,11,45,160.5,229.0,1.85,11.5,309.5,284.82,229.45
2016,12,11,12,0,155.0,231.0,2.0,12.0,309.0,291.51,235.11
2016,12,11,12,15,203.5,225.5,2.0,12.0,327.0,316.48,255.72
2016,12,11,12,30,252.0,220.0,2.0,12.0,345.0,347.1,280.82
2016,12,11,12,45,335.5,200.0,2.0,12.0,363.0,378.8,307.12
2016,12,11,13,0,419.0,180.0,2.0,12.0,381.0,417.24,338.68
2016,12,11,13,15,222.0,176.5,2.0,12.0,283.0,307.38,250.86
2016,12,11,13,30,25.0,173.0,2.0,12.0,185.0,180.2,146.09
2016,12,11,13,45,37.0,169.5,2.0,12.0,185.5,191.07,155.83
2016,12,11,14,0,49.0,166.0,2.0,12.0,186.0,196.62,160.84
2016,12,11,14,15,58.5,155.0,2.0,11.5,177.0,192.41,158.1
2016,12,11,14,30,68.0,144.0,2.0,11.0,168.0,187.99,155.13
2016,12,11,14,45,64.0,129.0,2.05,11.0,150.0,171.09,141.17
2016,12,11,15,0,60.0,114.0,2.1,11.0,132.0,153.94,126.82
2016,12,11,15,15,54.5,98.0,1.8,10.5,112.0,134.55,110.42
2016,12,11,15,30,49.0,82.0,1.5,10.0,92.0,115.0,93.54
2016,12,11,15,45,39.5,64.5,1.25,9.5,71.5,91.22,72.7
2016,12,11,16,0,30.0,47.0,1.0,9.0,51.0,67.1,51.27
2016,12,11,16,15,15.0,31.0,0.95,8.5,33.0,42.26,28.39
2016,12,11,16,30,0.0,15.0,0.9,8.0,15.0,13.93,0.0
2016,12,11,16,45,0.0,7.5,0.9,7.5,7.5,7.15,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,0.5,5.0,7.5,7.15,0.0
2016,12,12,7,30,0.0,15.0,0.5,5.0,15.0,13.93,0.0
2016,12,12,7,45,18.5,31.5,0.5,5.5,34.0,27.88,18.09
2016,12,12,8,0,37.0,48.0,0.5,6.0,53.0,41.58,31.75
2016,12,12,8,15,46.0,65.0,0.65,6.0,73.5,55.35,44.83
2016,12,12,8,30,55.0,82.0,0.8,6.0,94.0,68.85,57.48
2016,12,12,8,45,60.5,98.5,0.95,6.5,114.0,81.73,69.25
2016,12,12,9,0,66.0,115.0,1.1,7.0,134.0,94.31,80.53
2016,12,12,9,15,69.0,130.0,1.05,7.5,152.5,109.73,88.2
2016,12,12,9,30,72.0,145.0,1.0,8.0,171.0,127.43,101.62
2016,12,12,9,45,132.0,159.5,1.0,8.5,211.5,149.34,116.6
2016,12,12,10,0,192.0,174.0,1.0,9.0,252.0,180.26,139.45
2016,12,12,10,15,240.5,180.5,0.95,9.5,284.0,205.6,158.68
2016,12,12,10,30,289.0,187.0,0.9,10.0,316.0,237.06,183.47
2016,12,12,10,45,340.0,186.5,0.85,10.5,344.5,266.68,206.99
2016,12,12,11,0,391.0,186.0,0.8,11.0,373.0,299.24,233.05
2016,12,12,11,15,368.5,195.5,0.75,11.0,374.5,316.14,248.29
2016,12,12,11,30,346.0,205.0,0.7,11.0,376.0,330.87,261.4
2016,12,12,11,45,408.0,193.0,0.7,11.0,397.0,362.41,286.96
2016,12,12,12,0,470.0,181.0,0.7,11.0,418.0,394.33,312.76
2016,12,12,12,15,394.5,195.5,0.65,11.0,393.0,382.87,304.82
2016,12,12,12,30,319.0,210.0,0.6,11.0,368.0,370.52,295.93
2016,12,12,12,45,238.0,213.0,0.55,11.0,329.5,335.5,269.09
2016,12,12,13,0,157.0,216.0,0.5,11.0,291.0,301.56,242.59
2016,12,12,13,15,221.5,201.5,0.5,11.0,303.0,326.73,263.83
2016,12,12,13,30,286.0,187.0,0.5,11.0,315.0,358.67,289.8
2016,12,12,13,45,224.0,181.0,0.5,11.0,278.0,315.19,255.59
2016,12,12,14,0,162.0,175.0,0.5,11.0,241.0,277.28,225.72
2016,12,12,14,15,158.5,162.0,0.5,11.0,222.0,263.81,215.66
2016,12,12,14,30,155.0,149.0,0.5,11.0,203.0,249.7,204.72
2016,12,12,14,45,150.5,133.0,0.55,11.0,181.0,230.85,189.87
2016,12,12,15,0,146.0,117.0,0.6,11.0,159.0,211.36,174.14
2016,12,12,15,15,136.0,100.5,0.6,10.5,135.0,187.79,154.76
2016,12,12,15,30,126.0,84.0,0.6,10.0,111.0,163.86,134.52
2016,12,12,15,45,110.5,66.5,0.6,9.5,86.0,135.54,109.96
2016,12,12,16,0,95.0,49.0,0.6,9.0,61.0,106.97,84.53
2016,12,12,16,15,47.5,33.5,0.6,8.5,39.5,67.43,48.48
2016,12,12,16,30,0.0,18.0,0.6,8.0,18.0,17.81,0.0
2016,12,12,16,45,0.0,9.0,0.65,8.0,9.0,8.58,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.0,1.0,7.5,9.0,8.58,0.0
2016,12,13,7,30,0.0,18.0,1.1,8.0,18.0,16.35,0.0
2016,12,13,7,45,66.5,33.0,1.25,8.5,41.5,28.05,17.76
2016,12,13,8,0,133.0,48.0,1.4,9.0,65.0,38.65,28.66
2016,12,13,8,15,155.5,64.5,1.5,9.0,92.0,51.04,40.37
2016,12,13,8,30,178.0,81.0,1.6,9.0,119.0,63.07,51.59
2016,12,13,8,45,191.5,97.5,1.7,9.5,145.5,74.72,62.18
2016,12,13,9,0,205.0,114.0,1.8,10.0,172.0,86.02,72.26
2016,12,13,9,15,214.0,128.5,1.8,10.5,196.5,105.16,80.36
2016,12,13,9,30,223.0,143.0,1.8,11.0,221.0,130.68,97.52
2016,12,13,9,45,348.5,138.0,1.8,11.5,272.5,156.93,112.29
2016,12,13,10,0,474.0,133.0,1.8,12.0,324.0,190.37,134.5
2016,12,13,10,15,394.0,158.0,1.8,12.0,323.0,217.9,161.96
2016,12,13,10,30,314.0,183.0,1.8,12.0,322.0,239.45,184.08
2016,12,13,10,45,209.5,198.0,1.85,12.5,293.0,237.84,186.85
2016,12,13,11,0,105.0,213.0,1.9,13.0,264.0,226.83,180.78
2016,12,13,11,15,105.0,218.5,1.9,13.0,270.0,237.69,190.03
2016,12,13,11,30,105.0,224.0,1.9,13.0,276.0,248.33,198.98
2016,12,13,11,45,120.5,227.0,1.9,13.0,287.0,265.03,212.68
2016,12,13,12,0,136.0,230.0,1.9,13.0,298.0,281.18,225.96
2016,12,13,12,15,161.0,228.0,1.85,13.0,308.0,297.61,239.48
2016,12,13,12,30,186.0,226.0,1.8,13.0,318.0,314.64,253.53
2016,12,13,12,45,268.0,210.0,1.8,13.0,339.0,352.59,284.63
2016,12,13,13,0,350.0,194.0,1.8,13.0,360.0,387.58,313.34
2016,12,13,13,15,296.5,193.5,1.75,13.0,330.5,365.14,295.81
2016,12,13,13,30,243.0,193.0,1.7,13.0,301.0,340.79,276.78
2016,12,13,13,45,239.0,182.5,1.7,13.0,284.0,331.97,270.53
2016,12,13,14,0,235.0,172.0,1.7,13.0,267.0,322.12,263.28
2016,12,13,14,15,487.5,118.5,1.6,13.0,295.5,415.41,340.28
2016,12,13,14,30,740.0,65.0,1.5,13.0,324.0,497.96,406.11
2016,12,13,14,45,709.5,62.0,1.45,13.0,288.5,473.42,386.18
2016,12,13,15,0,679.0,59.0,1.4,13.0,253.0,447.02,365.03
2016,12,13,15,15,634.0,54.5,1.2,12.5,214.5,412.72,336.87
2016,12,13,15,30,589.0,50.0,1.0,12.0,176.0,375.4,305.33
2016,12,13,15,45,519.0,43.5,0.85,11.5,136.5,323.43,261.11
2016,12,13,16,0,449.0,37.0,0.7,11.0,97.0,273.08,216.62
2016,12,13,16,15,224.5,32.5,0.7,10.5,62.5,159.78,119.41
2016,12,13,16,30,0.0,28.0,0.7,10.0,28.0,34.47,0.91
2016,12,13,16,45,0.0,14.0,0.75,10.0,14.0,13.34,0.0
2016,12,13,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,7.0,1.35,7.5,7.0,6.67,0.0
2016,12,14,7,30,0.0,14.0,1.6,8.0,14.0,13.0,0.0
2016,12,14,7,45,20.5,30.0,1.85,8.5,33.0,26.62,16.38
2016,12,14,8,0,41.0,46.0,2.1,9.0,52.0,39.98,29.78
2016,12,14,8,15,52.0,64.0,2.15,9.0,73.5,54.48,43.41
2016,12,14,8,30,63.0,82.0,2.2,9.0,95.0,68.66,56.6
2016,12,14,8,45,71.0,98.5,2.3,9.5,116.5,81.55,68.31
2016,12,14,9,0,79.0,115.0,2.4,10.0,138.0,94.14,79.54
2016,12,14,9,15,84.5,130.0,2.5,10.5,157.5,109.52,87.02
2016,12,14,9,30,90.0,145.0,2.6,11.0,177.0,128.18,100.76
2016,12,14,9,45,174.5,155.5,2.75,11.5,223.5,150.85,115.14
2016,12,14,10,0,259.0,166.0,2.9,12.0,270.0,181.82,136.98
2016,12,14,10,15,229.5,180.5,2.95,12.0,277.0,202.01,155.67
2016,12,14,10,30,200.0,195.0,3.0,12.0,284.0,220.95,173.3
2016,12,14,10,45,133.5,200.5,3.1,12.5,261.0,217.07,172.6
2016,12,14,11,0,67.0,206.0,3.2,13.0,238.0,207.99,166.87
2016,12,14,11,15,97.5,215.5,3.25,13.0,263.5,232.05,186.34
2016,12,14,11,30,128.0,225.0,3.3,13.0,289.0,259.25,208.47
2016,12,14,11,45,182.5,224.5,3.35,13.0,316.0,289.01,232.7
2016,12,14,12,0,237.0,224.0,3.4,13.0,343.0,321.26,259.17
2016,12,14,12,15,239.5,222.0,3.4,13.0,341.5,329.2,266.26
2016,12,14,12,30,242.0,220.0,3.4,13.0,340.0,336.47,272.85
2016,12,14,12,45,365.5,192.5,3.4,13.5,368.5,385.22,312.71
2016,12,14,13,0,489.0,165.0,3.4,14.0,397.0,437.73,355.21
2016,12,14,13,15,374.0,178.0,3.35,13.5,351.5,390.88,318.73
2016,12,14,13,30,259.0,191.0,3.3,13.0,306.0,347.21,284.16
2016,12,14,13,45,198.5,183.5,3.3,13.0,269.0,303.12,248.83
2016,12,14,14,0,138.0,176.0,3.3,13.0,232.0,264.52,217.34
2016,12,14,14,15,132.0,163.5,3.1,12.5,213.5,250.33,206.47
2016,12,14,14,30,126.0,151.0,2.9,12.0,195.0,235.63,194.93
2016,12,14,14,45,123.5,135.0,2.7,12.0,174.0,218.21,180.66
2016,12,14,15,0,121.0,119.0,2.5,12.0,153.0,200.2,165.66
2016,12,14,15,15,111.5,102.0,2.15,11.5,130.0,176.71,145.91
2016,12,14,15,30,102.0,85.0,1.8,11.0,107.0,152.87,125.43
2016,12,14,15,45,91.0,67.0,1.45,11.0,83.5,126.57,102.2
2016,12,14,16,0,80.0,49.0,1.1,11.0,60.0,99.77,78.14
2016,12,14,16,15,40.0,33.5,1.1,10.5,39.0,63.78,45.48
2016,12,14,16,30,0.0,18.0,1.1,10.0,18.0,17.66,0.0
2016,12,14,16,45,0.0,9.0,1.1,9.5,9.0,8.58,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.5,2.55,9.0,3.5,3.34,0.0
2016,12,15,7,30,0.0,7.0,2.6,9.0,7.0,6.48,0.0
2016,12,15,7,45,0.0,17.5,2.7,9.5,17.5,16.23,7.62
2016,12,15,8,0,0.0,28.0,2.8,10.0,28.0,26.0,17.3
2016,12,15,8,15,0.0,39.5,2.9,10.0,39.5,36.63,27.26
2016,12,15,8,30,0.0,51.0,3.0,10.0,51.0,46.93,36.84
2016,12,15,8,45,0.0,62.5,3.2,10.5,62.5,57.12,46.13
2016,12,15,9,0,0.0,74.0,3.4,11.0,74.0,67.22,55.18
2016,12,15,9,15,0.0,85.0,3.55,11.0,85.0,77.01,60.92
2016,12,15,9,30,0.0,96.0,3.7,11.0,96.0,87.0,69.38
2016,12,15,9,45,0.0,100.5,3.9,11.0,100.5,91.58,73.17
2016,12,15,10,0,0.0,105.0,4.1,11.0,105.0,96.06,76.85
2016,12,15,10,15,0.0,119.0,4.1,11.0,119.0,108.72,87.45
2016,12,15,10,30,0.0,133.0,4.1,11.0,133.0,121.5,98.08
2016,12,15,10,45,0.0,137.5,4.2,11.5,137.5,126.07,101.59
2016,12,15,11,0,0.0,142.0,4.3,12.0,142.0,130.61,105.09
2016,12,15,11,15,1.5,151.5,4.4,12.0,152.5,140.21,113.0
2016,12,15,11,30,3.0,161.0,4.5,12.0,163.0,150.03,121.09
2016,12,15,11,45,3.5,162.0,4.6,12.5,164.5,151.82,122.32
2016,12,15,12,0,4.0,163.0,4.7,13.0,166.0,153.62,123.59
2016,12,15,12,15,5.0,164.5,4.7,13.0,167.5,156.16,125.73
2016,12,15,12,30,6.0,166.0,4.7,13.0,169.0,158.78,127.97
2016,12,15,12,45,6.0,164.5,4.75,13.0,167.5,158.1,127.5
2016,12,15,13,0,6.0,163.0,4.8,13.0,166.0,157.44,127.08
2016,12,15,13,15,3.0,147.0,4.7,13.0,148.5,140.89,113.41
2016,12,15,13,30,0.0,131.0,4.6,13.0,131.0,124.08,99.48
2016,12,15,13,45,0.0,122.0,4.55,13.0,122.0,115.72,92.63
2016,12,15,14,0,0.0,113.0,4.5,13.0,113.0,107.32,85.72
2016,12,15,14,15,0.0,104.0,4.35,12.5,104.0,98.88,78.9
2016,12,15,14,30,0.0,95.0,4.2,12.0,95.0,90.42,72.0
2016,12,15,14,45,0.0,85.0,4.1,12.0,85.0,80.91,63.99
2016,12,15,15,0,0.0,75.0,4.0,12.0,75.0,71.38,55.88
2016,12,15,15,15,0.0,63.5,4.0,12.0,63.5,60.22,46.28
2016,12,15,15,30,0.0,52.0,4.0,12.0,52.0,48.98,36.5
2016,12,15,15,45,0.0,40.5,4.05,12.0,40.5,37.65,26.54
2016,12,15,16,0,0.0,29.0,4.1,12.0,29.0,26.93,17.04
2016,12,15,16,15,0.0,19.0,4.1,11.5,19.0,17.63,8.53
2016,12,15,16,30,0.0,9.0,4.1,11.0,9.0,8.34,0.0
2016,12,15,16,45,0.0,4.5,4.2,11.0,4.5,4.29,0.0
2016,12,15,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.0,3.4,5.0,9.0,8.58,0.0
2016,12,16,7,30,0.0,18.0,3.5,5.0,18.0,17.16,0.0
2016,12,16,7,45,89.0,33.0,3.65,5.0,44.0,26.94,16.48
2016,12,16,8,0,178.0,48.0,3.8,5.0,70.0,38.65,28.98
2016,12,16,8,15,213.5,63.5,3.95,5.0,100.5,50.37,40.3
2016,12,16,8,30,249.0,79.0,4.1,5.0,131.0,61.77,51.15
2016,12,16,8,45,276.0,93.0,4.3,5.5,161.5,71.78,60.45
2016,12,16,9,0,303.0,107.0,4.5,6.0,192.0,81.51,69.31
2016,12,16,9,15,327.5,116.5,4.6,6.0,219.5,98.03,74.34
2016,12,16,9,30,352.0,126.0,4.7,6.0,247.0,122.4,87.85
2016,12,16,9,45,352.0,141.5,4.85,6.5,272.0,157.61,115.42
2016,12,16,10,0,352.0,157.0,5.0,7.0,297.0,188.98,141.89
2016,12,16,10,15,193.0,167.5,5.0,7.0,245.0,185.1,146.19
2016,12,16,10,30,34.0,178.0,5.0,7.0,193.0,166.15,136.48
2016,12,16,10,45,35.5,185.0,5.05,7.5,201.5,175.94,144.54
2016,12,16,11,0,37.0,192.0,5.1,8.0,210.0,185.78,152.59
2016,12,16,11,15,64.5,206.5,5.1,8.0,238.0,211.72,174.03
2016,12,16,11,30,92.0,221.0,5.1,8.0,266.0,239.76,197.38
2016,12,16,11,45,91.0,223.5,5.15,8.0,268.5,246.63,203.44
2016,12,16,12,0,90.0,226.0,5.2,8.0,271.0,253.23,209.29
2016,12,16,12,15,129.5,226.0,5.25,8.0,290.0,279.75,231.79
2016,12,16,12,30,169.0,226.0,5.3,8.0,309.0,305.2,253.52
2016,12,16,12,45,204.5,218.0,5.35,8.0,316.5,321.73,268.03
2016,12,16,13,0,240.0,210.0,5.4,8.0,324.0,338.58,282.93
2016,12,16,13,15,261.5,199.0,5.35,7.5,319.0,350.72,294.33
2016,12,16,13,30,283.0,188.0,5.3,7.0,314.0,356.7,300.72
2016,12,16,13,45,310.5,173.0,5.3,7.0,304.0,360.79,305.18
2016,12,16,14,0,338.0,158.0,5.3,7.0,294.0,363.63,308.56
2016,12,16,14,15,327.5,148.0,5.2,6.5,271.5,349.37,297.61
2016,12,16,14,30,317.0,138.0,5.1,6.0,249.0,333.96,285.49
2016,12,16,14,45,526.5,99.5,5.05,6.0,261.0,413.63,354.37
2016,12,16,15,0,736.0,61.0,5.0,6.0,273.0,479.36,409.75
2016,12,16,15,15,691.5,56.5,4.8,5.5,232.5,441.8,377.32
2016,12,16,15,30,647.0,52.0,4.6,5.0,192.0,407.03,346.31
2016,12,16,15,45,567.5,46.5,4.4,5.0,149.5,350.61,295.31
2016,12,16,16,0,488.0,41.0,4.2,5.0,107.0,295.75,244.21
2016,12,16,16,15,244.0,37.0,4.1,4.5,70.0,174.71,136.26
2016,12,16,16,30,0.0,33.0,4.0,4.0,33.0,43.77,8.62
2016,12,16,16,45,0.0,16.5,3.9,4.0,16.5,15.73,0.0
2016,12,16,17,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,157.5,8.0,1.15,-0.5,13.5,7.63,0.0
2016,12,17,7,30,315.0,16.0,1.2,0.0,27.0,15.25,0.0
2016,12,17,7,45,451.0,24.5,1.25,0.5,66.5,21.35,12.04
2016,12,17,8,0,587.0,33.0,1.3,1.0,106.0,28.07,19.9
2016,12,17,8,15,658.5,38.5,1.45,1.5,149.5,31.61,23.62
2016,12,17,8,30,730.0,44.0,1.6,2.0,193.0,35.17,27.15
2016,12,17,8,45,774.0,47.5,1.8,2.5,235.5,36.86,28.81
2016,12,17,9,0,818.0,51.0,2.0,3.0,278.0,38.63,30.44
2016,12,17,9,15,846.0,53.5,2.1,3.5,316.5,59.93,32.79
2016,12,17,9,30,874.0,56.0,2.2,4.0,355.0,110.65,58.37
2016,12,17,9,45,894.0,58.0,2.3,4.5,388.5,157.06,91.04
2016,12,17,10,0,914.0,60.0,2.4,5.0,422.0,203.93,129.99
2016,12,17,10,15,926.5,61.5,2.45,5.0,449.0,249.03,170.97
2016,12,17,10,30,939.0,63.0,2.5,5.0,476.0,293.47,212.65
2016,12,17,10,45,947.5,63.5,2.6,5.5,495.5,334.96,251.84
2016,12,17,11,0,956.0,64.0,2.7,6.0,515.0,375.02,289.41
2016,12,17,11,15,960.0,65.0,2.75,6.0,527.0,412.3,324.62
2016,12,17,11,30,964.0,66.0,2.8,6.0,539.0,447.49,357.43
2016,12,17,11,45,965.0,66.0,2.85,6.5,543.5,478.18,385.3
2016,12,17,12,0,966.0,66.0,2.9,7.0,548.0,506.27,410.39
2016,12,17,12,15,964.0,66.0,2.9,7.0,544.0,530.23,432.24
2016,12,17,12,30,962.0,66.0,2.9,7.0,540.0,551.25,451.3
2016,12,17,12,45,955.0,66.0,2.9,7.0,528.5,566.7,465.6
2016,12,17,13,0,948.0,66.0,2.9,7.0,517.0,578.94,477.08
2016,12,17,13,15,940.0,65.0,2.85,7.0,498.0,586.36,484.38
2016,12,17,13,30,932.0,64.0,2.8,7.0,479.0,590.55,488.93
2016,12,17,13,45,919.0,62.5,2.8,7.0,453.0,588.23,488.35
2016,12,17,14,0,906.0,61.0,2.8,7.0,427.0,582.78,485.12
2016,12,17,14,15,888.0,59.0,2.65,6.5,395.0,570.94,476.92
2016,12,17,14,30,870.0,57.0,2.5,6.0,363.0,556.29,466.13
2016,12,17,14,45,843.0,54.5,2.4,6.0,325.0,536.96,450.42
2016,12,17,15,0,816.0,52.0,2.3,6.0,287.0,511.96,429.64
2016,12,17,15,15,775.5,48.5,2.0,5.0,245.5,476.7,400.54
2016,12,17,15,30,735.0,45.0,1.7,4.0,204.0,440.14,369.05
2016,12,17,15,45,669.0,40.0,1.4,3.5,160.5,388.6,323.2
2016,12,17,16,0,603.0,35.0,1.1,3.0,117.0,337.62,275.95
2016,12,17,16,15,301.5,36.0,1.1,2.5,77.0,196.41,153.45
2016,12,17,16,30,0.0,37.0,1.1,2.0,37.0,52.16,13.76
2016,12,17,16,45,0.0,18.5,1.15,2.0,18.5,17.63,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,155.0,7.5,1.15,-1.5,13.0,7.15,0.0
2016,12,18,7,30,310.0,15.0,1.3,-1.0,26.0,14.3,0.0
2016,12,18,7,45,447.0,23.0,1.5,-0.5,64.5,19.85,10.67
2016,12,18,8,0,584.0,31.0,1.7,0.0,103.0,26.12,18.17
2016,12,18,8,15,656.0,36.0,1.8,0.5,146.0,29.28,21.54
2016,12,18,8,30,728.0,41.0,1.9,1.0,189.0,32.47,24.73
2016,12,18,8,45,772.5,44.5,2.05,1.5,231.5,34.28,26.51
2016,12,18,9,0,817.0,48.0,2.2,2.0,274.0,40.2,32.03
2016,12,18,9,15,846.0,50.5,2.3,2.5,312.5,60.42,34.34
2016,12,18,9,30,875.0,53.0,2.4,3.0,351.0,106.73,55.56
2016,12,18,9,45,892.5,55.5,2.55,4.0,384.0,153.24,88.11
2016,12,18,10,0,910.0,58.0,2.7,5.0,417.0,200.01,126.84
2016,12,18,10,15,923.5,59.5,2.7,5.0,444.5,245.13,167.78
2016,12,18,10,30,937.0,61.0,2.7,5.0,472.0,289.68,209.53
2016,12,18,10,45,946.5,61.5,2.7,5.5,492.0,331.39,248.85
2016,12,18,11,0,956.0,62.0,2.7,6.0,512.0,371.75,286.58
2016,12,18,11,15,961.0,63.0,2.7,6.0,524.5,409.42,322.05
2016,12,18,11,30,966.0,64.0,2.7,6.0,537.0,445.08,355.15
2016,12,18,11,45,968.0,64.0,2.7,6.5,542.0,476.29,383.32
2016,12,18,12,0,970.0,64.0,2.7,7.0,547.0,504.97,408.74
2016,12,18,12,15,968.5,64.0,2.65,7.0,543.5,529.32,430.72
2016,12,18,12,30,967.0,64.0,2.6,7.0,540.0,550.75,449.9
2016,12,18,12,45,962.5,63.5,2.6,7.5,529.0,567.11,464.05
2016,12,18,13,0,958.0,63.0,2.6,8.0,518.0,580.31,475.38
2016,12,18,13,15,950.0,62.0,2.55,8.0,499.5,587.9,482.74
2016,12,18,13,30,942.0,61.0,2.5,8.0,481.0,592.23,487.35
2016,12,18,13,45,929.0,60.0,2.5,8.0,455.0,590.58,487.31
2016,12,18,14,0,916.0,59.0,2.5,8.0,429.0,585.78,484.61
2016,12,18,14,15,897.5,57.0,2.4,7.5,396.5,573.71,476.45
2016,12,18,14,30,879.0,55.0,2.3,7.0,364.0,558.79,465.7
2016,12,18,14,45,851.5,52.5,2.2,7.0,326.5,535.72,447.2
2016,12,18,15,0,824.0,50.0,2.1,7.0,289.0,510.46,426.35
2016,12,18,15,15,783.5,47.0,1.85,6.0,247.0,479.27,400.72
2016,12,18,15,30,743.0,44.0,1.6,5.0,205.0,443.28,369.98
2016,12,18,15,45,676.5,39.0,1.35,4.5,161.5,391.42,324.28
2016,12,18,16,0,610.0,34.0,1.1,4.0,118.0,340.23,277.25
2016,12,18,16,15,489.5,26.5,1.1,3.0,78.0,264.34,206.61
2016,12,18,16,30,369.0,19.0,1.1,2.0,38.0,185.27,68.84
2016,12,18,16,45,184.5,9.5,1.15,1.5,19.0,79.19,0.0
2016,12,18,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,7,15,144.0,7.0,0.55,0.0,12.0,6.67,0.0
2016,12,19,7,30,288.0,14.0,0.5,0.0,24.0,13.34,0.0
2016,12,19,7,45,426.5,22.5,0.5,0.5,62.0,19.39,10.1
2016,12,19,8,0,565.0,31.0,0.5,1.0,100.0,26.17,18.17
2016,12,19,8,15,638.0,36.5,0.55,1.5,142.5,29.79,21.97
2016,12,19,8,30,711.0,42.0,0.6,2.0,185.0,33.4,25.56
2016,12,19,8,45,754.5,45.5,0.7,3.0,227.0,35.16,27.22
2016,12,19,9,0,798.0,49.0,0.8,4.0,269.0,36.97,28.83
2016,12,19,9,15,827.0,52.0,0.85,4.5,307.0,55.2,30.73
2016,12,19,9,30,856.0,55.0,0.9,5.0,345.0,105.49,55.12
2016,12,19,9,45,876.0,56.5,1.0,5.5,378.0,150.64,85.96
2016,12,19,10,0,896.0,58.0,1.1,6.0,411.0,196.27,123.16
2016,12,19,10,15,909.0,59.5,1.1,6.5,438.0,240.7,162.53
2016,12,19,10,30,922.0,61.0,1.1,7.0,465.0,284.57,202.48
2016,12,19,10,45,930.5,62.0,1.15,7.5,484.5,325.9,240.63
2016,12,19,11,0,939.0,63.0,1.2,8.0,504.0,365.87,277.2
2016,12,19,11,15,943.5,63.5,1.2,8.5,516.5,402.38,310.21
2016,12,19,11,30,948.0,64.0,1.2,9.0,529.0,436.86,340.76
2016,12,19,11,45,949.0,64.5,1.2,9.5,533.5,467.69,367.67
2016,12,19,12,0,950.0,65.0,1.2,10.0,538.0,495.99,391.88
2016,12,19,12,15,948.0,65.0,1.1,10.0,534.5,519.72,412.09
2016,12,19,12,30,946.0,65.0,1.0,10.0,531.0,540.58,429.5
2016,12,19,12,45,942.5,64.0,0.9,10.0,520.0,556.65,442.81
2016,12,19,13,0,939.0,63.0,0.8,10.0,509.0,569.64,453.39
2016,12,19,13,15,930.5,62.0,0.95,10.0,490.5,576.83,461.63
2016,12,19,13,30,922.0,61.0,1.1,10.0,472.0,580.81,467.24
2016,12,19,13,45,795.5,76.0,1.25,10.0,417.0,536.51,435.27
2016,12,19,14,0,669.0,91.0,1.4,10.0,362.0,487.66,399.03
2016,12,19,14,15,762.0,73.5,1.3,9.5,359.5,519.93,426.04
2016,12,19,14,30,855.0,56.0,1.2,9.0,357.0,546.7,447.65
2016,12,19,14,45,826.0,54.0,1.2,9.0,320.0,527.17,432.28
2016,12,19,15,0,797.0,52.0,1.2,9.0,283.0,502.05,412.43
2016,12,19,15,15,756.0,48.5,1.15,8.0,242.0,466.94,385.06
2016,12,19,15,30,715.0,45.0,1.1,7.0,201.0,430.61,355.36
2016,12,19,15,45,649.0,40.0,1.05,6.5,158.5,379.56,311.68
2016,12,19,16,0,583.0,35.0,1.0,6.0,116.0,329.16,266.55
2016,12,19,16,15,464.0,27.0,1.0,5.5,77.0,254.02,197.34
2016,12,19,16,30,345.0,19.0,1.0,5.0,38.0,176.18,71.33
2016,12,19,16,45,172.5,9.5,1.05,4.5,19.0,74.75,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,11.5,0.95,0.5,11.5,10.96,0.0
2016,12,20,7,30,0.0,23.0,0.9,1.0,23.0,21.92,0.0
2016,12,20,7,45,275.0,27.0,0.85,1.5,59.5,22.08,11.97
2016,12,20,8,0,550.0,31.0,0.8,2.0,96.0,26.23,18.08
2016,12,20,8,15,624.0,36.0,0.95,2.5,138.5,29.35,21.43
2016,12,20,8,30,698.0,41.0,1.1,3.0,181.0,32.52,24.59
2016,12,20,8,45,742.5,44.5,1.3,4.0,222.5,34.3,26.27
2016,12,20,9,0,787.0,48.0,1.5,5.0,264.0,36.14,27.91
2016,12,20,9,15,816.0,51.0,1.5,5.5,302.0,57.25,33.48
2016,12,20,9,30,845.0,54.0,1.5,6.0,340.0,102.52,53.17
2016,12,20,9,45,863.5,56.0,1.5,6.5,372.5,147.39,83.65
2016,12,20,10,0,882.0,58.0,1.5,7.0,405.0,192.64,120.45
2016,12,20,10,15,895.5,59.5,1.45,7.5,431.5,236.61,159.3
2016,12,20,10,30,909.0,61.0,1.4,8.0,458.0,280.08,198.81
2016,12,20,10,45,917.5,62.0,1.4,9.0,478.0,320.95,236.06
2016,12,20,11,0,926.0,63.0,1.4,10.0,498.0,360.49,271.61
2016,12,20,11,15,931.0,63.5,1.3,10.0,510.5,396.78,304.58
2016,12,20,11,30,936.0,64.0,1.2,10.0,523.0,431.12,335.15
2016,12,20,11,45,937.0,64.5,1.1,10.5,527.5,461.67,361.28
2016,12,20,12,0,938.0,65.0,1.0,11.0,532.0,489.73,384.6
2016,12,20,12,15,936.5,65.0,0.8,11.0,528.5,513.5,403.86
2016,12,20,12,30,935.0,65.0,0.6,11.0,525.0,534.44,420.08
2016,12,20,12,45,929.5,64.5,0.45,11.5,514.5,549.91,431.2
2016,12,20,13,0,924.0,64.0,0.3,12.0,504.0,562.29,439.53
2016,12,20,13,15,915.5,63.0,0.3,12.0,485.5,569.41,446.18
2016,12,20,13,30,907.0,62.0,0.3,12.0,467.0,573.38,450.38
2016,12,20,13,45,894.5,60.5,0.35,12.0,442.0,571.46,450.7
2016,12,20,14,0,882.0,59.0,0.4,12.0,417.0,566.49,448.63
2016,12,20,14,15,863.0,57.5,0.45,11.5,385.5,554.96,442.27
2016,12,20,14,30,844.0,56.0,0.5,11.0,354.0,540.7,433.55
2016,12,20,14,45,817.5,53.5,0.6,11.0,317.5,522.11,420.7
2016,12,20,15,0,791.0,51.0,0.7,11.0,281.0,497.9,402.9
2016,12,20,15,15,750.0,47.5,0.75,10.0,240.5,462.95,376.85
2016,12,20,15,30,709.0,44.0,0.8,9.0,200.0,426.8,348.41
2016,12,20,15,45,644.5,39.0,0.9,8.0,158.0,376.68,307.32
